Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-10 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,6.25
772841,Wyche Cutting - Malvern,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,6.25
772841,Wyche Cutting - Malvern,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.25
772841,Wyche Cutting - Malvern,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,19.25
772841,Wyche Cutting - Malvern,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,19.38
772841,Wyche Cutting - Malvern,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.25
772841,Wyche Cutting - Malvern,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,37.38
772841,Wyche Cutting - Malvern,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,37.5
772841,Wyche Cutting - Malvern,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.38
772841,Wyche Cutting - Malvern,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.06
772841,Wyche Cutting - Malvern,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-49.38
772841,Wyche Cutting - Malvern,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.81
772841,Wyche Cutting - Malvern,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8882700000000001
772841,Wyche Cutting - Malvern,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6065
772841,Wyche Cutting - Malvern,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96893
772841,Wyche Cutting - Malvern,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-10 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,18.0
772841,Wyche Cutting - Malvern,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,18.0
772841,Wyche Cutting - Malvern,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
772841,Wyche Cutting - Malvern,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.25
772841,Wyche Cutting - Malvern,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.25
772841,Wyche Cutting - Malvern,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.25
772841,Wyche Cutting - Malvern,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,29.5
772841,Wyche Cutting - Malvern,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,29.5
772841,Wyche Cutting - Malvern,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
772841,Wyche Cutting - Malvern,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (Min),V,251.59
772841,Wyche Cutting - Malvern,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (Max),V,251.59
772841,Wyche Cutting - Malvern,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.59
772841,Wyche Cutting - Malvern,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (Min),V,252.11
772841,Wyche Cutting - Malvern,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (Max),V,252.11
772841,Wyche Cutting - Malvern,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.11
772841,Wyche Cutting - Malvern,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (Min),V,249.5
772841,Wyche Cutting - Malvern,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (Max),V,249.55
772841,Wyche Cutting - Malvern,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.53
772841,Wyche Cutting - Malvern,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-10 03:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 03:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 03:30:00+00:00,busbar,,L3 Current (Min),A,24.12
772841,Wyche Cutting - Malvern,2023-08-10 03:30:00+00:00,busbar,,L3 Current (Max),A,24.12
772841,Wyche Cutting - Malvern,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,24.12
772841,Wyche Cutting - Malvern,2023-08-10 03:30:00+00:00,busbar,,L2 Current (Min),A,28.25
772841,Wyche Cutting - Malvern,2023-08-10 03:30:00+00:00,busbar,,L2 Current (Max),A,28.25
772841,Wyche Cutting - Malvern,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,28.25
772841,Wyche Cutting - Malvern,2023-08-10 03:30:00+00:00,busbar,,L1 Current (Min),A,66.38
772841,Wyche Cutting - Malvern,2023-08-10 03:30:00+00:00,busbar,,L1 Current (Max),A,66.38
772841,Wyche Cutting - Malvern,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,66.38
772841,Wyche Cutting - Malvern,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 03:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.31
772841,Wyche Cutting - Malvern,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.12
772841,Wyche Cutting - Malvern,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.06
772841,Wyche Cutting - Malvern,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81176
772841,Wyche Cutting - Malvern,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95731
772841,Wyche Cutting - Malvern,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98437
772841,Wyche Cutting - Malvern,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-10 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,6.12
772841,Wyche Cutting - Malvern,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,6.12
772841,Wyche Cutting - Malvern,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.12
772841,Wyche Cutting - Malvern,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,17.25
772841,Wyche Cutting - Malvern,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,17.25
772841,Wyche Cutting - Malvern,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.25
772841,Wyche Cutting - Malvern,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,39.25
772841,Wyche Cutting - Malvern,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,40.12
772841,Wyche Cutting - Malvern,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.75
772841,Wyche Cutting - Malvern,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-37.25
772841,Wyche Cutting - Malvern,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-45.75
772841,Wyche Cutting - Malvern,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.44
772841,Wyche Cutting - Malvern,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.75857
772841,Wyche Cutting - Malvern,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.65035
772841,Wyche Cutting - Malvern,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9089
772841,Wyche Cutting - Malvern,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-10 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.12
772841,Wyche Cutting - Malvern,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,17.25
772841,Wyche Cutting - Malvern,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.12
772841,Wyche Cutting - Malvern,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.12
772841,Wyche Cutting - Malvern,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.12
772841,Wyche Cutting - Malvern,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.12
772841,Wyche Cutting - Malvern,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,17.88
772841,Wyche Cutting - Malvern,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,18.0
772841,Wyche Cutting - Malvern,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.88
772841,Wyche Cutting - Malvern,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (Min),V,251.7
772841,Wyche Cutting - Malvern,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (Max),V,251.73
772841,Wyche Cutting - Malvern,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.72
772841,Wyche Cutting - Malvern,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (Min),V,251.94
772841,Wyche Cutting - Malvern,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (Max),V,251.98
772841,Wyche Cutting - Malvern,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.95
772841,Wyche Cutting - Malvern,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (Min),V,249.62
772841,Wyche Cutting - Malvern,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (Max),V,249.64
772841,Wyche Cutting - Malvern,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.62
772841,Wyche Cutting - Malvern,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-10 03:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 03:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 03:20:00+00:00,busbar,,L3 Current (Min),A,23.38
772841,Wyche Cutting - Malvern,2023-08-10 03:20:00+00:00,busbar,,L3 Current (Max),A,23.38
772841,Wyche Cutting - Malvern,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,23.38
772841,Wyche Cutting - Malvern,2023-08-10 03:20:00+00:00,busbar,,L2 Current (Min),A,26.5
772841,Wyche Cutting - Malvern,2023-08-10 03:20:00+00:00,busbar,,L2 Current (Max),A,26.62
772841,Wyche Cutting - Malvern,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,26.5
772841,Wyche Cutting - Malvern,2023-08-10 03:20:00+00:00,busbar,,L1 Current (Min),A,55.75
772841,Wyche Cutting - Malvern,2023-08-10 03:20:00+00:00,busbar,,L1 Current (Max),A,56.62
772841,Wyche Cutting - Malvern,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,56.25
772841,Wyche Cutting - Malvern,2023-08-10 03:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 03:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.94
772841,Wyche Cutting - Malvern,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.31
772841,Wyche Cutting - Malvern,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.81
772841,Wyche Cutting - Malvern,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8968799999999999
772841,Wyche Cutting - Malvern,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98029
772841,Wyche Cutting - Malvern,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99069
772841,Wyche Cutting - Malvern,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-10 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,5.88
772841,Wyche Cutting - Malvern,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,6.0
772841,Wyche Cutting - Malvern,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
772841,Wyche Cutting - Malvern,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,20.12
772841,Wyche Cutting - Malvern,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,20.12
772841,Wyche Cutting - Malvern,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.12
772841,Wyche Cutting - Malvern,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,54.88
772841,Wyche Cutting - Malvern,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,60.75
772841,Wyche Cutting - Malvern,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.88
772841,Wyche Cutting - Malvern,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.06
772841,Wyche Cutting - Malvern,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.63
772841,Wyche Cutting - Malvern,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.75
772841,Wyche Cutting - Malvern,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93442
772841,Wyche Cutting - Malvern,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.75598
772841,Wyche Cutting - Malvern,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93387
772841,Wyche Cutting - Malvern,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-10 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,19.38
772841,Wyche Cutting - Malvern,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,25.0
772841,Wyche Cutting - Malvern,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.75
772841,Wyche Cutting - Malvern,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
772841,Wyche Cutting - Malvern,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
772841,Wyche Cutting - Malvern,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
772841,Wyche Cutting - Malvern,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,18.62
772841,Wyche Cutting - Malvern,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,18.88
772841,Wyche Cutting - Malvern,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.62
772841,Wyche Cutting - Malvern,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (Min),V,250.78
772841,Wyche Cutting - Malvern,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (Max),V,250.88
772841,Wyche Cutting - Malvern,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.84
772841,Wyche Cutting - Malvern,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (Min),V,251.36
772841,Wyche Cutting - Malvern,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (Max),V,251.41
772841,Wyche Cutting - Malvern,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.39
772841,Wyche Cutting - Malvern,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (Min),V,248.66
772841,Wyche Cutting - Malvern,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (Max),V,248.78
772841,Wyche Cutting - Malvern,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.75
772841,Wyche Cutting - Malvern,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-10 03:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 03:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 03:10:00+00:00,busbar,,L3 Current (Min),A,25.38
772841,Wyche Cutting - Malvern,2023-08-10 03:10:00+00:00,busbar,,L3 Current (Max),A,30.88
772841,Wyche Cutting - Malvern,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,26.75
772841,Wyche Cutting - Malvern,2023-08-10 03:10:00+00:00,busbar,,L2 Current (Min),A,30.75
772841,Wyche Cutting - Malvern,2023-08-10 03:10:00+00:00,busbar,,L2 Current (Max),A,30.75
772841,Wyche Cutting - Malvern,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,30.75
772841,Wyche Cutting - Malvern,2023-08-10 03:10:00+00:00,busbar,,L1 Current (Min),A,72.5
772841,Wyche Cutting - Malvern,2023-08-10 03:10:00+00:00,busbar,,L1 Current (Max),A,78.5
772841,Wyche Cutting - Malvern,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,74.5
772841,Wyche Cutting - Malvern,2023-08-10 03:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 03:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.31
772841,Wyche Cutting - Malvern,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.12
772841,Wyche Cutting - Malvern,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.19
772841,Wyche Cutting - Malvern,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91006
772841,Wyche Cutting - Malvern,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96188
772841,Wyche Cutting - Malvern,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98022
772841,Wyche Cutting - Malvern,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,5.88
772841,Wyche Cutting - Malvern,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,5.88
772841,Wyche Cutting - Malvern,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.88
772841,Wyche Cutting - Malvern,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,17.75
772841,Wyche Cutting - Malvern,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,17.88
772841,Wyche Cutting - Malvern,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.88
772841,Wyche Cutting - Malvern,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,33.0
772841,Wyche Cutting - Malvern,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,33.38
772841,Wyche Cutting - Malvern,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.12
772841,Wyche Cutting - Malvern,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.88
772841,Wyche Cutting - Malvern,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-49.75
772841,Wyche Cutting - Malvern,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.19
772841,Wyche Cutting - Malvern,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8996299999999999
772841,Wyche Cutting - Malvern,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.60839
772841,Wyche Cutting - Malvern,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97464
772841,Wyche Cutting - Malvern,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,18.5
772841,Wyche Cutting - Malvern,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,18.5
772841,Wyche Cutting - Malvern,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
772841,Wyche Cutting - Malvern,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
772841,Wyche Cutting - Malvern,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.75
772841,Wyche Cutting - Malvern,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.75
772841,Wyche Cutting - Malvern,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,31.12
772841,Wyche Cutting - Malvern,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,31.25
772841,Wyche Cutting - Malvern,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.12
772841,Wyche Cutting - Malvern,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (Min),V,251.69
772841,Wyche Cutting - Malvern,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (Max),V,251.72
772841,Wyche Cutting - Malvern,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.7
772841,Wyche Cutting - Malvern,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (Min),V,252.19
772841,Wyche Cutting - Malvern,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (Max),V,252.23
772841,Wyche Cutting - Malvern,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.2
772841,Wyche Cutting - Malvern,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (Min),V,249.62
772841,Wyche Cutting - Malvern,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (Max),V,249.7
772841,Wyche Cutting - Malvern,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.66
772841,Wyche Cutting - Malvern,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-10 03:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 03:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 03:00:00+00:00,busbar,,L3 Current (Min),A,24.38
772841,Wyche Cutting - Malvern,2023-08-10 03:00:00+00:00,busbar,,L3 Current (Max),A,24.38
772841,Wyche Cutting - Malvern,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,24.38
772841,Wyche Cutting - Malvern,2023-08-10 03:00:00+00:00,busbar,,L2 Current (Min),A,27.12
772841,Wyche Cutting - Malvern,2023-08-10 03:00:00+00:00,busbar,,L2 Current (Max),A,27.25
772841,Wyche Cutting - Malvern,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,27.25
772841,Wyche Cutting - Malvern,2023-08-10 03:00:00+00:00,busbar,,L1 Current (Min),A,63.5
772841,Wyche Cutting - Malvern,2023-08-10 03:00:00+00:00,busbar,,L1 Current (Max),A,63.75
772841,Wyche Cutting - Malvern,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,63.62
772841,Wyche Cutting - Malvern,2023-08-10 03:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 03:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.94
772841,Wyche Cutting - Malvern,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.62
772841,Wyche Cutting - Malvern,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.69
772841,Wyche Cutting - Malvern,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77044
772841,Wyche Cutting - Malvern,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96347
772841,Wyche Cutting - Malvern,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97241
772841,Wyche Cutting - Malvern,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-10 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,5.5
772841,Wyche Cutting - Malvern,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,5.5
772841,Wyche Cutting - Malvern,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
772841,Wyche Cutting - Malvern,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,17.0
772841,Wyche Cutting - Malvern,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,17.12
772841,Wyche Cutting - Malvern,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.12
772841,Wyche Cutting - Malvern,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,20.38
772841,Wyche Cutting - Malvern,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,20.88
772841,Wyche Cutting - Malvern,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.62
772841,Wyche Cutting - Malvern,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.94
772841,Wyche Cutting - Malvern,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-42.62
772841,Wyche Cutting - Malvern,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.56
772841,Wyche Cutting - Malvern,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83362
772841,Wyche Cutting - Malvern,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.70123
772841,Wyche Cutting - Malvern,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97757
772841,Wyche Cutting - Malvern,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-10 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.0
772841,Wyche Cutting - Malvern,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.38
772841,Wyche Cutting - Malvern,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.12
772841,Wyche Cutting - Malvern,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.25
772841,Wyche Cutting - Malvern,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.38
772841,Wyche Cutting - Malvern,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.25
772841,Wyche Cutting - Malvern,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,35.12
772841,Wyche Cutting - Malvern,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,36.75
772841,Wyche Cutting - Malvern,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.12
772841,Wyche Cutting - Malvern,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (Min),V,251.75
772841,Wyche Cutting - Malvern,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (Max),V,251.78
772841,Wyche Cutting - Malvern,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.75
772841,Wyche Cutting - Malvern,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (Min),V,251.98
772841,Wyche Cutting - Malvern,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (Max),V,252.02
772841,Wyche Cutting - Malvern,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.0
772841,Wyche Cutting - Malvern,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (Min),V,249.84
772841,Wyche Cutting - Malvern,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (Max),V,249.89
772841,Wyche Cutting - Malvern,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.88
772841,Wyche Cutting - Malvern,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-10 02:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 02:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 02:50:00+00:00,busbar,,L3 Current (Min),A,23.62
772841,Wyche Cutting - Malvern,2023-08-10 02:50:00+00:00,busbar,,L3 Current (Max),A,23.88
772841,Wyche Cutting - Malvern,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,23.75
772841,Wyche Cutting - Malvern,2023-08-10 02:50:00+00:00,busbar,,L2 Current (Min),A,27.62
772841,Wyche Cutting - Malvern,2023-08-10 02:50:00+00:00,busbar,,L2 Current (Max),A,27.75
772841,Wyche Cutting - Malvern,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,27.62
772841,Wyche Cutting - Malvern,2023-08-10 02:50:00+00:00,busbar,,L1 Current (Min),A,55.0
772841,Wyche Cutting - Malvern,2023-08-10 02:50:00+00:00,busbar,,L1 Current (Max),A,57.25
772841,Wyche Cutting - Malvern,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,56.25
772841,Wyche Cutting - Malvern,2023-08-10 02:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 02:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.94
772841,Wyche Cutting - Malvern,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.81
772841,Wyche Cutting - Malvern,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.0
772841,Wyche Cutting - Malvern,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8548600000000001
772841,Wyche Cutting - Malvern,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98029
772841,Wyche Cutting - Malvern,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94168
772841,Wyche Cutting - Malvern,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,5.75
772841,Wyche Cutting - Malvern,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,5.75
772841,Wyche Cutting - Malvern,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.75
772841,Wyche Cutting - Malvern,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,19.5
772841,Wyche Cutting - Malvern,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,19.5
772841,Wyche Cutting - Malvern,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
772841,Wyche Cutting - Malvern,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,26.75
772841,Wyche Cutting - Malvern,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,27.0
772841,Wyche Cutting - Malvern,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.88
772841,Wyche Cutting - Malvern,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-44.44
772841,Wyche Cutting - Malvern,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.5
772841,Wyche Cutting - Malvern,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.94
772841,Wyche Cutting - Malvern,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.6746800000000001
772841,Wyche Cutting - Malvern,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83001
772841,Wyche Cutting - Malvern,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92352
772841,Wyche Cutting - Malvern,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-10 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.5
772841,Wyche Cutting - Malvern,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.5
772841,Wyche Cutting - Malvern,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
772841,Wyche Cutting - Malvern,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.88
772841,Wyche Cutting - Malvern,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,13.0
772841,Wyche Cutting - Malvern,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
772841,Wyche Cutting - Malvern,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,19.12
772841,Wyche Cutting - Malvern,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.38
772841,Wyche Cutting - Malvern,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.25
772841,Wyche Cutting - Malvern,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (Min),V,251.86
772841,Wyche Cutting - Malvern,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (Max),V,251.92
772841,Wyche Cutting - Malvern,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.89
772841,Wyche Cutting - Malvern,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (Min),V,251.7
772841,Wyche Cutting - Malvern,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (Max),V,251.75
772841,Wyche Cutting - Malvern,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.72
772841,Wyche Cutting - Malvern,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (Min),V,249.64
772841,Wyche Cutting - Malvern,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (Max),V,249.67
772841,Wyche Cutting - Malvern,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.66
772841,Wyche Cutting - Malvern,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-10 02:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 02:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 02:40:00+00:00,busbar,,L3 Current (Min),A,23.12
772841,Wyche Cutting - Malvern,2023-08-10 02:40:00+00:00,busbar,,L3 Current (Max),A,23.12
772841,Wyche Cutting - Malvern,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,23.12
772841,Wyche Cutting - Malvern,2023-08-10 02:40:00+00:00,busbar,,L2 Current (Min),A,31.38
772841,Wyche Cutting - Malvern,2023-08-10 02:40:00+00:00,busbar,,L2 Current (Max),A,31.62
772841,Wyche Cutting - Malvern,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,31.5
772841,Wyche Cutting - Malvern,2023-08-10 02:40:00+00:00,busbar,,L1 Current (Min),A,43.88
772841,Wyche Cutting - Malvern,2023-08-10 02:40:00+00:00,busbar,,L1 Current (Max),A,44.5
772841,Wyche Cutting - Malvern,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,44.25
772841,Wyche Cutting - Malvern,2023-08-10 02:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 02:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.37
772841,Wyche Cutting - Malvern,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.19
772841,Wyche Cutting - Malvern,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.69
772841,Wyche Cutting - Malvern,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78875
772841,Wyche Cutting - Malvern,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96805
772841,Wyche Cutting - Malvern,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95337
772841,Wyche Cutting - Malvern,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,5.88
772841,Wyche Cutting - Malvern,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,5.88
772841,Wyche Cutting - Malvern,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.88
772841,Wyche Cutting - Malvern,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,17.5
772841,Wyche Cutting - Malvern,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,18.38
772841,Wyche Cutting - Malvern,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.75
772841,Wyche Cutting - Malvern,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,24.88
772841,Wyche Cutting - Malvern,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,25.62
772841,Wyche Cutting - Malvern,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
772841,Wyche Cutting - Malvern,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.25
772841,Wyche Cutting - Malvern,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-42.06
772841,Wyche Cutting - Malvern,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
