Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.63
772841,Wyche Cutting - Malvern,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8880899999999999
772841,Wyche Cutting - Malvern,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7066899999999999
772841,Wyche Cutting - Malvern,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94623
772841,Wyche Cutting - Malvern,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-10 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,17.12
772841,Wyche Cutting - Malvern,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,17.25
772841,Wyche Cutting - Malvern,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.12
772841,Wyche Cutting - Malvern,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
772841,Wyche Cutting - Malvern,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.88
772841,Wyche Cutting - Malvern,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.88
772841,Wyche Cutting - Malvern,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,19.25
772841,Wyche Cutting - Malvern,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,19.38
772841,Wyche Cutting - Malvern,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.38
772841,Wyche Cutting - Malvern,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (Min),V,251.38
772841,Wyche Cutting - Malvern,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (Max),V,251.44
772841,Wyche Cutting - Malvern,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.41
772841,Wyche Cutting - Malvern,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (Min),V,251.77
772841,Wyche Cutting - Malvern,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (Max),V,251.8
772841,Wyche Cutting - Malvern,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.78
772841,Wyche Cutting - Malvern,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (Min),V,249.59
772841,Wyche Cutting - Malvern,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (Max),V,249.62
772841,Wyche Cutting - Malvern,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.61
772841,Wyche Cutting - Malvern,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-10 02:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 02:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 02:30:00+00:00,busbar,,L3 Current (Min),A,23.0
772841,Wyche Cutting - Malvern,2023-08-10 02:30:00+00:00,busbar,,L3 Current (Max),A,23.0
772841,Wyche Cutting - Malvern,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,23.0
772841,Wyche Cutting - Malvern,2023-08-10 02:30:00+00:00,busbar,,L2 Current (Min),A,27.62
772841,Wyche Cutting - Malvern,2023-08-10 02:30:00+00:00,busbar,,L2 Current (Max),A,28.5
772841,Wyche Cutting - Malvern,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,27.75
772841,Wyche Cutting - Malvern,2023-08-10 02:30:00+00:00,busbar,,L1 Current (Min),A,43.12
772841,Wyche Cutting - Malvern,2023-08-10 02:30:00+00:00,busbar,,L1 Current (Max),A,43.88
772841,Wyche Cutting - Malvern,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,43.25
772841,Wyche Cutting - Malvern,2023-08-10 02:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 02:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.37
772841,Wyche Cutting - Malvern,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.12
772841,Wyche Cutting - Malvern,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.25
772841,Wyche Cutting - Malvern,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80453
772841,Wyche Cutting - Malvern,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98065
772841,Wyche Cutting - Malvern,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9585
772841,Wyche Cutting - Malvern,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.88
772841,Wyche Cutting - Malvern,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,5.88
772841,Wyche Cutting - Malvern,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.88
772841,Wyche Cutting - Malvern,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,20.25
772841,Wyche Cutting - Malvern,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,20.5
772841,Wyche Cutting - Malvern,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.25
772841,Wyche Cutting - Malvern,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,23.0
772841,Wyche Cutting - Malvern,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,23.12
772841,Wyche Cutting - Malvern,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.12
772841,Wyche Cutting - Malvern,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.56
772841,Wyche Cutting - Malvern,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-44.5
772841,Wyche Cutting - Malvern,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.25
772841,Wyche Cutting - Malvern,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85306
772841,Wyche Cutting - Malvern,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.68078
772841,Wyche Cutting - Malvern,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9285
772841,Wyche Cutting - Malvern,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-10 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.62
772841,Wyche Cutting - Malvern,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,17.62
772841,Wyche Cutting - Malvern,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.62
772841,Wyche Cutting - Malvern,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.25
772841,Wyche Cutting - Malvern,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.38
772841,Wyche Cutting - Malvern,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
772841,Wyche Cutting - Malvern,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.25
772841,Wyche Cutting - Malvern,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,20.38
772841,Wyche Cutting - Malvern,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.25
772841,Wyche Cutting - Malvern,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (Min),V,251.41
772841,Wyche Cutting - Malvern,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (Max),V,251.45
772841,Wyche Cutting - Malvern,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.44
772841,Wyche Cutting - Malvern,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (Min),V,251.77
772841,Wyche Cutting - Malvern,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (Max),V,251.8
772841,Wyche Cutting - Malvern,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.8
772841,Wyche Cutting - Malvern,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (Min),V,249.73
772841,Wyche Cutting - Malvern,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (Max),V,249.78
772841,Wyche Cutting - Malvern,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.77
772841,Wyche Cutting - Malvern,2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-10 02:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 02:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 02:20:00+00:00,busbar,,L3 Current (Min),A,23.5
772841,Wyche Cutting - Malvern,2023-08-10 02:20:00+00:00,busbar,,L3 Current (Max),A,23.62
772841,Wyche Cutting - Malvern,2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,23.62
772841,Wyche Cutting - Malvern,2023-08-10 02:20:00+00:00,busbar,,L2 Current (Min),A,30.38
772841,Wyche Cutting - Malvern,2023-08-10 02:20:00+00:00,busbar,,L2 Current (Max),A,30.75
772841,Wyche Cutting - Malvern,2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,30.5
772841,Wyche Cutting - Malvern,2023-08-10 02:20:00+00:00,busbar,,L1 Current (Min),A,42.0
772841,Wyche Cutting - Malvern,2023-08-10 02:20:00+00:00,busbar,,L1 Current (Max),A,42.38
772841,Wyche Cutting - Malvern,2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,42.25
772841,Wyche Cutting - Malvern,2023-08-10 02:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 02:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.0
772841,Wyche Cutting - Malvern,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.06
772841,Wyche Cutting - Malvern,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.81
772841,Wyche Cutting - Malvern,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89487
772841,Wyche Cutting - Malvern,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96213
772841,Wyche Cutting - Malvern,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95401
772841,Wyche Cutting - Malvern,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,6.25
772841,Wyche Cutting - Malvern,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,6.38
772841,Wyche Cutting - Malvern,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.38
772841,Wyche Cutting - Malvern,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,17.88
772841,Wyche Cutting - Malvern,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,18.38
772841,Wyche Cutting - Malvern,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
772841,Wyche Cutting - Malvern,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,23.88
772841,Wyche Cutting - Malvern,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,24.12
772841,Wyche Cutting - Malvern,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.88
772841,Wyche Cutting - Malvern,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.88
772841,Wyche Cutting - Malvern,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-40.19
772841,Wyche Cutting - Malvern,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.31
772841,Wyche Cutting - Malvern,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8372200000000001
772841,Wyche Cutting - Malvern,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7297
772841,Wyche Cutting - Malvern,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94946
772841,Wyche Cutting - Malvern,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-10 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.12
772841,Wyche Cutting - Malvern,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,18.88
772841,Wyche Cutting - Malvern,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.88
772841,Wyche Cutting - Malvern,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
772841,Wyche Cutting - Malvern,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.25
772841,Wyche Cutting - Malvern,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.25
772841,Wyche Cutting - Malvern,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,28.62
772841,Wyche Cutting - Malvern,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,28.88
772841,Wyche Cutting - Malvern,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.75
772841,Wyche Cutting - Malvern,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (Min),V,251.86
772841,Wyche Cutting - Malvern,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (Max),V,251.91
772841,Wyche Cutting - Malvern,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.88
772841,Wyche Cutting - Malvern,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (Min),V,252.36
772841,Wyche Cutting - Malvern,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (Max),V,252.39
772841,Wyche Cutting - Malvern,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.36
772841,Wyche Cutting - Malvern,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (Min),V,250.22
772841,Wyche Cutting - Malvern,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (Max),V,250.23
772841,Wyche Cutting - Malvern,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.22
772841,Wyche Cutting - Malvern,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-10 02:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 02:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 02:10:00+00:00,busbar,,L3 Current (Min),A,23.38
772841,Wyche Cutting - Malvern,2023-08-10 02:10:00+00:00,busbar,,L3 Current (Max),A,25.12
772841,Wyche Cutting - Malvern,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,24.12
772841,Wyche Cutting - Malvern,2023-08-10 02:10:00+00:00,busbar,,L2 Current (Min),A,28.38
772841,Wyche Cutting - Malvern,2023-08-10 02:10:00+00:00,busbar,,L2 Current (Max),A,29.0
772841,Wyche Cutting - Malvern,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,28.62
772841,Wyche Cutting - Malvern,2023-08-10 02:10:00+00:00,busbar,,L1 Current (Min),A,51.0
772841,Wyche Cutting - Malvern,2023-08-10 02:10:00+00:00,busbar,,L1 Current (Max),A,51.38
772841,Wyche Cutting - Malvern,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,51.12
772841,Wyche Cutting - Malvern,2023-08-10 02:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 02:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.25
772841,Wyche Cutting - Malvern,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.56
772841,Wyche Cutting - Malvern,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.31
772841,Wyche Cutting - Malvern,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8746299999999999
772841,Wyche Cutting - Malvern,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97763
772841,Wyche Cutting - Malvern,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97479
772841,Wyche Cutting - Malvern,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,5.88
772841,Wyche Cutting - Malvern,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,5.88
772841,Wyche Cutting - Malvern,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.88
772841,Wyche Cutting - Malvern,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,20.75
772841,Wyche Cutting - Malvern,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,21.75
772841,Wyche Cutting - Malvern,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.88
772841,Wyche Cutting - Malvern,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,33.5
772841,Wyche Cutting - Malvern,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,34.0
772841,Wyche Cutting - Malvern,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.62
772841,Wyche Cutting - Malvern,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.69
772841,Wyche Cutting - Malvern,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-51.32
772841,Wyche Cutting - Malvern,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.12
772841,Wyche Cutting - Malvern,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83221
772841,Wyche Cutting - Malvern,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.59207
772841,Wyche Cutting - Malvern,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88049
772841,Wyche Cutting - Malvern,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-10 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,18.88
772841,Wyche Cutting - Malvern,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,18.88
772841,Wyche Cutting - Malvern,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.88
772841,Wyche Cutting - Malvern,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
772841,Wyche Cutting - Malvern,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.62
772841,Wyche Cutting - Malvern,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.62
772841,Wyche Cutting - Malvern,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,19.5
772841,Wyche Cutting - Malvern,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,19.62
772841,Wyche Cutting - Malvern,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
772841,Wyche Cutting - Malvern,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (Min),V,251.72
772841,Wyche Cutting - Malvern,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (Max),V,251.73
772841,Wyche Cutting - Malvern,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.72
772841,Wyche Cutting - Malvern,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (Min),V,252.14
772841,Wyche Cutting - Malvern,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (Max),V,252.17
772841,Wyche Cutting - Malvern,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.16
772841,Wyche Cutting - Malvern,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (Min),V,249.89
772841,Wyche Cutting - Malvern,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (Max),V,249.95
772841,Wyche Cutting - Malvern,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.92
772841,Wyche Cutting - Malvern,2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-10 02:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 02:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 02:00:00+00:00,busbar,,L3 Current (Min),A,24.75
772841,Wyche Cutting - Malvern,2023-08-10 02:00:00+00:00,busbar,,L3 Current (Max),A,24.88
772841,Wyche Cutting - Malvern,2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,24.75
772841,Wyche Cutting - Malvern,2023-08-10 02:00:00+00:00,busbar,,L2 Current (Min),A,29.5
772841,Wyche Cutting - Malvern,2023-08-10 02:00:00+00:00,busbar,,L2 Current (Max),A,30.62
772841,Wyche Cutting - Malvern,2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,29.75
772841,Wyche Cutting - Malvern,2023-08-10 02:00:00+00:00,busbar,,L1 Current (Min),A,50.88
772841,Wyche Cutting - Malvern,2023-08-10 02:00:00+00:00,busbar,,L1 Current (Max),A,51.38
772841,Wyche Cutting - Malvern,2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,51.0
772841,Wyche Cutting - Malvern,2023-08-10 02:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 02:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.06
772841,Wyche Cutting - Malvern,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.69
772841,Wyche Cutting - Malvern,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.56
772841,Wyche Cutting - Malvern,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98486
772841,Wyche Cutting - Malvern,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96661
772841,Wyche Cutting - Malvern,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97528
772841,Wyche Cutting - Malvern,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,16.88
772841,Wyche Cutting - Malvern,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,17.0
772841,Wyche Cutting - Malvern,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
772841,Wyche Cutting - Malvern,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,18.0
772841,Wyche Cutting - Malvern,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,18.75
772841,Wyche Cutting - Malvern,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.12
772841,Wyche Cutting - Malvern,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,34.25
772841,Wyche Cutting - Malvern,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,34.62
772841,Wyche Cutting - Malvern,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
772841,Wyche Cutting - Malvern,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.12
772841,Wyche Cutting - Malvern,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-53.25
772841,Wyche Cutting - Malvern,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.06
772841,Wyche Cutting - Malvern,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8512200000000001
772841,Wyche Cutting - Malvern,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.5647800000000001
772841,Wyche Cutting - Malvern,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9415
772841,Wyche Cutting - Malvern,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-10 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,16.75
772841,Wyche Cutting - Malvern,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,16.88
772841,Wyche Cutting - Malvern,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.75
772841,Wyche Cutting - Malvern,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
772841,Wyche Cutting - Malvern,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.75
772841,Wyche Cutting - Malvern,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.75
772841,Wyche Cutting - Malvern,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,19.88
772841,Wyche Cutting - Malvern,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,20.0
772841,Wyche Cutting - Malvern,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
772841,Wyche Cutting - Malvern,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (Min),V,250.97
772841,Wyche Cutting - Malvern,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (Max),V,251.03
772841,Wyche Cutting - Malvern,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.0
772841,Wyche Cutting - Malvern,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (Min),V,251.64
772841,Wyche Cutting - Malvern,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (Max),V,251.7
772841,Wyche Cutting - Malvern,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.69
772841,Wyche Cutting - Malvern,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (Min),V,249.19
772841,Wyche Cutting - Malvern,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (Max),V,249.22
772841,Wyche Cutting - Malvern,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.2
772841,Wyche Cutting - Malvern,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-10 01:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 01:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 01:50:00+00:00,busbar,,L3 Current (Min),A,33.25
772841,Wyche Cutting - Malvern,2023-08-10 01:50:00+00:00,busbar,,L3 Current (Max),A,33.25
772841,Wyche Cutting - Malvern,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,33.25
772841,Wyche Cutting - Malvern,2023-08-10 01:50:00+00:00,busbar,,L2 Current (Min),A,27.0
772841,Wyche Cutting - Malvern,2023-08-10 01:50:00+00:00,busbar,,L2 Current (Max),A,27.75
772841,Wyche Cutting - Malvern,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,27.12
772841,Wyche Cutting - Malvern,2023-08-10 01:50:00+00:00,busbar,,L1 Current (Min),A,53.12
772841,Wyche Cutting - Malvern,2023-08-10 01:50:00+00:00,busbar,,L1 Current (Max),A,53.5
772841,Wyche Cutting - Malvern,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,53.25
772841,Wyche Cutting - Malvern,2023-08-10 01:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 01:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.75
772841,Wyche Cutting - Malvern,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.44
772841,Wyche Cutting - Malvern,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.75
772841,Wyche Cutting - Malvern,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85159
772841,Wyche Cutting - Malvern,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98358
772841,Wyche Cutting - Malvern,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97302
772841,Wyche Cutting - Malvern,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-10 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,5.75
772841,Wyche Cutting - Malvern,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,5.75
772841,Wyche Cutting - Malvern,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.75
772841,Wyche Cutting - Malvern,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,20.75
772841,Wyche Cutting - Malvern,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,20.75
772841,Wyche Cutting - Malvern,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.75
772841,Wyche Cutting - Malvern,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,38.25
772841,Wyche Cutting - Malvern,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,38.25
772841,Wyche Cutting - Malvern,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.25
772841,Wyche Cutting - Malvern,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-36.5
772841,Wyche Cutting - Malvern,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.31
772841,Wyche Cutting - Malvern,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.63
772841,Wyche Cutting - Malvern,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.76617
772841,Wyche Cutting - Malvern,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.75207
772841,Wyche Cutting - Malvern,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93075
772841,Wyche Cutting - Malvern,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-10 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.25
772841,Wyche Cutting - Malvern,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.25
772841,Wyche Cutting - Malvern,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.25
772841,Wyche Cutting - Malvern,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.25
772841,Wyche Cutting - Malvern,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.38
772841,Wyche Cutting - Malvern,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.25
772841,Wyche Cutting - Malvern,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,20.62
772841,Wyche Cutting - Malvern,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,20.62
772841,Wyche Cutting - Malvern,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.62
772841,Wyche Cutting - Malvern,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (Min),V,251.48
772841,Wyche Cutting - Malvern,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (Max),V,251.5
772841,Wyche Cutting - Malvern,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.48
772841,Wyche Cutting - Malvern,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (Min),V,251.66
772841,Wyche Cutting - Malvern,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (Max),V,251.7
772841,Wyche Cutting - Malvern,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.69
772841,Wyche Cutting - Malvern,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (Min),V,249.23
772841,Wyche Cutting - Malvern,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (Max),V,249.27
772841,Wyche Cutting - Malvern,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.25
772841,Wyche Cutting - Malvern,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-10 01:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 01:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 01:40:00+00:00,busbar,,L3 Current (Min),A,23.0
772841,Wyche Cutting - Malvern,2023-08-10 01:40:00+00:00,busbar,,L3 Current (Max),A,23.0
772841,Wyche Cutting - Malvern,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,23.0
772841,Wyche Cutting - Malvern,2023-08-10 01:40:00+00:00,busbar,,L2 Current (Min),A,31.5
772841,Wyche Cutting - Malvern,2023-08-10 01:40:00+00:00,busbar,,L2 Current (Max),A,31.5
772841,Wyche Cutting - Malvern,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,31.5
772841,Wyche Cutting - Malvern,2023-08-10 01:40:00+00:00,busbar,,L1 Current (Min),A,57.25
772841,Wyche Cutting - Malvern,2023-08-10 01:40:00+00:00,busbar,,L1 Current (Max),A,57.38
772841,Wyche Cutting - Malvern,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,57.25
772841,Wyche Cutting - Malvern,2023-08-10 01:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 01:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.69
772841,Wyche Cutting - Malvern,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.94
772841,Wyche Cutting - Malvern,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.81
772841,Wyche Cutting - Malvern,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97043
772841,Wyche Cutting - Malvern,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97455
772841,Wyche Cutting - Malvern,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94885
772841,Wyche Cutting - Malvern,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-10 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,16.62
772841,Wyche Cutting - Malvern,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,16.75
772841,Wyche Cutting - Malvern,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.62
772841,Wyche Cutting - Malvern,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,17.88
772841,Wyche Cutting - Malvern,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,18.5
772841,Wyche Cutting - Malvern,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.12
772841,Wyche Cutting - Malvern,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,31.25
772841,Wyche Cutting - Malvern,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,31.75
772841,Wyche Cutting - Malvern,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.38
772841,Wyche Cutting - Malvern,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.19
772841,Wyche Cutting - Malvern,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.19
772841,Wyche Cutting - Malvern,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.44
772841,Wyche Cutting - Malvern,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8583
772841,Wyche Cutting - Malvern,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81927
772841,Wyche Cutting - Malvern,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90356
772841,Wyche Cutting - Malvern,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-10 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,17.12
772841,Wyche Cutting - Malvern,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,17.25
772841,Wyche Cutting - Malvern,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.12
772841,Wyche Cutting - Malvern,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.62
772841,Wyche Cutting - Malvern,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.62
772841,Wyche Cutting - Malvern,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.62
