Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-10 00:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 00:30:00+00:00,busbar,,L3 Current (Min),A,24.38
772841,Wyche Cutting - Malvern,2023-08-10 00:30:00+00:00,busbar,,L3 Current (Max),A,24.62
772841,Wyche Cutting - Malvern,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,24.5
772841,Wyche Cutting - Malvern,2023-08-10 00:30:00+00:00,busbar,,L2 Current (Min),A,31.38
772841,Wyche Cutting - Malvern,2023-08-10 00:30:00+00:00,busbar,,L2 Current (Max),A,32.25
772841,Wyche Cutting - Malvern,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,31.75
772841,Wyche Cutting - Malvern,2023-08-10 00:30:00+00:00,busbar,,L1 Current (Min),A,45.0
772841,Wyche Cutting - Malvern,2023-08-10 00:30:00+00:00,busbar,,L1 Current (Max),A,45.12
772841,Wyche Cutting - Malvern,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,45.12
772841,Wyche Cutting - Malvern,2023-08-10 00:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 00:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.19
772841,Wyche Cutting - Malvern,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.75
772841,Wyche Cutting - Malvern,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.81
772841,Wyche Cutting - Malvern,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78903
772841,Wyche Cutting - Malvern,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98563
772841,Wyche Cutting - Malvern,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98236
772841,Wyche Cutting - Malvern,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-10 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.25
772841,Wyche Cutting - Malvern,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,5.38
772841,Wyche Cutting - Malvern,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.25
772841,Wyche Cutting - Malvern,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,20.5
772841,Wyche Cutting - Malvern,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,24.25
772841,Wyche Cutting - Malvern,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.12
772841,Wyche Cutting - Malvern,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,34.88
772841,Wyche Cutting - Malvern,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,35.38
772841,Wyche Cutting - Malvern,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
772841,Wyche Cutting - Malvern,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.25
772841,Wyche Cutting - Malvern,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.19
772841,Wyche Cutting - Malvern,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.0
772841,Wyche Cutting - Malvern,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90927
772841,Wyche Cutting - Malvern,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78299
772841,Wyche Cutting - Malvern,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95117
772841,Wyche Cutting - Malvern,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,18.75
772841,Wyche Cutting - Malvern,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,18.88
772841,Wyche Cutting - Malvern,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.88
772841,Wyche Cutting - Malvern,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,13.0
772841,Wyche Cutting - Malvern,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,13.0
772841,Wyche Cutting - Malvern,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
772841,Wyche Cutting - Malvern,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,25.62
772841,Wyche Cutting - Malvern,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,25.75
772841,Wyche Cutting - Malvern,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.75
772841,Wyche Cutting - Malvern,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (Min),V,250.0
772841,Wyche Cutting - Malvern,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (Max),V,250.02
772841,Wyche Cutting - Malvern,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.0
772841,Wyche Cutting - Malvern,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (Min),V,250.22
772841,Wyche Cutting - Malvern,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (Max),V,250.28
772841,Wyche Cutting - Malvern,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.27
772841,Wyche Cutting - Malvern,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (Min),V,248.06
772841,Wyche Cutting - Malvern,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (Max),V,248.09
772841,Wyche Cutting - Malvern,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.08
772841,Wyche Cutting - Malvern,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-10 00:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 00:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 00:20:00+00:00,busbar,,L3 Current (Min),A,24.0
772841,Wyche Cutting - Malvern,2023-08-10 00:20:00+00:00,busbar,,L3 Current (Max),A,24.12
772841,Wyche Cutting - Malvern,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,24.0
772841,Wyche Cutting - Malvern,2023-08-10 00:20:00+00:00,busbar,,L2 Current (Min),A,32.12
772841,Wyche Cutting - Malvern,2023-08-10 00:20:00+00:00,busbar,,L2 Current (Max),A,35.75
772841,Wyche Cutting - Malvern,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,33.75
772841,Wyche Cutting - Malvern,2023-08-10 00:20:00+00:00,busbar,,L1 Current (Min),A,60.0
772841,Wyche Cutting - Malvern,2023-08-10 00:20:00+00:00,busbar,,L1 Current (Max),A,60.5
772841,Wyche Cutting - Malvern,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,60.25
772841,Wyche Cutting - Malvern,2023-08-10 00:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 00:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.81
772841,Wyche Cutting - Malvern,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.38
772841,Wyche Cutting - Malvern,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.56
772841,Wyche Cutting - Malvern,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8489399999999999
772841,Wyche Cutting - Malvern,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98553
772841,Wyche Cutting - Malvern,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97699
772841,Wyche Cutting - Malvern,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-10 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,5.38
772841,Wyche Cutting - Malvern,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,5.38
772841,Wyche Cutting - Malvern,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.38
772841,Wyche Cutting - Malvern,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,20.25
772841,Wyche Cutting - Malvern,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,22.5
772841,Wyche Cutting - Malvern,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.38
772841,Wyche Cutting - Malvern,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,36.25
772841,Wyche Cutting - Malvern,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,36.38
772841,Wyche Cutting - Malvern,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.25
772841,Wyche Cutting - Malvern,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.94
772841,Wyche Cutting - Malvern,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-45.81
772841,Wyche Cutting - Malvern,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.25
772841,Wyche Cutting - Malvern,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89856
772841,Wyche Cutting - Malvern,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.66683
772841,Wyche Cutting - Malvern,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93442
772841,Wyche Cutting - Malvern,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,21.0
772841,Wyche Cutting - Malvern,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,21.0
772841,Wyche Cutting - Malvern,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
772841,Wyche Cutting - Malvern,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.88
772841,Wyche Cutting - Malvern,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.0
772841,Wyche Cutting - Malvern,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.88
772841,Wyche Cutting - Malvern,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,24.5
772841,Wyche Cutting - Malvern,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,24.62
772841,Wyche Cutting - Malvern,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
772841,Wyche Cutting - Malvern,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (Min),V,249.7
772841,Wyche Cutting - Malvern,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (Max),V,249.72
772841,Wyche Cutting - Malvern,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.72
772841,Wyche Cutting - Malvern,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (Min),V,250.03
772841,Wyche Cutting - Malvern,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (Max),V,250.06
772841,Wyche Cutting - Malvern,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.05
772841,Wyche Cutting - Malvern,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (Min),V,247.62
772841,Wyche Cutting - Malvern,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (Max),V,247.67
772841,Wyche Cutting - Malvern,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.64
772841,Wyche Cutting - Malvern,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-10 00:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 00:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 00:10:00+00:00,busbar,,L3 Current (Min),A,26.38
772841,Wyche Cutting - Malvern,2023-08-10 00:10:00+00:00,busbar,,L3 Current (Max),A,26.38
772841,Wyche Cutting - Malvern,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,26.38
772841,Wyche Cutting - Malvern,2023-08-10 00:10:00+00:00,busbar,,L2 Current (Min),A,31.0
772841,Wyche Cutting - Malvern,2023-08-10 00:10:00+00:00,busbar,,L2 Current (Max),A,33.25
772841,Wyche Cutting - Malvern,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,32.12
772841,Wyche Cutting - Malvern,2023-08-10 00:10:00+00:00,busbar,,L1 Current (Min),A,59.5
772841,Wyche Cutting - Malvern,2023-08-10 00:10:00+00:00,busbar,,L1 Current (Max),A,59.5
772841,Wyche Cutting - Malvern,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,59.5
772841,Wyche Cutting - Malvern,2023-08-10 00:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 00:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.56
772841,Wyche Cutting - Malvern,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.62
772841,Wyche Cutting - Malvern,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.06
772841,Wyche Cutting - Malvern,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8855
772841,Wyche Cutting - Malvern,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98202
772841,Wyche Cutting - Malvern,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96909
772841,Wyche Cutting - Malvern,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,5.62
772841,Wyche Cutting - Malvern,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,5.62
772841,Wyche Cutting - Malvern,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.62
772841,Wyche Cutting - Malvern,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,19.75
772841,Wyche Cutting - Malvern,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,20.62
772841,Wyche Cutting - Malvern,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.25
772841,Wyche Cutting - Malvern,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,26.62
772841,Wyche Cutting - Malvern,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,26.75
772841,Wyche Cutting - Malvern,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.62
772841,Wyche Cutting - Malvern,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.94
772841,Wyche Cutting - Malvern,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-42.75
772841,Wyche Cutting - Malvern,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.56
772841,Wyche Cutting - Malvern,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94165
772841,Wyche Cutting - Malvern,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.70623
772841,Wyche Cutting - Malvern,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94791
772841,Wyche Cutting - Malvern,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.5
772841,Wyche Cutting - Malvern,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.75
772841,Wyche Cutting - Malvern,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.62
772841,Wyche Cutting - Malvern,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.38
772841,Wyche Cutting - Malvern,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.38
772841,Wyche Cutting - Malvern,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.38
772841,Wyche Cutting - Malvern,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,24.12
772841,Wyche Cutting - Malvern,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,24.25
772841,Wyche Cutting - Malvern,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.25
772841,Wyche Cutting - Malvern,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (Min),V,249.53
772841,Wyche Cutting - Malvern,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (Max),V,249.55
772841,Wyche Cutting - Malvern,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.53
772841,Wyche Cutting - Malvern,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (Min),V,250.14
772841,Wyche Cutting - Malvern,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (Max),V,250.17
772841,Wyche Cutting - Malvern,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.16
772841,Wyche Cutting - Malvern,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (Min),V,247.75
772841,Wyche Cutting - Malvern,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (Max),V,247.78
772841,Wyche Cutting - Malvern,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.77
772841,Wyche Cutting - Malvern,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-10 00:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 00:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-10 00:00:00+00:00,busbar,,L3 Current (Min),A,25.12
772841,Wyche Cutting - Malvern,2023-08-10 00:00:00+00:00,busbar,,L3 Current (Max),A,25.38
772841,Wyche Cutting - Malvern,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,25.25
772841,Wyche Cutting - Malvern,2023-08-10 00:00:00+00:00,busbar,,L2 Current (Min),A,31.25
772841,Wyche Cutting - Malvern,2023-08-10 00:00:00+00:00,busbar,,L2 Current (Max),A,32.0
772841,Wyche Cutting - Malvern,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,31.75
772841,Wyche Cutting - Malvern,2023-08-10 00:00:00+00:00,busbar,,L1 Current (Min),A,49.88
772841,Wyche Cutting - Malvern,2023-08-10 00:00:00+00:00,busbar,,L1 Current (Max),A,50.0
772841,Wyche Cutting - Malvern,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,50.0
772841,Wyche Cutting - Malvern,2023-08-10 00:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-10 00:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.0
772841,Wyche Cutting - Malvern,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.44
772841,Wyche Cutting - Malvern,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.81
772841,Wyche Cutting - Malvern,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99741
772841,Wyche Cutting - Malvern,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97177
772841,Wyche Cutting - Malvern,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97784
772841,Wyche Cutting - Malvern,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-11 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,41.25
772841,Wyche Cutting - Malvern,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,41.25
772841,Wyche Cutting - Malvern,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.25
772841,Wyche Cutting - Malvern,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,20.0
772841,Wyche Cutting - Malvern,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,21.0
772841,Wyche Cutting - Malvern,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.38
772841,Wyche Cutting - Malvern,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,43.38
772841,Wyche Cutting - Malvern,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,46.0
772841,Wyche Cutting - Malvern,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
772841,Wyche Cutting - Malvern,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.12
772841,Wyche Cutting - Malvern,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-41.56
772841,Wyche Cutting - Malvern,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.0
772841,Wyche Cutting - Malvern,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89651
772841,Wyche Cutting - Malvern,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.71463
772841,Wyche Cutting - Malvern,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97534
772841,Wyche Cutting - Malvern,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.75
772841,Wyche Cutting - Malvern,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,17.75
772841,Wyche Cutting - Malvern,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.75
772841,Wyche Cutting - Malvern,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.0
772841,Wyche Cutting - Malvern,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.0
772841,Wyche Cutting - Malvern,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
772841,Wyche Cutting - Malvern,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,32.88
772841,Wyche Cutting - Malvern,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,33.0
772841,Wyche Cutting - Malvern,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
772841,Wyche Cutting - Malvern,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (Min),V,251.53
772841,Wyche Cutting - Malvern,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (Max),V,251.61
772841,Wyche Cutting - Malvern,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.58
772841,Wyche Cutting - Malvern,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (Min),V,253.0
772841,Wyche Cutting - Malvern,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (Max),V,253.05
772841,Wyche Cutting - Malvern,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,253.03
772841,Wyche Cutting - Malvern,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (Min),V,249.91
772841,Wyche Cutting - Malvern,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (Max),V,250.0
772841,Wyche Cutting - Malvern,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.97
772841,Wyche Cutting - Malvern,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-11 23:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 23:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 23:50:00+00:00,busbar,,L3 Current (Min),A,58.12
772841,Wyche Cutting - Malvern,2023-08-11 23:50:00+00:00,busbar,,L3 Current (Max),A,58.12
772841,Wyche Cutting - Malvern,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,58.12
772841,Wyche Cutting - Malvern,2023-08-11 23:50:00+00:00,busbar,,L2 Current (Min),A,31.0
772841,Wyche Cutting - Malvern,2023-08-11 23:50:00+00:00,busbar,,L2 Current (Max),A,32.0
772841,Wyche Cutting - Malvern,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,31.38
772841,Wyche Cutting - Malvern,2023-08-11 23:50:00+00:00,busbar,,L1 Current (Min),A,75.38
772841,Wyche Cutting - Malvern,2023-08-11 23:50:00+00:00,busbar,,L1 Current (Max),A,78.12
772841,Wyche Cutting - Malvern,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,76.12
772841,Wyche Cutting - Malvern,2023-08-11 23:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 23:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.25
772841,Wyche Cutting - Malvern,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.31
772841,Wyche Cutting - Malvern,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,20.25
772841,Wyche Cutting - Malvern,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99731
772841,Wyche Cutting - Malvern,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97391
772841,Wyche Cutting - Malvern,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92917
772841,Wyche Cutting - Malvern,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,41.25
772841,Wyche Cutting - Malvern,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,41.38
772841,Wyche Cutting - Malvern,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.38
772841,Wyche Cutting - Malvern,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,19.0
772841,Wyche Cutting - Malvern,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,19.75
772841,Wyche Cutting - Malvern,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.38
772841,Wyche Cutting - Malvern,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,35.25
772841,Wyche Cutting - Malvern,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,35.5
772841,Wyche Cutting - Malvern,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.38
772841,Wyche Cutting - Malvern,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.19
772841,Wyche Cutting - Malvern,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.44
772841,Wyche Cutting - Malvern,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.31
772841,Wyche Cutting - Malvern,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92648
772841,Wyche Cutting - Malvern,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.73397
772841,Wyche Cutting - Malvern,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97855
772841,Wyche Cutting - Malvern,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,19.88
772841,Wyche Cutting - Malvern,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,19.88
772841,Wyche Cutting - Malvern,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.88
772841,Wyche Cutting - Malvern,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.38
772841,Wyche Cutting - Malvern,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.5
772841,Wyche Cutting - Malvern,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
772841,Wyche Cutting - Malvern,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,34.38
772841,Wyche Cutting - Malvern,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,34.5
772841,Wyche Cutting - Malvern,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
772841,Wyche Cutting - Malvern,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (Min),V,250.94
772841,Wyche Cutting - Malvern,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (Max),V,250.94
772841,Wyche Cutting - Malvern,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.94
772841,Wyche Cutting - Malvern,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (Min),V,252.39
772841,Wyche Cutting - Malvern,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (Max),V,252.41
772841,Wyche Cutting - Malvern,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.41
772841,Wyche Cutting - Malvern,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (Min),V,249.23
772841,Wyche Cutting - Malvern,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (Max),V,249.27
772841,Wyche Cutting - Malvern,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.25
772841,Wyche Cutting - Malvern,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-11 23:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 23:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 23:40:00+00:00,busbar,,L3 Current (Min),A,60.62
772841,Wyche Cutting - Malvern,2023-08-11 23:40:00+00:00,busbar,,L3 Current (Max),A,60.75
772841,Wyche Cutting - Malvern,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,60.62
772841,Wyche Cutting - Malvern,2023-08-11 23:40:00+00:00,busbar,,L2 Current (Min),A,29.88
772841,Wyche Cutting - Malvern,2023-08-11 23:40:00+00:00,busbar,,L2 Current (Max),A,30.62
772841,Wyche Cutting - Malvern,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,30.12
772841,Wyche Cutting - Malvern,2023-08-11 23:40:00+00:00,busbar,,L1 Current (Min),A,67.75
772841,Wyche Cutting - Malvern,2023-08-11 23:40:00+00:00,busbar,,L1 Current (Max),A,68.12
772841,Wyche Cutting - Malvern,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,68.0
772841,Wyche Cutting - Malvern,2023-08-11 23:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 23:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.37
772841,Wyche Cutting - Malvern,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.5
772841,Wyche Cutting - Malvern,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,21.25
772841,Wyche Cutting - Malvern,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9877
772841,Wyche Cutting - Malvern,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96991
772841,Wyche Cutting - Malvern,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92615
772841,Wyche Cutting - Malvern,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,18.12
772841,Wyche Cutting - Malvern,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,18.25
772841,Wyche Cutting - Malvern,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.12
772841,Wyche Cutting - Malvern,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,19.0
772841,Wyche Cutting - Malvern,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,20.38
772841,Wyche Cutting - Malvern,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.62
772841,Wyche Cutting - Malvern,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,29.0
772841,Wyche Cutting - Malvern,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,29.5
772841,Wyche Cutting - Malvern,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.25
772841,Wyche Cutting - Malvern,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.44
772841,Wyche Cutting - Malvern,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.69
772841,Wyche Cutting - Malvern,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.37
772841,Wyche Cutting - Malvern,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93426
772841,Wyche Cutting - Malvern,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8056
772841,Wyche Cutting - Malvern,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95486
772841,Wyche Cutting - Malvern,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,18.62
772841,Wyche Cutting - Malvern,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,18.75
772841,Wyche Cutting - Malvern,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.62
772841,Wyche Cutting - Malvern,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.12
772841,Wyche Cutting - Malvern,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.25
772841,Wyche Cutting - Malvern,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.12
772841,Wyche Cutting - Malvern,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,23.5
772841,Wyche Cutting - Malvern,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,23.62
772841,Wyche Cutting - Malvern,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.62
772841,Wyche Cutting - Malvern,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (Min),V,251.47
772841,Wyche Cutting - Malvern,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (Max),V,251.52
772841,Wyche Cutting - Malvern,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.48
772841,Wyche Cutting - Malvern,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (Min),V,252.83
772841,Wyche Cutting - Malvern,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (Max),V,252.86
772841,Wyche Cutting - Malvern,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.84
772841,Wyche Cutting - Malvern,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (Min),V,250.03
772841,Wyche Cutting - Malvern,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (Max),V,250.09
772841,Wyche Cutting - Malvern,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.06
772841,Wyche Cutting - Malvern,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-11 23:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 23:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 23:30:00+00:00,busbar,,L3 Current (Min),A,36.62
772841,Wyche Cutting - Malvern,2023-08-11 23:30:00+00:00,busbar,,L3 Current (Max),A,36.75
772841,Wyche Cutting - Malvern,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,36.75
772841,Wyche Cutting - Malvern,2023-08-11 23:30:00+00:00,busbar,,L2 Current (Min),A,31.0
772841,Wyche Cutting - Malvern,2023-08-11 23:30:00+00:00,busbar,,L2 Current (Max),A,32.38
772841,Wyche Cutting - Malvern,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,31.62
772841,Wyche Cutting - Malvern,2023-08-11 23:30:00+00:00,busbar,,L1 Current (Min),A,50.75
772841,Wyche Cutting - Malvern,2023-08-11 23:30:00+00:00,busbar,,L1 Current (Max),A,51.5
772841,Wyche Cutting - Malvern,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,51.12
772841,Wyche Cutting - Malvern,2023-08-11 23:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 23:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.56
772841,Wyche Cutting - Malvern,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.88
772841,Wyche Cutting - Malvern,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.0
