Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91217
772841,Wyche Cutting - Malvern,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98505
772841,Wyche Cutting - Malvern,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96445
772841,Wyche Cutting - Malvern,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-11 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,6.62
772841,Wyche Cutting - Malvern,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,7.0
772841,Wyche Cutting - Malvern,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.88
772841,Wyche Cutting - Malvern,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,23.12
772841,Wyche Cutting - Malvern,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,23.38
772841,Wyche Cutting - Malvern,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.38
772841,Wyche Cutting - Malvern,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,36.0
772841,Wyche Cutting - Malvern,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,39.0
772841,Wyche Cutting - Malvern,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.38
772841,Wyche Cutting - Malvern,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.56
772841,Wyche Cutting - Malvern,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.31
772841,Wyche Cutting - Malvern,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.19
772841,Wyche Cutting - Malvern,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8840600000000001
772841,Wyche Cutting - Malvern,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.75097
772841,Wyche Cutting - Malvern,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97421
772841,Wyche Cutting - Malvern,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,18.5
772841,Wyche Cutting - Malvern,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,18.62
772841,Wyche Cutting - Malvern,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
772841,Wyche Cutting - Malvern,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,13.62
772841,Wyche Cutting - Malvern,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,13.62
772841,Wyche Cutting - Malvern,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.62
772841,Wyche Cutting - Malvern,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,34.75
772841,Wyche Cutting - Malvern,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,34.88
772841,Wyche Cutting - Malvern,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.88
772841,Wyche Cutting - Malvern,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (Min),V,251.5
772841,Wyche Cutting - Malvern,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (Max),V,251.58
772841,Wyche Cutting - Malvern,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.53
772841,Wyche Cutting - Malvern,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (Min),V,252.41
772841,Wyche Cutting - Malvern,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (Max),V,252.45
772841,Wyche Cutting - Malvern,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.42
772841,Wyche Cutting - Malvern,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (Min),V,249.53
772841,Wyche Cutting - Malvern,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (Max),V,249.64
772841,Wyche Cutting - Malvern,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.56
772841,Wyche Cutting - Malvern,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-11 23:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 23:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 23:20:00+00:00,busbar,,L3 Current (Min),A,25.25
772841,Wyche Cutting - Malvern,2023-08-11 23:20:00+00:00,busbar,,L3 Current (Max),A,25.5
772841,Wyche Cutting - Malvern,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,25.38
772841,Wyche Cutting - Malvern,2023-08-11 23:20:00+00:00,busbar,,L2 Current (Min),A,34.75
772841,Wyche Cutting - Malvern,2023-08-11 23:20:00+00:00,busbar,,L2 Current (Max),A,35.12
772841,Wyche Cutting - Malvern,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,35.0
772841,Wyche Cutting - Malvern,2023-08-11 23:20:00+00:00,busbar,,L1 Current (Min),A,69.62
772841,Wyche Cutting - Malvern,2023-08-11 23:20:00+00:00,busbar,,L1 Current (Max),A,72.62
772841,Wyche Cutting - Malvern,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,71.0
772841,Wyche Cutting - Malvern,2023-08-11 23:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 23:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.93
772841,Wyche Cutting - Malvern,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.25
772841,Wyche Cutting - Malvern,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.63
772841,Wyche Cutting - Malvern,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7803899999999999
772841,Wyche Cutting - Malvern,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97629
772841,Wyche Cutting - Malvern,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96017
772841,Wyche Cutting - Malvern,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,6.0
772841,Wyche Cutting - Malvern,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,6.12
772841,Wyche Cutting - Malvern,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.12
772841,Wyche Cutting - Malvern,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,21.0
772841,Wyche Cutting - Malvern,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,22.38
772841,Wyche Cutting - Malvern,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.62
772841,Wyche Cutting - Malvern,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,25.75
772841,Wyche Cutting - Malvern,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,26.25
772841,Wyche Cutting - Malvern,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
772841,Wyche Cutting - Malvern,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.06
772841,Wyche Cutting - Malvern,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.75
772841,Wyche Cutting - Malvern,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.37
772841,Wyche Cutting - Malvern,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92758
772841,Wyche Cutting - Malvern,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.75283
772841,Wyche Cutting - Malvern,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95587
772841,Wyche Cutting - Malvern,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,20.0
772841,Wyche Cutting - Malvern,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,20.12
772841,Wyche Cutting - Malvern,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
772841,Wyche Cutting - Malvern,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.38
772841,Wyche Cutting - Malvern,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.5
772841,Wyche Cutting - Malvern,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
772841,Wyche Cutting - Malvern,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,23.0
772841,Wyche Cutting - Malvern,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,23.0
772841,Wyche Cutting - Malvern,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
772841,Wyche Cutting - Malvern,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (Min),V,251.84
772841,Wyche Cutting - Malvern,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (Max),V,251.84
772841,Wyche Cutting - Malvern,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.84
772841,Wyche Cutting - Malvern,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (Min),V,252.8
772841,Wyche Cutting - Malvern,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (Max),V,252.81
772841,Wyche Cutting - Malvern,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.81
772841,Wyche Cutting - Malvern,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (Min),V,250.02
772841,Wyche Cutting - Malvern,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (Max),V,250.06
772841,Wyche Cutting - Malvern,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.05
772841,Wyche Cutting - Malvern,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-11 23:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 23:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 23:10:00+00:00,busbar,,L3 Current (Min),A,25.88
772841,Wyche Cutting - Malvern,2023-08-11 23:10:00+00:00,busbar,,L3 Current (Max),A,26.0
772841,Wyche Cutting - Malvern,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,26.0
772841,Wyche Cutting - Malvern,2023-08-11 23:10:00+00:00,busbar,,L2 Current (Min),A,32.75
772841,Wyche Cutting - Malvern,2023-08-11 23:10:00+00:00,busbar,,L2 Current (Max),A,34.12
772841,Wyche Cutting - Malvern,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,33.5
772841,Wyche Cutting - Malvern,2023-08-11 23:10:00+00:00,busbar,,L1 Current (Min),A,48.0
772841,Wyche Cutting - Malvern,2023-08-11 23:10:00+00:00,busbar,,L1 Current (Max),A,48.5
772841,Wyche Cutting - Malvern,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,48.12
772841,Wyche Cutting - Malvern,2023-08-11 23:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 23:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.25
772841,Wyche Cutting - Malvern,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.62
772841,Wyche Cutting - Malvern,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.69
772841,Wyche Cutting - Malvern,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94119
772841,Wyche Cutting - Malvern,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98685
772841,Wyche Cutting - Malvern,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97876
772841,Wyche Cutting - Malvern,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,12.88
772841,Wyche Cutting - Malvern,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,13.0
772841,Wyche Cutting - Malvern,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.88
772841,Wyche Cutting - Malvern,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,22.62
772841,Wyche Cutting - Malvern,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,24.75
772841,Wyche Cutting - Malvern,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.75
772841,Wyche Cutting - Malvern,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,25.25
772841,Wyche Cutting - Malvern,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,25.88
772841,Wyche Cutting - Malvern,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
772841,Wyche Cutting - Malvern,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.12
772841,Wyche Cutting - Malvern,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.19
772841,Wyche Cutting - Malvern,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.81
772841,Wyche Cutting - Malvern,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86749
772841,Wyche Cutting - Malvern,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.74856
772841,Wyche Cutting - Malvern,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98492
772841,Wyche Cutting - Malvern,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-11 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.12
772841,Wyche Cutting - Malvern,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.25
772841,Wyche Cutting - Malvern,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.25
772841,Wyche Cutting - Malvern,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.0
772841,Wyche Cutting - Malvern,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.0
772841,Wyche Cutting - Malvern,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
772841,Wyche Cutting - Malvern,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,43.38
772841,Wyche Cutting - Malvern,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,43.5
772841,Wyche Cutting - Malvern,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.5
772841,Wyche Cutting - Malvern,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (Min),V,248.05
772841,Wyche Cutting - Malvern,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (Max),V,248.08
772841,Wyche Cutting - Malvern,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
772841,Wyche Cutting - Malvern,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (Min),V,249.05
772841,Wyche Cutting - Malvern,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (Max),V,249.08
772841,Wyche Cutting - Malvern,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.06
772841,Wyche Cutting - Malvern,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (Min),V,246.16
772841,Wyche Cutting - Malvern,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (Max),V,246.2
772841,Wyche Cutting - Malvern,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
772841,Wyche Cutting - Malvern,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-11 23:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 23:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 23:00:00+00:00,busbar,,L3 Current (Min),A,32.0
772841,Wyche Cutting - Malvern,2023-08-11 23:00:00+00:00,busbar,,L3 Current (Max),A,32.12
772841,Wyche Cutting - Malvern,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,32.12
772841,Wyche Cutting - Malvern,2023-08-11 23:00:00+00:00,busbar,,L2 Current (Min),A,34.12
772841,Wyche Cutting - Malvern,2023-08-11 23:00:00+00:00,busbar,,L2 Current (Max),A,36.0
772841,Wyche Cutting - Malvern,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,35.12
772841,Wyche Cutting - Malvern,2023-08-11 23:00:00+00:00,busbar,,L1 Current (Min),A,68.5
772841,Wyche Cutting - Malvern,2023-08-11 23:00:00+00:00,busbar,,L1 Current (Max),A,69.0
772841,Wyche Cutting - Malvern,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,68.62
772841,Wyche Cutting - Malvern,2023-08-11 23:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 23:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-36.06
772841,Wyche Cutting - Malvern,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.88
772841,Wyche Cutting - Malvern,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.06
772841,Wyche Cutting - Malvern,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7608
772841,Wyche Cutting - Malvern,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97925
772841,Wyche Cutting - Malvern,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97784
772841,Wyche Cutting - Malvern,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,5.75
772841,Wyche Cutting - Malvern,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,5.75
772841,Wyche Cutting - Malvern,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.75
772841,Wyche Cutting - Malvern,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,20.5
772841,Wyche Cutting - Malvern,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,22.0
772841,Wyche Cutting - Malvern,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.38
772841,Wyche Cutting - Malvern,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,23.62
772841,Wyche Cutting - Malvern,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,24.0
772841,Wyche Cutting - Malvern,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.75
772841,Wyche Cutting - Malvern,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.94
772841,Wyche Cutting - Malvern,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.37
772841,Wyche Cutting - Malvern,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.13
772841,Wyche Cutting - Malvern,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90259
772841,Wyche Cutting - Malvern,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7390100000000001
772841,Wyche Cutting - Malvern,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9396
772841,Wyche Cutting - Malvern,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.62
772841,Wyche Cutting - Malvern,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.88
772841,Wyche Cutting - Malvern,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.75
772841,Wyche Cutting - Malvern,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.38
772841,Wyche Cutting - Malvern,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.38
772841,Wyche Cutting - Malvern,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.38
772841,Wyche Cutting - Malvern,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,22.38
772841,Wyche Cutting - Malvern,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,22.5
772841,Wyche Cutting - Malvern,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
772841,Wyche Cutting - Malvern,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (Min),V,248.75
772841,Wyche Cutting - Malvern,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (Max),V,248.8
772841,Wyche Cutting - Malvern,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.77
772841,Wyche Cutting - Malvern,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (Min),V,249.5
772841,Wyche Cutting - Malvern,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (Max),V,249.56
772841,Wyche Cutting - Malvern,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.53
772841,Wyche Cutting - Malvern,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (Min),V,246.95
772841,Wyche Cutting - Malvern,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (Max),V,246.98
772841,Wyche Cutting - Malvern,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
772841,Wyche Cutting - Malvern,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-11 22:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 22:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 22:50:00+00:00,busbar,,L3 Current (Min),A,25.38
772841,Wyche Cutting - Malvern,2023-08-11 22:50:00+00:00,busbar,,L3 Current (Max),A,25.5
772841,Wyche Cutting - Malvern,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,25.38
772841,Wyche Cutting - Malvern,2023-08-11 22:50:00+00:00,busbar,,L2 Current (Min),A,32.38
772841,Wyche Cutting - Malvern,2023-08-11 22:50:00+00:00,busbar,,L2 Current (Max),A,33.75
772841,Wyche Cutting - Malvern,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,33.12
772841,Wyche Cutting - Malvern,2023-08-11 22:50:00+00:00,busbar,,L1 Current (Min),A,45.75
772841,Wyche Cutting - Malvern,2023-08-11 22:50:00+00:00,busbar,,L1 Current (Max),A,45.88
772841,Wyche Cutting - Malvern,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,45.75
772841,Wyche Cutting - Malvern,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 22:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.87
772841,Wyche Cutting - Malvern,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.12
772841,Wyche Cutting - Malvern,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.44
772841,Wyche Cutting - Malvern,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97772
772841,Wyche Cutting - Malvern,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98721
772841,Wyche Cutting - Malvern,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97354
772841,Wyche Cutting - Malvern,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,17.12
772841,Wyche Cutting - Malvern,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,17.12
772841,Wyche Cutting - Malvern,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.12
772841,Wyche Cutting - Malvern,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,23.12
772841,Wyche Cutting - Malvern,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,24.25
772841,Wyche Cutting - Malvern,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.75
772841,Wyche Cutting - Malvern,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,31.62
772841,Wyche Cutting - Malvern,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,32.12
772841,Wyche Cutting - Malvern,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.88
772841,Wyche Cutting - Malvern,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.25
772841,Wyche Cutting - Malvern,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.63
772841,Wyche Cutting - Malvern,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.82
772841,Wyche Cutting - Malvern,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92163
772841,Wyche Cutting - Malvern,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94372
772841,Wyche Cutting - Malvern,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98572
772841,Wyche Cutting - Malvern,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-11 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,22.75
772841,Wyche Cutting - Malvern,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,22.88
772841,Wyche Cutting - Malvern,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.88
772841,Wyche Cutting - Malvern,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,22.5
772841,Wyche Cutting - Malvern,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,22.5
772841,Wyche Cutting - Malvern,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
772841,Wyche Cutting - Malvern,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,46.5
772841,Wyche Cutting - Malvern,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,49.12
772841,Wyche Cutting - Malvern,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.88
772841,Wyche Cutting - Malvern,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (Min),V,249.19
772841,Wyche Cutting - Malvern,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (Max),V,249.2
772841,Wyche Cutting - Malvern,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.19
772841,Wyche Cutting - Malvern,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (Min),V,249.59
772841,Wyche Cutting - Malvern,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (Max),V,249.62
772841,Wyche Cutting - Malvern,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.61
772841,Wyche Cutting - Malvern,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (Min),V,247.0
772841,Wyche Cutting - Malvern,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (Max),V,247.02
772841,Wyche Cutting - Malvern,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
772841,Wyche Cutting - Malvern,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-11 22:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 22:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 22:40:00+00:00,busbar,,L3 Current (Min),A,39.88
772841,Wyche Cutting - Malvern,2023-08-11 22:40:00+00:00,busbar,,L3 Current (Max),A,39.88
772841,Wyche Cutting - Malvern,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,39.88
772841,Wyche Cutting - Malvern,2023-08-11 22:40:00+00:00,busbar,,L2 Current (Min),A,45.38
772841,Wyche Cutting - Malvern,2023-08-11 22:40:00+00:00,busbar,,L2 Current (Max),A,46.38
772841,Wyche Cutting - Malvern,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,45.88
772841,Wyche Cutting - Malvern,2023-08-11 22:40:00+00:00,busbar,,L1 Current (Min),A,78.0
772841,Wyche Cutting - Malvern,2023-08-11 22:40:00+00:00,busbar,,L1 Current (Max),A,80.38
772841,Wyche Cutting - Malvern,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,79.12
772841,Wyche Cutting - Malvern,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 22:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.0
772841,Wyche Cutting - Malvern,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.25
772841,Wyche Cutting - Malvern,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.56
772841,Wyche Cutting - Malvern,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99359
772841,Wyche Cutting - Malvern,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97235
772841,Wyche Cutting - Malvern,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97113
772841,Wyche Cutting - Malvern,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,29.25
772841,Wyche Cutting - Malvern,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,29.38
772841,Wyche Cutting - Malvern,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.38
772841,Wyche Cutting - Malvern,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,20.12
772841,Wyche Cutting - Malvern,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,21.38
772841,Wyche Cutting - Malvern,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.75
772841,Wyche Cutting - Malvern,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,29.12
772841,Wyche Cutting - Malvern,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,29.38
772841,Wyche Cutting - Malvern,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.25
772841,Wyche Cutting - Malvern,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.63
772841,Wyche Cutting - Malvern,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.62
772841,Wyche Cutting - Malvern,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.87
772841,Wyche Cutting - Malvern,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96112
772841,Wyche Cutting - Malvern,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84875
772841,Wyche Cutting - Malvern,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94519
772841,Wyche Cutting - Malvern,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,25.0
772841,Wyche Cutting - Malvern,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,25.12
772841,Wyche Cutting - Malvern,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
772841,Wyche Cutting - Malvern,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.5
772841,Wyche Cutting - Malvern,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.5
772841,Wyche Cutting - Malvern,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
772841,Wyche Cutting - Malvern,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,23.25
772841,Wyche Cutting - Malvern,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,23.5
772841,Wyche Cutting - Malvern,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.38
772841,Wyche Cutting - Malvern,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (Min),V,251.53
772841,Wyche Cutting - Malvern,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (Max),V,251.55
772841,Wyche Cutting - Malvern,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.55
772841,Wyche Cutting - Malvern,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (Min),V,252.44
772841,Wyche Cutting - Malvern,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (Max),V,252.47
772841,Wyche Cutting - Malvern,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.45
772841,Wyche Cutting - Malvern,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (Min),V,250.42
772841,Wyche Cutting - Malvern,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (Max),V,250.47
772841,Wyche Cutting - Malvern,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.45
772841,Wyche Cutting - Malvern,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-11 22:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 22:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 22:30:00+00:00,busbar,,L3 Current (Min),A,54.25
772841,Wyche Cutting - Malvern,2023-08-11 22:30:00+00:00,busbar,,L3 Current (Max),A,54.25
772841,Wyche Cutting - Malvern,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,54.25
772841,Wyche Cutting - Malvern,2023-08-11 22:30:00+00:00,busbar,,L2 Current (Min),A,33.75
772841,Wyche Cutting - Malvern,2023-08-11 22:30:00+00:00,busbar,,L2 Current (Max),A,35.0
772841,Wyche Cutting - Malvern,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,34.38
772841,Wyche Cutting - Malvern,2023-08-11 22:30:00+00:00,busbar,,L1 Current (Min),A,51.62
772841,Wyche Cutting - Malvern,2023-08-11 22:30:00+00:00,busbar,,L1 Current (Max),A,51.88
772841,Wyche Cutting - Malvern,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,51.75
772841,Wyche Cutting - Malvern,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 22:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.37
772841,Wyche Cutting - Malvern,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.12
772841,Wyche Cutting - Malvern,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.75
772841,Wyche Cutting - Malvern,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98502
772841,Wyche Cutting - Malvern,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97647
772841,Wyche Cutting - Malvern,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96561
772841,Wyche Cutting - Malvern,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,17.5
772841,Wyche Cutting - Malvern,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,17.5
772841,Wyche Cutting - Malvern,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
772841,Wyche Cutting - Malvern,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,19.75
772841,Wyche Cutting - Malvern,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,22.0
772841,Wyche Cutting - Malvern,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.12
772841,Wyche Cutting - Malvern,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,30.0
