Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,30.0
772841,Wyche Cutting - Malvern,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
772841,Wyche Cutting - Malvern,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.81
772841,Wyche Cutting - Malvern,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.75
772841,Wyche Cutting - Malvern,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.37
772841,Wyche Cutting - Malvern,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8912
772841,Wyche Cutting - Malvern,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81729
772841,Wyche Cutting - Malvern,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97659
772841,Wyche Cutting - Malvern,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-11 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,21.5
772841,Wyche Cutting - Malvern,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,21.75
772841,Wyche Cutting - Malvern,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.62
772841,Wyche Cutting - Malvern,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.5
772841,Wyche Cutting - Malvern,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,14.62
772841,Wyche Cutting - Malvern,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
772841,Wyche Cutting - Malvern,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,37.0
772841,Wyche Cutting - Malvern,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,37.0
772841,Wyche Cutting - Malvern,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.0
772841,Wyche Cutting - Malvern,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (Min),V,250.81
772841,Wyche Cutting - Malvern,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (Max),V,250.81
772841,Wyche Cutting - Malvern,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.81
772841,Wyche Cutting - Malvern,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (Min),V,251.72
772841,Wyche Cutting - Malvern,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (Max),V,251.75
772841,Wyche Cutting - Malvern,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.73
772841,Wyche Cutting - Malvern,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (Min),V,249.03
772841,Wyche Cutting - Malvern,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (Max),V,249.06
772841,Wyche Cutting - Malvern,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.05
772841,Wyche Cutting - Malvern,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-11 22:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 22:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 22:20:00+00:00,busbar,,L3 Current (Min),A,38.62
772841,Wyche Cutting - Malvern,2023-08-11 22:20:00+00:00,busbar,,L3 Current (Max),A,38.88
772841,Wyche Cutting - Malvern,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,38.75
772841,Wyche Cutting - Malvern,2023-08-11 22:20:00+00:00,busbar,,L2 Current (Min),A,33.25
772841,Wyche Cutting - Malvern,2023-08-11 22:20:00+00:00,busbar,,L2 Current (Max),A,35.38
772841,Wyche Cutting - Malvern,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,34.5
772841,Wyche Cutting - Malvern,2023-08-11 22:20:00+00:00,busbar,,L1 Current (Min),A,66.12
772841,Wyche Cutting - Malvern,2023-08-11 22:20:00+00:00,busbar,,L1 Current (Max),A,66.12
772841,Wyche Cutting - Malvern,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,66.12
772841,Wyche Cutting - Malvern,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 22:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.13
772841,Wyche Cutting - Malvern,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.38
772841,Wyche Cutting - Malvern,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.81
772841,Wyche Cutting - Malvern,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97836
772841,Wyche Cutting - Malvern,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98343
772841,Wyche Cutting - Malvern,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96588
772841,Wyche Cutting - Malvern,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,17.75
772841,Wyche Cutting - Malvern,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,17.75
772841,Wyche Cutting - Malvern,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.75
772841,Wyche Cutting - Malvern,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,22.75
772841,Wyche Cutting - Malvern,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,24.12
772841,Wyche Cutting - Malvern,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.38
772841,Wyche Cutting - Malvern,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,29.12
772841,Wyche Cutting - Malvern,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,29.38
772841,Wyche Cutting - Malvern,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.25
772841,Wyche Cutting - Malvern,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.25
772841,Wyche Cutting - Malvern,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.56
772841,Wyche Cutting - Malvern,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.94
772841,Wyche Cutting - Malvern,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8898299999999999
772841,Wyche Cutting - Malvern,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84555
772841,Wyche Cutting - Malvern,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92169
772841,Wyche Cutting - Malvern,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,21.25
772841,Wyche Cutting - Malvern,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,21.38
772841,Wyche Cutting - Malvern,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.38
772841,Wyche Cutting - Malvern,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
772841,Wyche Cutting - Malvern,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
772841,Wyche Cutting - Malvern,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
772841,Wyche Cutting - Malvern,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,23.88
772841,Wyche Cutting - Malvern,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,23.88
772841,Wyche Cutting - Malvern,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.88
772841,Wyche Cutting - Malvern,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (Min),V,251.23
772841,Wyche Cutting - Malvern,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (Max),V,251.34
772841,Wyche Cutting - Malvern,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.28
772841,Wyche Cutting - Malvern,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (Min),V,252.19
772841,Wyche Cutting - Malvern,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (Max),V,252.3
772841,Wyche Cutting - Malvern,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.25
772841,Wyche Cutting - Malvern,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (Min),V,249.75
772841,Wyche Cutting - Malvern,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (Max),V,249.81
772841,Wyche Cutting - Malvern,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.78
772841,Wyche Cutting - Malvern,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-11 22:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 22:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 22:10:00+00:00,busbar,,L3 Current (Min),A,38.75
772841,Wyche Cutting - Malvern,2023-08-11 22:10:00+00:00,busbar,,L3 Current (Max),A,38.88
772841,Wyche Cutting - Malvern,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,38.75
772841,Wyche Cutting - Malvern,2023-08-11 22:10:00+00:00,busbar,,L2 Current (Min),A,37.75
772841,Wyche Cutting - Malvern,2023-08-11 22:10:00+00:00,busbar,,L2 Current (Max),A,39.12
772841,Wyche Cutting - Malvern,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,38.5
772841,Wyche Cutting - Malvern,2023-08-11 22:10:00+00:00,busbar,,L1 Current (Min),A,51.38
772841,Wyche Cutting - Malvern,2023-08-11 22:10:00+00:00,busbar,,L1 Current (Max),A,51.62
772841,Wyche Cutting - Malvern,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,51.5
772841,Wyche Cutting - Malvern,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 22:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.5
772841,Wyche Cutting - Malvern,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.81
772841,Wyche Cutting - Malvern,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.69
772841,Wyche Cutting - Malvern,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82086
772841,Wyche Cutting - Malvern,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98001
772841,Wyche Cutting - Malvern,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98462
772841,Wyche Cutting - Malvern,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-11 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,7.62
772841,Wyche Cutting - Malvern,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,7.75
772841,Wyche Cutting - Malvern,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.75
772841,Wyche Cutting - Malvern,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,20.88
772841,Wyche Cutting - Malvern,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,20.88
772841,Wyche Cutting - Malvern,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.88
772841,Wyche Cutting - Malvern,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,49.88
772841,Wyche Cutting - Malvern,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,51.12
772841,Wyche Cutting - Malvern,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.62
772841,Wyche Cutting - Malvern,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.63
772841,Wyche Cutting - Malvern,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.25
772841,Wyche Cutting - Malvern,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.94
772841,Wyche Cutting - Malvern,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92206
772841,Wyche Cutting - Malvern,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79464
772841,Wyche Cutting - Malvern,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92917
772841,Wyche Cutting - Malvern,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,26.75
772841,Wyche Cutting - Malvern,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,26.75
772841,Wyche Cutting - Malvern,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.75
772841,Wyche Cutting - Malvern,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
772841,Wyche Cutting - Malvern,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.0
772841,Wyche Cutting - Malvern,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.88
772841,Wyche Cutting - Malvern,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,24.25
772841,Wyche Cutting - Malvern,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,24.25
772841,Wyche Cutting - Malvern,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.25
772841,Wyche Cutting - Malvern,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (Min),V,248.44
772841,Wyche Cutting - Malvern,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (Max),V,248.47
772841,Wyche Cutting - Malvern,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.45
772841,Wyche Cutting - Malvern,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (Min),V,249.09
772841,Wyche Cutting - Malvern,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (Max),V,249.14
772841,Wyche Cutting - Malvern,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.12
772841,Wyche Cutting - Malvern,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (Min),V,246.55
772841,Wyche Cutting - Malvern,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (Max),V,246.59
772841,Wyche Cutting - Malvern,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
772841,Wyche Cutting - Malvern,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-11 22:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 22:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 22:00:00+00:00,busbar,,L3 Current (Min),A,34.25
772841,Wyche Cutting - Malvern,2023-08-11 22:00:00+00:00,busbar,,L3 Current (Max),A,34.38
772841,Wyche Cutting - Malvern,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,34.38
772841,Wyche Cutting - Malvern,2023-08-11 22:00:00+00:00,busbar,,L2 Current (Min),A,35.5
772841,Wyche Cutting - Malvern,2023-08-11 22:00:00+00:00,busbar,,L2 Current (Max),A,35.5
772841,Wyche Cutting - Malvern,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,35.5
772841,Wyche Cutting - Malvern,2023-08-11 22:00:00+00:00,busbar,,L1 Current (Min),A,72.62
772841,Wyche Cutting - Malvern,2023-08-11 22:00:00+00:00,busbar,,L1 Current (Max),A,73.88
772841,Wyche Cutting - Malvern,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,73.5
772841,Wyche Cutting - Malvern,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 22:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.25
772841,Wyche Cutting - Malvern,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.19
772841,Wyche Cutting - Malvern,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.94
772841,Wyche Cutting - Malvern,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77084
772841,Wyche Cutting - Malvern,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99548
772841,Wyche Cutting - Malvern,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97272
772841,Wyche Cutting - Malvern,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,7.25
772841,Wyche Cutting - Malvern,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.38
772841,Wyche Cutting - Malvern,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.25
772841,Wyche Cutting - Malvern,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,36.88
772841,Wyche Cutting - Malvern,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,37.62
772841,Wyche Cutting - Malvern,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.25
772841,Wyche Cutting - Malvern,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,29.25
772841,Wyche Cutting - Malvern,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,29.25
772841,Wyche Cutting - Malvern,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.25
772841,Wyche Cutting - Malvern,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.0
772841,Wyche Cutting - Malvern,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.69
772841,Wyche Cutting - Malvern,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.5
772841,Wyche Cutting - Malvern,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98743
772841,Wyche Cutting - Malvern,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97055
772841,Wyche Cutting - Malvern,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98047
772841,Wyche Cutting - Malvern,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-11 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,33.12
772841,Wyche Cutting - Malvern,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,33.12
772841,Wyche Cutting - Malvern,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.12
772841,Wyche Cutting - Malvern,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,36.12
772841,Wyche Cutting - Malvern,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,44.88
772841,Wyche Cutting - Malvern,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.5
772841,Wyche Cutting - Malvern,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,46.25
772841,Wyche Cutting - Malvern,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,46.25
772841,Wyche Cutting - Malvern,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.25
772841,Wyche Cutting - Malvern,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (Min),V,250.08
772841,Wyche Cutting - Malvern,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (Max),V,250.08
772841,Wyche Cutting - Malvern,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.08
772841,Wyche Cutting - Malvern,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (Min),V,250.48
772841,Wyche Cutting - Malvern,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (Max),V,250.62
772841,Wyche Cutting - Malvern,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.56
772841,Wyche Cutting - Malvern,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (Min),V,248.47
772841,Wyche Cutting - Malvern,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (Max),V,248.48
772841,Wyche Cutting - Malvern,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.47
772841,Wyche Cutting - Malvern,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-11 21:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 21:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 21:50:00+00:00,busbar,,L3 Current (Min),A,39.5
772841,Wyche Cutting - Malvern,2023-08-11 21:50:00+00:00,busbar,,L3 Current (Max),A,39.5
772841,Wyche Cutting - Malvern,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,39.5
772841,Wyche Cutting - Malvern,2023-08-11 21:50:00+00:00,busbar,,L2 Current (Min),A,72.62
772841,Wyche Cutting - Malvern,2023-08-11 21:50:00+00:00,busbar,,L2 Current (Max),A,82.25
772841,Wyche Cutting - Malvern,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,77.5
772841,Wyche Cutting - Malvern,2023-08-11 21:50:00+00:00,busbar,,L1 Current (Min),A,74.62
772841,Wyche Cutting - Malvern,2023-08-11 21:50:00+00:00,busbar,,L1 Current (Max),A,74.75
772841,Wyche Cutting - Malvern,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,74.75
772841,Wyche Cutting - Malvern,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 21:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.44
772841,Wyche Cutting - Malvern,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.88
772841,Wyche Cutting - Malvern,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.25
772841,Wyche Cutting - Malvern,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85785
772841,Wyche Cutting - Malvern,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98392
772841,Wyche Cutting - Malvern,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97363
772841,Wyche Cutting - Malvern,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,8.25
772841,Wyche Cutting - Malvern,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,8.25
772841,Wyche Cutting - Malvern,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.25
772841,Wyche Cutting - Malvern,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,25.12
772841,Wyche Cutting - Malvern,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,25.38
772841,Wyche Cutting - Malvern,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.25
772841,Wyche Cutting - Malvern,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,30.5
772841,Wyche Cutting - Malvern,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,31.25
772841,Wyche Cutting - Malvern,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.88
772841,Wyche Cutting - Malvern,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.75
772841,Wyche Cutting - Malvern,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.37
772841,Wyche Cutting - Malvern,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.5
772841,Wyche Cutting - Malvern,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9537
772841,Wyche Cutting - Malvern,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97263
772841,Wyche Cutting - Malvern,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97171
772841,Wyche Cutting - Malvern,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-11 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,21.38
772841,Wyche Cutting - Malvern,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,25.75
772841,Wyche Cutting - Malvern,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.12
772841,Wyche Cutting - Malvern,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,41.38
772841,Wyche Cutting - Malvern,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,41.62
772841,Wyche Cutting - Malvern,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.5
772841,Wyche Cutting - Malvern,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,35.5
772841,Wyche Cutting - Malvern,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,35.75
772841,Wyche Cutting - Malvern,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.62
772841,Wyche Cutting - Malvern,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (Min),V,249.72
772841,Wyche Cutting - Malvern,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (Max),V,249.81
772841,Wyche Cutting - Malvern,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.77
772841,Wyche Cutting - Malvern,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (Min),V,250.25
772841,Wyche Cutting - Malvern,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (Max),V,250.25
772841,Wyche Cutting - Malvern,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.25
772841,Wyche Cutting - Malvern,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (Min),V,247.98
772841,Wyche Cutting - Malvern,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (Max),V,248.03
772841,Wyche Cutting - Malvern,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
772841,Wyche Cutting - Malvern,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-11 21:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 21:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 21:40:00+00:00,busbar,,L3 Current (Min),A,29.5
772841,Wyche Cutting - Malvern,2023-08-11 21:40:00+00:00,busbar,,L3 Current (Max),A,33.62
772841,Wyche Cutting - Malvern,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,31.25
772841,Wyche Cutting - Malvern,2023-08-11 21:40:00+00:00,busbar,,L2 Current (Min),A,66.5
772841,Wyche Cutting - Malvern,2023-08-11 21:40:00+00:00,busbar,,L2 Current (Max),A,66.75
772841,Wyche Cutting - Malvern,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,66.62
772841,Wyche Cutting - Malvern,2023-08-11 21:40:00+00:00,busbar,,L1 Current (Min),A,65.38
772841,Wyche Cutting - Malvern,2023-08-11 21:40:00+00:00,busbar,,L1 Current (Max),A,66.12
772841,Wyche Cutting - Malvern,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,65.75
772841,Wyche Cutting - Malvern,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 21:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.19
772841,Wyche Cutting - Malvern,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.62
772841,Wyche Cutting - Malvern,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.19
772841,Wyche Cutting - Malvern,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8365799999999999
772841,Wyche Cutting - Malvern,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98297
772841,Wyche Cutting - Malvern,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9761
772841,Wyche Cutting - Malvern,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-11 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,8.0
772841,Wyche Cutting - Malvern,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,8.0
772841,Wyche Cutting - Malvern,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
772841,Wyche Cutting - Malvern,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,23.5
772841,Wyche Cutting - Malvern,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,23.88
772841,Wyche Cutting - Malvern,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.75
772841,Wyche Cutting - Malvern,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,42.12
772841,Wyche Cutting - Malvern,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,42.5
772841,Wyche Cutting - Malvern,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.38
772841,Wyche Cutting - Malvern,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.12
772841,Wyche Cutting - Malvern,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.19
772841,Wyche Cutting - Malvern,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.94
772841,Wyche Cutting - Malvern,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9331
772841,Wyche Cutting - Malvern,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95044
772841,Wyche Cutting - Malvern,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98212
772841,Wyche Cutting - Malvern,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-11 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,29.88
772841,Wyche Cutting - Malvern,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,29.88
772841,Wyche Cutting - Malvern,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.88
772841,Wyche Cutting - Malvern,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,29.62
772841,Wyche Cutting - Malvern,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,29.62
772841,Wyche Cutting - Malvern,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.62
772841,Wyche Cutting - Malvern,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,38.75
772841,Wyche Cutting - Malvern,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,38.75
772841,Wyche Cutting - Malvern,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.75
772841,Wyche Cutting - Malvern,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (Min),V,248.59
772841,Wyche Cutting - Malvern,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (Max),V,248.62
772841,Wyche Cutting - Malvern,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.61
772841,Wyche Cutting - Malvern,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (Min),V,248.86
772841,Wyche Cutting - Malvern,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (Max),V,248.86
772841,Wyche Cutting - Malvern,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
772841,Wyche Cutting - Malvern,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (Min),V,246.11
772841,Wyche Cutting - Malvern,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (Max),V,246.11
772841,Wyche Cutting - Malvern,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
772841,Wyche Cutting - Malvern,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-11 21:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 21:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 21:30:00+00:00,busbar,,L3 Current (Min),A,37.75
772841,Wyche Cutting - Malvern,2023-08-11 21:30:00+00:00,busbar,,L3 Current (Max),A,37.75
772841,Wyche Cutting - Malvern,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,37.75
772841,Wyche Cutting - Malvern,2023-08-11 21:30:00+00:00,busbar,,L2 Current (Min),A,52.75
772841,Wyche Cutting - Malvern,2023-08-11 21:30:00+00:00,busbar,,L2 Current (Max),A,53.25
772841,Wyche Cutting - Malvern,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,53.0
772841,Wyche Cutting - Malvern,2023-08-11 21:30:00+00:00,busbar,,L1 Current (Min),A,80.12
772841,Wyche Cutting - Malvern,2023-08-11 21:30:00+00:00,busbar,,L1 Current (Max),A,80.62
772841,Wyche Cutting - Malvern,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,80.38
772841,Wyche Cutting - Malvern,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 21:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.25
772841,Wyche Cutting - Malvern,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.12
772841,Wyche Cutting - Malvern,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.75
772841,Wyche Cutting - Malvern,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97595
772841,Wyche Cutting - Malvern,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99182
772841,Wyche Cutting - Malvern,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96954
772841,Wyche Cutting - Malvern,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-11 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,18.38
772841,Wyche Cutting - Malvern,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,18.5
772841,Wyche Cutting - Malvern,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
772841,Wyche Cutting - Malvern,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,27.0
772841,Wyche Cutting - Malvern,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,28.38
772841,Wyche Cutting - Malvern,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.62
772841,Wyche Cutting - Malvern,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,40.88
772841,Wyche Cutting - Malvern,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,43.62
772841,Wyche Cutting - Malvern,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.25
772841,Wyche Cutting - Malvern,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.81
772841,Wyche Cutting - Malvern,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.0
772841,Wyche Cutting - Malvern,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.56
772841,Wyche Cutting - Malvern,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96753
772841,Wyche Cutting - Malvern,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85483
772841,Wyche Cutting - Malvern,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97473
772841,Wyche Cutting - Malvern,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-11 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
