Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-11 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,37.88
772841,Wyche Cutting - Malvern,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,38.0
772841,Wyche Cutting - Malvern,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
772841,Wyche Cutting - Malvern,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,20.5
772841,Wyche Cutting - Malvern,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,20.5
772841,Wyche Cutting - Malvern,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
772841,Wyche Cutting - Malvern,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,40.5
772841,Wyche Cutting - Malvern,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,40.62
772841,Wyche Cutting - Malvern,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.5
772841,Wyche Cutting - Malvern,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (Min),V,247.75
772841,Wyche Cutting - Malvern,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (Max),V,247.83
772841,Wyche Cutting - Malvern,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
772841,Wyche Cutting - Malvern,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (Min),V,248.47
772841,Wyche Cutting - Malvern,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (Max),V,248.61
772841,Wyche Cutting - Malvern,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
772841,Wyche Cutting - Malvern,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (Min),V,245.33
772841,Wyche Cutting - Malvern,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (Max),V,245.42
772841,Wyche Cutting - Malvern,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
772841,Wyche Cutting - Malvern,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-11 21:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 21:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 21:20:00+00:00,busbar,,L3 Current (Min),A,56.38
772841,Wyche Cutting - Malvern,2023-08-11 21:20:00+00:00,busbar,,L3 Current (Max),A,56.5
772841,Wyche Cutting - Malvern,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,56.5
772841,Wyche Cutting - Malvern,2023-08-11 21:20:00+00:00,busbar,,L2 Current (Min),A,46.25
772841,Wyche Cutting - Malvern,2023-08-11 21:20:00+00:00,busbar,,L2 Current (Max),A,47.5
772841,Wyche Cutting - Malvern,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,46.75
772841,Wyche Cutting - Malvern,2023-08-11 21:20:00+00:00,busbar,,L1 Current (Min),A,80.0
772841,Wyche Cutting - Malvern,2023-08-11 21:20:00+00:00,busbar,,L1 Current (Max),A,82.88
772841,Wyche Cutting - Malvern,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,81.5
772841,Wyche Cutting - Malvern,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 21:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.25
772841,Wyche Cutting - Malvern,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.62
772841,Wyche Cutting - Malvern,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.25
772841,Wyche Cutting - Malvern,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98474
772841,Wyche Cutting - Malvern,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9852
772841,Wyche Cutting - Malvern,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95047
772841,Wyche Cutting - Malvern,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,19.75
772841,Wyche Cutting - Malvern,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,20.0
772841,Wyche Cutting - Malvern,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.88
772841,Wyche Cutting - Malvern,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,24.88
772841,Wyche Cutting - Malvern,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,25.88
772841,Wyche Cutting - Malvern,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.25
772841,Wyche Cutting - Malvern,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,36.12
772841,Wyche Cutting - Malvern,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,36.38
772841,Wyche Cutting - Malvern,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.25
772841,Wyche Cutting - Malvern,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.06
772841,Wyche Cutting - Malvern,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.31
772841,Wyche Cutting - Malvern,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.81
772841,Wyche Cutting - Malvern,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97272
772841,Wyche Cutting - Malvern,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91943
772841,Wyche Cutting - Malvern,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98361
772841,Wyche Cutting - Malvern,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-11 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,37.75
772841,Wyche Cutting - Malvern,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,37.88
772841,Wyche Cutting - Malvern,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.88
772841,Wyche Cutting - Malvern,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,29.0
772841,Wyche Cutting - Malvern,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,29.0
772841,Wyche Cutting - Malvern,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
772841,Wyche Cutting - Malvern,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,55.25
772841,Wyche Cutting - Malvern,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,55.38
772841,Wyche Cutting - Malvern,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,55.25
772841,Wyche Cutting - Malvern,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (Min),V,248.66
772841,Wyche Cutting - Malvern,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (Max),V,248.72
772841,Wyche Cutting - Malvern,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.69
772841,Wyche Cutting - Malvern,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (Min),V,249.45
772841,Wyche Cutting - Malvern,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (Max),V,249.47
772841,Wyche Cutting - Malvern,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.45
772841,Wyche Cutting - Malvern,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (Min),V,246.39
772841,Wyche Cutting - Malvern,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (Max),V,246.45
772841,Wyche Cutting - Malvern,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
772841,Wyche Cutting - Malvern,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-11 21:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 21:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 21:10:00+00:00,busbar,,L3 Current (Min),A,57.62
772841,Wyche Cutting - Malvern,2023-08-11 21:10:00+00:00,busbar,,L3 Current (Max),A,57.75
772841,Wyche Cutting - Malvern,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,57.75
772841,Wyche Cutting - Malvern,2023-08-11 21:10:00+00:00,busbar,,L2 Current (Min),A,53.25
772841,Wyche Cutting - Malvern,2023-08-11 21:10:00+00:00,busbar,,L2 Current (Max),A,54.25
772841,Wyche Cutting - Malvern,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,53.5
772841,Wyche Cutting - Malvern,2023-08-11 21:10:00+00:00,busbar,,L1 Current (Min),A,89.5
772841,Wyche Cutting - Malvern,2023-08-11 21:10:00+00:00,busbar,,L1 Current (Max),A,89.88
772841,Wyche Cutting - Malvern,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,89.62
772841,Wyche Cutting - Malvern,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 21:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.0
772841,Wyche Cutting - Malvern,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.38
772841,Wyche Cutting - Malvern,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.5
772841,Wyche Cutting - Malvern,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98218
772841,Wyche Cutting - Malvern,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99057
772841,Wyche Cutting - Malvern,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9711
772841,Wyche Cutting - Malvern,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,19.25
772841,Wyche Cutting - Malvern,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,19.38
772841,Wyche Cutting - Malvern,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.38
772841,Wyche Cutting - Malvern,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,27.5
772841,Wyche Cutting - Malvern,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,27.62
772841,Wyche Cutting - Malvern,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.62
772841,Wyche Cutting - Malvern,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,27.38
772841,Wyche Cutting - Malvern,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,27.75
772841,Wyche Cutting - Malvern,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
772841,Wyche Cutting - Malvern,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.94
772841,Wyche Cutting - Malvern,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.12
772841,Wyche Cutting - Malvern,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.93
772841,Wyche Cutting - Malvern,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93237
772841,Wyche Cutting - Malvern,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92117
772841,Wyche Cutting - Malvern,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97699
772841,Wyche Cutting - Malvern,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-11 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,27.62
772841,Wyche Cutting - Malvern,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,27.62
772841,Wyche Cutting - Malvern,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.62
772841,Wyche Cutting - Malvern,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,27.0
772841,Wyche Cutting - Malvern,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,27.0
772841,Wyche Cutting - Malvern,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
772841,Wyche Cutting - Malvern,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,40.62
772841,Wyche Cutting - Malvern,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,40.75
772841,Wyche Cutting - Malvern,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.62
772841,Wyche Cutting - Malvern,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (Min),V,248.77
772841,Wyche Cutting - Malvern,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (Max),V,248.78
772841,Wyche Cutting - Malvern,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.77
772841,Wyche Cutting - Malvern,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (Min),V,249.44
772841,Wyche Cutting - Malvern,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (Max),V,249.45
772841,Wyche Cutting - Malvern,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.44
772841,Wyche Cutting - Malvern,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (Min),V,246.89
772841,Wyche Cutting - Malvern,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (Max),V,246.91
772841,Wyche Cutting - Malvern,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
772841,Wyche Cutting - Malvern,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-11 21:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 21:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 21:00:00+00:00,busbar,,L3 Current (Min),A,46.75
772841,Wyche Cutting - Malvern,2023-08-11 21:00:00+00:00,busbar,,L3 Current (Max),A,46.88
772841,Wyche Cutting - Malvern,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,46.88
772841,Wyche Cutting - Malvern,2023-08-11 21:00:00+00:00,busbar,,L2 Current (Min),A,53.88
772841,Wyche Cutting - Malvern,2023-08-11 21:00:00+00:00,busbar,,L2 Current (Max),A,54.0
772841,Wyche Cutting - Malvern,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,54.0
772841,Wyche Cutting - Malvern,2023-08-11 21:00:00+00:00,busbar,,L1 Current (Min),A,67.38
772841,Wyche Cutting - Malvern,2023-08-11 21:00:00+00:00,busbar,,L1 Current (Max),A,67.88
772841,Wyche Cutting - Malvern,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,67.62
772841,Wyche Cutting - Malvern,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 21:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.5
772841,Wyche Cutting - Malvern,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.62
772841,Wyche Cutting - Malvern,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.44
772841,Wyche Cutting - Malvern,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8372200000000001
772841,Wyche Cutting - Malvern,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99463
772841,Wyche Cutting - Malvern,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9649
772841,Wyche Cutting - Malvern,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,7.25
772841,Wyche Cutting - Malvern,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.38
772841,Wyche Cutting - Malvern,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.38
772841,Wyche Cutting - Malvern,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,38.0
772841,Wyche Cutting - Malvern,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,39.0
772841,Wyche Cutting - Malvern,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.25
772841,Wyche Cutting - Malvern,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,29.88
772841,Wyche Cutting - Malvern,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,29.88
772841,Wyche Cutting - Malvern,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.88
772841,Wyche Cutting - Malvern,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.63
772841,Wyche Cutting - Malvern,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.63
772841,Wyche Cutting - Malvern,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.0
772841,Wyche Cutting - Malvern,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96316
772841,Wyche Cutting - Malvern,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96649
772841,Wyche Cutting - Malvern,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98746
772841,Wyche Cutting - Malvern,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-11 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,38.75
772841,Wyche Cutting - Malvern,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,38.75
772841,Wyche Cutting - Malvern,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.75
772841,Wyche Cutting - Malvern,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,33.0
772841,Wyche Cutting - Malvern,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,33.25
772841,Wyche Cutting - Malvern,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.25
772841,Wyche Cutting - Malvern,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,55.0
772841,Wyche Cutting - Malvern,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,55.12
772841,Wyche Cutting - Malvern,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,55.0
772841,Wyche Cutting - Malvern,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (Min),V,248.72
772841,Wyche Cutting - Malvern,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (Max),V,248.8
772841,Wyche Cutting - Malvern,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.75
772841,Wyche Cutting - Malvern,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (Min),V,248.67
772841,Wyche Cutting - Malvern,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (Max),V,248.73
772841,Wyche Cutting - Malvern,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
772841,Wyche Cutting - Malvern,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (Min),V,246.47
772841,Wyche Cutting - Malvern,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (Max),V,246.52
772841,Wyche Cutting - Malvern,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
772841,Wyche Cutting - Malvern,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-11 20:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 20:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 20:50:00+00:00,busbar,,L3 Current (Min),A,45.88
772841,Wyche Cutting - Malvern,2023-08-11 20:50:00+00:00,busbar,,L3 Current (Max),A,45.88
772841,Wyche Cutting - Malvern,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,45.88
772841,Wyche Cutting - Malvern,2023-08-11 20:50:00+00:00,busbar,,L2 Current (Min),A,70.88
772841,Wyche Cutting - Malvern,2023-08-11 20:50:00+00:00,busbar,,L2 Current (Max),A,72.0
772841,Wyche Cutting - Malvern,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,71.25
772841,Wyche Cutting - Malvern,2023-08-11 20:50:00+00:00,busbar,,L1 Current (Min),A,84.0
772841,Wyche Cutting - Malvern,2023-08-11 20:50:00+00:00,busbar,,L1 Current (Max),A,84.12
772841,Wyche Cutting - Malvern,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,84.12
772841,Wyche Cutting - Malvern,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 20:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.63
772841,Wyche Cutting - Malvern,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.62
772841,Wyche Cutting - Malvern,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.0
772841,Wyche Cutting - Malvern,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81894
772841,Wyche Cutting - Malvern,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98779
772841,Wyche Cutting - Malvern,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98993
772841,Wyche Cutting - Malvern,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-11 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,7.62
772841,Wyche Cutting - Malvern,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,7.62
772841,Wyche Cutting - Malvern,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.62
772841,Wyche Cutting - Malvern,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,27.75
772841,Wyche Cutting - Malvern,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,28.5
772841,Wyche Cutting - Malvern,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
772841,Wyche Cutting - Malvern,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,78.5
772841,Wyche Cutting - Malvern,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,79.0
772841,Wyche Cutting - Malvern,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,78.88
772841,Wyche Cutting - Malvern,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.5
772841,Wyche Cutting - Malvern,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.75
772841,Wyche Cutting - Malvern,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.62
772841,Wyche Cutting - Malvern,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95972
772841,Wyche Cutting - Malvern,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97412
772841,Wyche Cutting - Malvern,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99326
772841,Wyche Cutting - Malvern,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-11 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,38.88
772841,Wyche Cutting - Malvern,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,39.0
772841,Wyche Cutting - Malvern,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.88
772841,Wyche Cutting - Malvern,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,29.5
772841,Wyche Cutting - Malvern,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,29.5
772841,Wyche Cutting - Malvern,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
772841,Wyche Cutting - Malvern,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,67.75
772841,Wyche Cutting - Malvern,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,67.88
772841,Wyche Cutting - Malvern,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,67.75
772841,Wyche Cutting - Malvern,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (Min),V,248.44
772841,Wyche Cutting - Malvern,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (Max),V,248.47
772841,Wyche Cutting - Malvern,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.45
772841,Wyche Cutting - Malvern,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (Min),V,248.44
772841,Wyche Cutting - Malvern,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (Max),V,248.45
772841,Wyche Cutting - Malvern,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
772841,Wyche Cutting - Malvern,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (Min),V,244.84
772841,Wyche Cutting - Malvern,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (Max),V,244.84
772841,Wyche Cutting - Malvern,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
772841,Wyche Cutting - Malvern,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,36.0
772841,Wyche Cutting - Malvern,2023-08-11 20:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 20:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 20:40:00+00:00,busbar,,L3 Current (Min),A,46.25
772841,Wyche Cutting - Malvern,2023-08-11 20:40:00+00:00,busbar,,L3 Current (Max),A,46.25
772841,Wyche Cutting - Malvern,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,46.25
772841,Wyche Cutting - Malvern,2023-08-11 20:40:00+00:00,busbar,,L2 Current (Min),A,57.25
772841,Wyche Cutting - Malvern,2023-08-11 20:40:00+00:00,busbar,,L2 Current (Max),A,58.0
772841,Wyche Cutting - Malvern,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,57.5
772841,Wyche Cutting - Malvern,2023-08-11 20:40:00+00:00,busbar,,L1 Current (Min),A,145.75
772841,Wyche Cutting - Malvern,2023-08-11 20:40:00+00:00,busbar,,L1 Current (Max),A,146.38
772841,Wyche Cutting - Malvern,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,146.0
772841,Wyche Cutting - Malvern,2023-08-11 20:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 20:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.56
772841,Wyche Cutting - Malvern,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.44
772841,Wyche Cutting - Malvern,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.94
772841,Wyche Cutting - Malvern,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98437
772841,Wyche Cutting - Malvern,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99457
772841,Wyche Cutting - Malvern,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95868
772841,Wyche Cutting - Malvern,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,18.75
772841,Wyche Cutting - Malvern,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,18.88
772841,Wyche Cutting - Malvern,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.88
772841,Wyche Cutting - Malvern,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,38.88
772841,Wyche Cutting - Malvern,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,39.75
772841,Wyche Cutting - Malvern,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.12
772841,Wyche Cutting - Malvern,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,32.25
772841,Wyche Cutting - Malvern,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,32.75
772841,Wyche Cutting - Malvern,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.38
772841,Wyche Cutting - Malvern,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.25
772841,Wyche Cutting - Malvern,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.5
772841,Wyche Cutting - Malvern,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.43
772841,Wyche Cutting - Malvern,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96304
772841,Wyche Cutting - Malvern,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94611
772841,Wyche Cutting - Malvern,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97186
772841,Wyche Cutting - Malvern,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,31.88
772841,Wyche Cutting - Malvern,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,32.0
772841,Wyche Cutting - Malvern,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.88
772841,Wyche Cutting - Malvern,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,24.12
772841,Wyche Cutting - Malvern,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,33.75
772841,Wyche Cutting - Malvern,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
772841,Wyche Cutting - Malvern,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,34.88
772841,Wyche Cutting - Malvern,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,35.0
772841,Wyche Cutting - Malvern,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.88
772841,Wyche Cutting - Malvern,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (Min),V,247.77
772841,Wyche Cutting - Malvern,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (Max),V,247.78
772841,Wyche Cutting - Malvern,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
772841,Wyche Cutting - Malvern,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (Min),V,248.0
772841,Wyche Cutting - Malvern,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (Max),V,248.33
772841,Wyche Cutting - Malvern,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
772841,Wyche Cutting - Malvern,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (Min),V,246.02
772841,Wyche Cutting - Malvern,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (Max),V,246.05
772841,Wyche Cutting - Malvern,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
772841,Wyche Cutting - Malvern,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-11 20:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 20:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 20:30:00+00:00,busbar,,L3 Current (Min),A,50.62
772841,Wyche Cutting - Malvern,2023-08-11 20:30:00+00:00,busbar,,L3 Current (Max),A,50.88
772841,Wyche Cutting - Malvern,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,50.75
772841,Wyche Cutting - Malvern,2023-08-11 20:30:00+00:00,busbar,,L2 Current (Min),A,62.38
772841,Wyche Cutting - Malvern,2023-08-11 20:30:00+00:00,busbar,,L2 Current (Max),A,72.5
772841,Wyche Cutting - Malvern,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,66.62
772841,Wyche Cutting - Malvern,2023-08-11 20:30:00+00:00,busbar,,L1 Current (Min),A,66.0
772841,Wyche Cutting - Malvern,2023-08-11 20:30:00+00:00,busbar,,L1 Current (Max),A,66.5
772841,Wyche Cutting - Malvern,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,66.25
772841,Wyche Cutting - Malvern,2023-08-11 20:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 20:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.19
772841,Wyche Cutting - Malvern,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.69
772841,Wyche Cutting - Malvern,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.43
772841,Wyche Cutting - Malvern,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90179
772841,Wyche Cutting - Malvern,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99036
772841,Wyche Cutting - Malvern,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97876
772841,Wyche Cutting - Malvern,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,7.62
772841,Wyche Cutting - Malvern,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.38
772841,Wyche Cutting - Malvern,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.12
772841,Wyche Cutting - Malvern,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,28.0
772841,Wyche Cutting - Malvern,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,28.12
772841,Wyche Cutting - Malvern,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.12
772841,Wyche Cutting - Malvern,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,33.88
772841,Wyche Cutting - Malvern,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,34.12
772841,Wyche Cutting - Malvern,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
772841,Wyche Cutting - Malvern,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.37
772841,Wyche Cutting - Malvern,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.13
772841,Wyche Cutting - Malvern,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.81
772841,Wyche Cutting - Malvern,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94186
772841,Wyche Cutting - Malvern,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79162
772841,Wyche Cutting - Malvern,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97751
772841,Wyche Cutting - Malvern,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-11 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,25.75
772841,Wyche Cutting - Malvern,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,25.88
772841,Wyche Cutting - Malvern,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.88
772841,Wyche Cutting - Malvern,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.5
772841,Wyche Cutting - Malvern,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.5
772841,Wyche Cutting - Malvern,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
772841,Wyche Cutting - Malvern,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,39.88
772841,Wyche Cutting - Malvern,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,40.0
772841,Wyche Cutting - Malvern,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
772841,Wyche Cutting - Malvern,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (Min),V,246.98
772841,Wyche Cutting - Malvern,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (Max),V,247.02
772841,Wyche Cutting - Malvern,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
772841,Wyche Cutting - Malvern,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (Min),V,247.73
772841,Wyche Cutting - Malvern,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (Max),V,247.75
772841,Wyche Cutting - Malvern,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
772841,Wyche Cutting - Malvern,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (Min),V,245.02
772841,Wyche Cutting - Malvern,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (Max),V,245.03
772841,Wyche Cutting - Malvern,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
