Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-11 20:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 20:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 20:20:00+00:00,busbar,,L3 Current (Min),A,33.38
772841,Wyche Cutting - Malvern,2023-08-11 20:20:00+00:00,busbar,,L3 Current (Max),A,37.12
772841,Wyche Cutting - Malvern,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,34.88
772841,Wyche Cutting - Malvern,2023-08-11 20:20:00+00:00,busbar,,L2 Current (Min),A,43.62
772841,Wyche Cutting - Malvern,2023-08-11 20:20:00+00:00,busbar,,L2 Current (Max),A,43.88
772841,Wyche Cutting - Malvern,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,43.75
772841,Wyche Cutting - Malvern,2023-08-11 20:20:00+00:00,busbar,,L1 Current (Min),A,73.25
772841,Wyche Cutting - Malvern,2023-08-11 20:20:00+00:00,busbar,,L1 Current (Max),A,73.38
772841,Wyche Cutting - Malvern,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,73.25
772841,Wyche Cutting - Malvern,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 20:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.81
772841,Wyche Cutting - Malvern,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.06
772841,Wyche Cutting - Malvern,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.63
772841,Wyche Cutting - Malvern,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96139
772841,Wyche Cutting - Malvern,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97922
772841,Wyche Cutting - Malvern,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97662
772841,Wyche Cutting - Malvern,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-11 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,7.62
772841,Wyche Cutting - Malvern,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,12.38
772841,Wyche Cutting - Malvern,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
772841,Wyche Cutting - Malvern,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,24.62
772841,Wyche Cutting - Malvern,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,25.62
772841,Wyche Cutting - Malvern,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.12
772841,Wyche Cutting - Malvern,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,36.12
772841,Wyche Cutting - Malvern,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,36.5
772841,Wyche Cutting - Malvern,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.25
772841,Wyche Cutting - Malvern,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.37
772841,Wyche Cutting - Malvern,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-45.19
772841,Wyche Cutting - Malvern,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.0
772841,Wyche Cutting - Malvern,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95428
772841,Wyche Cutting - Malvern,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.67614
772841,Wyche Cutting - Malvern,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98364
772841,Wyche Cutting - Malvern,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-11 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,43.38
772841,Wyche Cutting - Malvern,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,43.62
772841,Wyche Cutting - Malvern,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.5
772841,Wyche Cutting - Malvern,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,22.75
772841,Wyche Cutting - Malvern,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,22.88
772841,Wyche Cutting - Malvern,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.88
772841,Wyche Cutting - Malvern,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,72.0
772841,Wyche Cutting - Malvern,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,72.12
772841,Wyche Cutting - Malvern,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,72.12
772841,Wyche Cutting - Malvern,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (Min),V,251.3
772841,Wyche Cutting - Malvern,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (Max),V,251.41
772841,Wyche Cutting - Malvern,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.34
772841,Wyche Cutting - Malvern,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (Min),V,252.64
772841,Wyche Cutting - Malvern,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (Max),V,252.69
772841,Wyche Cutting - Malvern,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.67
772841,Wyche Cutting - Malvern,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (Min),V,248.84
772841,Wyche Cutting - Malvern,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (Max),V,248.89
772841,Wyche Cutting - Malvern,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.88
772841,Wyche Cutting - Malvern,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,26.0
772841,Wyche Cutting - Malvern,2023-08-11 20:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 20:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 20:10:00+00:00,busbar,,L3 Current (Min),A,51.0
772841,Wyche Cutting - Malvern,2023-08-11 20:10:00+00:00,busbar,,L3 Current (Max),A,55.88
772841,Wyche Cutting - Malvern,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,54.38
772841,Wyche Cutting - Malvern,2023-08-11 20:10:00+00:00,busbar,,L2 Current (Min),A,44.12
772841,Wyche Cutting - Malvern,2023-08-11 20:10:00+00:00,busbar,,L2 Current (Max),A,44.75
772841,Wyche Cutting - Malvern,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,44.38
772841,Wyche Cutting - Malvern,2023-08-11 20:10:00+00:00,busbar,,L1 Current (Min),A,107.0
772841,Wyche Cutting - Malvern,2023-08-11 20:10:00+00:00,busbar,,L1 Current (Max),A,107.38
772841,Wyche Cutting - Malvern,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,107.12
772841,Wyche Cutting - Malvern,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 20:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.82
772841,Wyche Cutting - Malvern,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.25
772841,Wyche Cutting - Malvern,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.31
772841,Wyche Cutting - Malvern,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99118
772841,Wyche Cutting - Malvern,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98624
772841,Wyche Cutting - Malvern,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94943
772841,Wyche Cutting - Malvern,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-11 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,19.75
772841,Wyche Cutting - Malvern,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,19.75
772841,Wyche Cutting - Malvern,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.75
772841,Wyche Cutting - Malvern,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,25.75
772841,Wyche Cutting - Malvern,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,26.38
772841,Wyche Cutting - Malvern,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.12
772841,Wyche Cutting - Malvern,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,41.12
772841,Wyche Cutting - Malvern,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,41.38
772841,Wyche Cutting - Malvern,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.25
772841,Wyche Cutting - Malvern,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.75
772841,Wyche Cutting - Malvern,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.56
772841,Wyche Cutting - Malvern,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.13
772841,Wyche Cutting - Malvern,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8652299999999999
772841,Wyche Cutting - Malvern,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86365
772841,Wyche Cutting - Malvern,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97436
772841,Wyche Cutting - Malvern,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-11 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,28.88
772841,Wyche Cutting - Malvern,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,28.88
772841,Wyche Cutting - Malvern,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.88
772841,Wyche Cutting - Malvern,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,32.75
772841,Wyche Cutting - Malvern,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,32.75
772841,Wyche Cutting - Malvern,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.75
772841,Wyche Cutting - Malvern,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,52.0
772841,Wyche Cutting - Malvern,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,57.0
772841,Wyche Cutting - Malvern,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,54.0
772841,Wyche Cutting - Malvern,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (Min),V,251.12
772841,Wyche Cutting - Malvern,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (Max),V,251.12
772841,Wyche Cutting - Malvern,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.12
772841,Wyche Cutting - Malvern,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (Min),V,251.8
772841,Wyche Cutting - Malvern,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (Max),V,251.81
772841,Wyche Cutting - Malvern,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.81
772841,Wyche Cutting - Malvern,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (Min),V,248.48
772841,Wyche Cutting - Malvern,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (Max),V,248.64
772841,Wyche Cutting - Malvern,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.56
772841,Wyche Cutting - Malvern,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,23.0
772841,Wyche Cutting - Malvern,2023-08-11 20:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 20:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 20:00:00+00:00,busbar,,L3 Current (Min),A,47.5
772841,Wyche Cutting - Malvern,2023-08-11 20:00:00+00:00,busbar,,L3 Current (Max),A,47.62
772841,Wyche Cutting - Malvern,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,47.62
772841,Wyche Cutting - Malvern,2023-08-11 20:00:00+00:00,busbar,,L2 Current (Min),A,56.88
772841,Wyche Cutting - Malvern,2023-08-11 20:00:00+00:00,busbar,,L2 Current (Max),A,57.38
772841,Wyche Cutting - Malvern,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,57.12
772841,Wyche Cutting - Malvern,2023-08-11 20:00:00+00:00,busbar,,L1 Current (Min),A,90.38
772841,Wyche Cutting - Malvern,2023-08-11 20:00:00+00:00,busbar,,L1 Current (Max),A,95.88
772841,Wyche Cutting - Malvern,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,92.62
772841,Wyche Cutting - Malvern,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 20:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.56
772841,Wyche Cutting - Malvern,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.5
772841,Wyche Cutting - Malvern,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.0
772841,Wyche Cutting - Malvern,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86941
772841,Wyche Cutting - Malvern,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98746
772841,Wyche Cutting - Malvern,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95166
772841,Wyche Cutting - Malvern,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-11 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,6.25
772841,Wyche Cutting - Malvern,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,6.38
772841,Wyche Cutting - Malvern,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.38
772841,Wyche Cutting - Malvern,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,26.38
772841,Wyche Cutting - Malvern,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,26.5
772841,Wyche Cutting - Malvern,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.38
772841,Wyche Cutting - Malvern,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,45.38
772841,Wyche Cutting - Malvern,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,45.5
772841,Wyche Cutting - Malvern,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.38
772841,Wyche Cutting - Malvern,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.69
772841,Wyche Cutting - Malvern,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.0
772841,Wyche Cutting - Malvern,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.19
772841,Wyche Cutting - Malvern,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96304
772841,Wyche Cutting - Malvern,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94098
772841,Wyche Cutting - Malvern,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98383
772841,Wyche Cutting - Malvern,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-11 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,43.5
772841,Wyche Cutting - Malvern,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,43.75
772841,Wyche Cutting - Malvern,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.62
772841,Wyche Cutting - Malvern,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,38.62
772841,Wyche Cutting - Malvern,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,38.75
772841,Wyche Cutting - Malvern,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.62
772841,Wyche Cutting - Malvern,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,63.38
772841,Wyche Cutting - Malvern,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,63.5
772841,Wyche Cutting - Malvern,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,63.38
772841,Wyche Cutting - Malvern,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (Min),V,250.72
772841,Wyche Cutting - Malvern,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (Max),V,250.73
772841,Wyche Cutting - Malvern,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.72
772841,Wyche Cutting - Malvern,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (Min),V,251.03
772841,Wyche Cutting - Malvern,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (Max),V,251.08
772841,Wyche Cutting - Malvern,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.06
772841,Wyche Cutting - Malvern,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (Min),V,247.89
772841,Wyche Cutting - Malvern,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (Max),V,247.89
772841,Wyche Cutting - Malvern,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
772841,Wyche Cutting - Malvern,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,26.0
772841,Wyche Cutting - Malvern,2023-08-11 19:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 19:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 19:50:00+00:00,busbar,,L3 Current (Min),A,49.62
772841,Wyche Cutting - Malvern,2023-08-11 19:50:00+00:00,busbar,,L3 Current (Max),A,49.88
772841,Wyche Cutting - Malvern,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,49.75
772841,Wyche Cutting - Malvern,2023-08-11 19:50:00+00:00,busbar,,L2 Current (Min),A,64.25
772841,Wyche Cutting - Malvern,2023-08-11 19:50:00+00:00,busbar,,L2 Current (Max),A,64.38
772841,Wyche Cutting - Malvern,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,64.25
772841,Wyche Cutting - Malvern,2023-08-11 19:50:00+00:00,busbar,,L1 Current (Min),A,106.12
772841,Wyche Cutting - Malvern,2023-08-11 19:50:00+00:00,busbar,,L1 Current (Max),A,106.38
772841,Wyche Cutting - Malvern,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,106.25
772841,Wyche Cutting - Malvern,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 19:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.75
772841,Wyche Cutting - Malvern,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.88
772841,Wyche Cutting - Malvern,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,20.62
772841,Wyche Cutting - Malvern,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97818
772841,Wyche Cutting - Malvern,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98691
772841,Wyche Cutting - Malvern,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9306
772841,Wyche Cutting - Malvern,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-11 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,17.38
772841,Wyche Cutting - Malvern,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,17.5
772841,Wyche Cutting - Malvern,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
772841,Wyche Cutting - Malvern,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,25.25
772841,Wyche Cutting - Malvern,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,25.62
772841,Wyche Cutting - Malvern,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.38
772841,Wyche Cutting - Malvern,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,40.12
772841,Wyche Cutting - Malvern,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,40.38
772841,Wyche Cutting - Malvern,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.25
772841,Wyche Cutting - Malvern,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.87
772841,Wyche Cutting - Malvern,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.62
772841,Wyche Cutting - Malvern,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.38
772841,Wyche Cutting - Malvern,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95425
772841,Wyche Cutting - Malvern,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90182
772841,Wyche Cutting - Malvern,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99393
772841,Wyche Cutting - Malvern,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,28.0
772841,Wyche Cutting - Malvern,2023-08-11 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,37.38
772841,Wyche Cutting - Malvern,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,37.5
772841,Wyche Cutting - Malvern,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.38
772841,Wyche Cutting - Malvern,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,29.5
772841,Wyche Cutting - Malvern,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,29.62
772841,Wyche Cutting - Malvern,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
772841,Wyche Cutting - Malvern,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,111.88
772841,Wyche Cutting - Malvern,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,111.88
772841,Wyche Cutting - Malvern,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,111.88
772841,Wyche Cutting - Malvern,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (Min),V,250.98
772841,Wyche Cutting - Malvern,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (Max),V,251.02
772841,Wyche Cutting - Malvern,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.0
772841,Wyche Cutting - Malvern,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (Min),V,251.42
772841,Wyche Cutting - Malvern,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (Max),V,251.45
772841,Wyche Cutting - Malvern,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.44
772841,Wyche Cutting - Malvern,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (Min),V,247.42
772841,Wyche Cutting - Malvern,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (Max),V,247.42
772841,Wyche Cutting - Malvern,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
772841,Wyche Cutting - Malvern,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,37.0
772841,Wyche Cutting - Malvern,2023-08-11 19:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 19:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 19:40:00+00:00,busbar,,L3 Current (Min),A,54.75
772841,Wyche Cutting - Malvern,2023-08-11 19:40:00+00:00,busbar,,L3 Current (Max),A,54.88
772841,Wyche Cutting - Malvern,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,54.75
772841,Wyche Cutting - Malvern,2023-08-11 19:40:00+00:00,busbar,,L2 Current (Min),A,53.62
772841,Wyche Cutting - Malvern,2023-08-11 19:40:00+00:00,busbar,,L2 Current (Max),A,53.88
772841,Wyche Cutting - Malvern,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,53.75
772841,Wyche Cutting - Malvern,2023-08-11 19:40:00+00:00,busbar,,L1 Current (Min),A,149.0
772841,Wyche Cutting - Malvern,2023-08-11 19:40:00+00:00,busbar,,L1 Current (Max),A,149.38
772841,Wyche Cutting - Malvern,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,149.25
772841,Wyche Cutting - Malvern,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 19:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.5
772841,Wyche Cutting - Malvern,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.69
772841,Wyche Cutting - Malvern,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.13
772841,Wyche Cutting - Malvern,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8991399999999999
772841,Wyche Cutting - Malvern,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99103
772841,Wyche Cutting - Malvern,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94916
772841,Wyche Cutting - Malvern,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-11 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,7.25
772841,Wyche Cutting - Malvern,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,7.38
772841,Wyche Cutting - Malvern,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.38
772841,Wyche Cutting - Malvern,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,27.38
772841,Wyche Cutting - Malvern,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,27.62
772841,Wyche Cutting - Malvern,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.62
772841,Wyche Cutting - Malvern,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,37.38
772841,Wyche Cutting - Malvern,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,37.75
772841,Wyche Cutting - Malvern,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
772841,Wyche Cutting - Malvern,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.5
772841,Wyche Cutting - Malvern,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.5
772841,Wyche Cutting - Malvern,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.37
772841,Wyche Cutting - Malvern,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8569899999999999
772841,Wyche Cutting - Malvern,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95511
772841,Wyche Cutting - Malvern,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96213
772841,Wyche Cutting - Malvern,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,20.62
772841,Wyche Cutting - Malvern,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.75
772841,Wyche Cutting - Malvern,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.75
772841,Wyche Cutting - Malvern,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,33.12
772841,Wyche Cutting - Malvern,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,33.25
772841,Wyche Cutting - Malvern,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.12
772841,Wyche Cutting - Malvern,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,32.88
772841,Wyche Cutting - Malvern,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,33.12
772841,Wyche Cutting - Malvern,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
772841,Wyche Cutting - Malvern,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (Min),V,247.28
772841,Wyche Cutting - Malvern,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (Max),V,247.33
772841,Wyche Cutting - Malvern,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
772841,Wyche Cutting - Malvern,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (Min),V,247.38
772841,Wyche Cutting - Malvern,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (Max),V,247.41
772841,Wyche Cutting - Malvern,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
772841,Wyche Cutting - Malvern,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (Min),V,244.8
772841,Wyche Cutting - Malvern,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (Max),V,244.83
772841,Wyche Cutting - Malvern,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
772841,Wyche Cutting - Malvern,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-11 19:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 19:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 19:30:00+00:00,busbar,,L3 Current (Min),A,28.0
772841,Wyche Cutting - Malvern,2023-08-11 19:30:00+00:00,busbar,,L3 Current (Max),A,28.0
772841,Wyche Cutting - Malvern,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,28.0
772841,Wyche Cutting - Malvern,2023-08-11 19:30:00+00:00,busbar,,L2 Current (Min),A,60.0
772841,Wyche Cutting - Malvern,2023-08-11 19:30:00+00:00,busbar,,L2 Current (Max),A,60.38
772841,Wyche Cutting - Malvern,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,60.25
772841,Wyche Cutting - Malvern,2023-08-11 19:30:00+00:00,busbar,,L1 Current (Min),A,68.38
772841,Wyche Cutting - Malvern,2023-08-11 19:30:00+00:00,busbar,,L1 Current (Max),A,68.75
772841,Wyche Cutting - Malvern,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,68.62
772841,Wyche Cutting - Malvern,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 19:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.62
772841,Wyche Cutting - Malvern,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.69
772841,Wyche Cutting - Malvern,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.12
772841,Wyche Cutting - Malvern,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99448
772841,Wyche Cutting - Malvern,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98437
772841,Wyche Cutting - Malvern,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94345
772841,Wyche Cutting - Malvern,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-11 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,22.25
772841,Wyche Cutting - Malvern,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,22.25
772841,Wyche Cutting - Malvern,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.25
772841,Wyche Cutting - Malvern,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,25.12
772841,Wyche Cutting - Malvern,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,25.25
772841,Wyche Cutting - Malvern,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.12
772841,Wyche Cutting - Malvern,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,38.5
772841,Wyche Cutting - Malvern,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,38.75
772841,Wyche Cutting - Malvern,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.62
772841,Wyche Cutting - Malvern,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.12
772841,Wyche Cutting - Malvern,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.69
772841,Wyche Cutting - Malvern,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.38
772841,Wyche Cutting - Malvern,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91904
772841,Wyche Cutting - Malvern,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97235
772841,Wyche Cutting - Malvern,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99387
772841,Wyche Cutting - Malvern,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-11 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,25.88
772841,Wyche Cutting - Malvern,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,26.0
772841,Wyche Cutting - Malvern,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.88
772841,Wyche Cutting - Malvern,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,41.75
772841,Wyche Cutting - Malvern,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,41.75
772841,Wyche Cutting - Malvern,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.75
772841,Wyche Cutting - Malvern,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,74.25
772841,Wyche Cutting - Malvern,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,74.5
772841,Wyche Cutting - Malvern,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,74.38
772841,Wyche Cutting - Malvern,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (Min),V,251.33
772841,Wyche Cutting - Malvern,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (Max),V,251.33
772841,Wyche Cutting - Malvern,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.33
772841,Wyche Cutting - Malvern,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (Min),V,251.88
772841,Wyche Cutting - Malvern,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (Max),V,251.89
772841,Wyche Cutting - Malvern,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.88
772841,Wyche Cutting - Malvern,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (Min),V,248.17
772841,Wyche Cutting - Malvern,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (Max),V,248.23
772841,Wyche Cutting - Malvern,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.2
772841,Wyche Cutting - Malvern,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,27.0
772841,Wyche Cutting - Malvern,2023-08-11 19:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 19:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 19:20:00+00:00,busbar,,L3 Current (Min),A,47.62
772841,Wyche Cutting - Malvern,2023-08-11 19:20:00+00:00,busbar,,L3 Current (Max),A,47.62
772841,Wyche Cutting - Malvern,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,47.62
772841,Wyche Cutting - Malvern,2023-08-11 19:20:00+00:00,busbar,,L2 Current (Min),A,66.38
772841,Wyche Cutting - Malvern,2023-08-11 19:20:00+00:00,busbar,,L2 Current (Max),A,66.5
772841,Wyche Cutting - Malvern,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,66.5
772841,Wyche Cutting - Malvern,2023-08-11 19:20:00+00:00,busbar,,L1 Current (Min),A,111.62
772841,Wyche Cutting - Malvern,2023-08-11 19:20:00+00:00,busbar,,L1 Current (Max),A,111.62
772841,Wyche Cutting - Malvern,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,111.62
772841,Wyche Cutting - Malvern,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,0.0
