Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-11 19:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.56
772841,Wyche Cutting - Malvern,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.38
772841,Wyche Cutting - Malvern,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.38
772841,Wyche Cutting - Malvern,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98904
772841,Wyche Cutting - Malvern,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98764
772841,Wyche Cutting - Malvern,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9411
772841,Wyche Cutting - Malvern,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-11 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,16.38
772841,Wyche Cutting - Malvern,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,16.5
772841,Wyche Cutting - Malvern,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.38
772841,Wyche Cutting - Malvern,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,23.75
772841,Wyche Cutting - Malvern,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,24.12
772841,Wyche Cutting - Malvern,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.88
772841,Wyche Cutting - Malvern,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,40.12
772841,Wyche Cutting - Malvern,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,41.0
772841,Wyche Cutting - Malvern,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.38
772841,Wyche Cutting - Malvern,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.25
772841,Wyche Cutting - Malvern,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.87
772841,Wyche Cutting - Malvern,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.31
772841,Wyche Cutting - Malvern,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93185
772841,Wyche Cutting - Malvern,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95465
772841,Wyche Cutting - Malvern,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98441
772841,Wyche Cutting - Malvern,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-11 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,25.0
772841,Wyche Cutting - Malvern,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,25.0
772841,Wyche Cutting - Malvern,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
772841,Wyche Cutting - Malvern,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,33.38
772841,Wyche Cutting - Malvern,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,33.5
772841,Wyche Cutting - Malvern,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
772841,Wyche Cutting - Malvern,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,49.12
772841,Wyche Cutting - Malvern,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,56.62
772841,Wyche Cutting - Malvern,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,53.5
772841,Wyche Cutting - Malvern,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (Min),V,250.98
772841,Wyche Cutting - Malvern,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (Max),V,251.09
772841,Wyche Cutting - Malvern,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.05
772841,Wyche Cutting - Malvern,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (Min),V,251.19
772841,Wyche Cutting - Malvern,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (Max),V,251.2
772841,Wyche Cutting - Malvern,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.19
772841,Wyche Cutting - Malvern,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (Min),V,248.2
772841,Wyche Cutting - Malvern,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (Max),V,248.3
772841,Wyche Cutting - Malvern,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.25
772841,Wyche Cutting - Malvern,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,23.0
772841,Wyche Cutting - Malvern,2023-08-11 19:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 19:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 19:10:00+00:00,busbar,,L3 Current (Min),A,41.25
772841,Wyche Cutting - Malvern,2023-08-11 19:10:00+00:00,busbar,,L3 Current (Max),A,41.25
772841,Wyche Cutting - Malvern,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,41.25
772841,Wyche Cutting - Malvern,2023-08-11 19:10:00+00:00,busbar,,L2 Current (Min),A,56.75
772841,Wyche Cutting - Malvern,2023-08-11 19:10:00+00:00,busbar,,L2 Current (Max),A,57.25
772841,Wyche Cutting - Malvern,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,57.0
772841,Wyche Cutting - Malvern,2023-08-11 19:10:00+00:00,busbar,,L1 Current (Min),A,86.88
772841,Wyche Cutting - Malvern,2023-08-11 19:10:00+00:00,busbar,,L1 Current (Max),A,94.5
772841,Wyche Cutting - Malvern,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,91.5
772841,Wyche Cutting - Malvern,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 19:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.06
772841,Wyche Cutting - Malvern,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.81
772841,Wyche Cutting - Malvern,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.5
772841,Wyche Cutting - Malvern,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98407
772841,Wyche Cutting - Malvern,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98618
772841,Wyche Cutting - Malvern,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96359
772841,Wyche Cutting - Malvern,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-11 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,15.0
772841,Wyche Cutting - Malvern,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,15.0
772841,Wyche Cutting - Malvern,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
772841,Wyche Cutting - Malvern,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,23.5
772841,Wyche Cutting - Malvern,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,23.75
772841,Wyche Cutting - Malvern,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.62
772841,Wyche Cutting - Malvern,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,43.38
772841,Wyche Cutting - Malvern,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,43.62
772841,Wyche Cutting - Malvern,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.5
772841,Wyche Cutting - Malvern,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.44
772841,Wyche Cutting - Malvern,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.19
772841,Wyche Cutting - Malvern,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.44
772841,Wyche Cutting - Malvern,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97565
772841,Wyche Cutting - Malvern,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93945
772841,Wyche Cutting - Malvern,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99231
772841,Wyche Cutting - Malvern,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-11 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,27.62
772841,Wyche Cutting - Malvern,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,27.75
772841,Wyche Cutting - Malvern,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.62
772841,Wyche Cutting - Malvern,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,22.62
772841,Wyche Cutting - Malvern,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,22.75
772841,Wyche Cutting - Malvern,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.75
772841,Wyche Cutting - Malvern,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,67.38
772841,Wyche Cutting - Malvern,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,67.5
772841,Wyche Cutting - Malvern,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,67.5
772841,Wyche Cutting - Malvern,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (Min),V,249.98
772841,Wyche Cutting - Malvern,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (Max),V,250.05
772841,Wyche Cutting - Malvern,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.0
772841,Wyche Cutting - Malvern,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (Min),V,250.83
772841,Wyche Cutting - Malvern,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (Max),V,250.86
772841,Wyche Cutting - Malvern,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.84
772841,Wyche Cutting - Malvern,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (Min),V,247.61
772841,Wyche Cutting - Malvern,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (Max),V,247.67
772841,Wyche Cutting - Malvern,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.64
772841,Wyche Cutting - Malvern,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,27.0
772841,Wyche Cutting - Malvern,2023-08-11 19:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 19:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 19:00:00+00:00,busbar,,L3 Current (Min),A,42.62
772841,Wyche Cutting - Malvern,2023-08-11 19:00:00+00:00,busbar,,L3 Current (Max),A,42.75
772841,Wyche Cutting - Malvern,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,42.62
772841,Wyche Cutting - Malvern,2023-08-11 19:00:00+00:00,busbar,,L2 Current (Min),A,45.75
772841,Wyche Cutting - Malvern,2023-08-11 19:00:00+00:00,busbar,,L2 Current (Max),A,46.0
772841,Wyche Cutting - Malvern,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,45.88
772841,Wyche Cutting - Malvern,2023-08-11 19:00:00+00:00,busbar,,L1 Current (Min),A,109.5
772841,Wyche Cutting - Malvern,2023-08-11 19:00:00+00:00,busbar,,L1 Current (Max),A,110.0
772841,Wyche Cutting - Malvern,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,109.88
772841,Wyche Cutting - Malvern,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 19:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.5
772841,Wyche Cutting - Malvern,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.31
772841,Wyche Cutting - Malvern,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,19.38
772841,Wyche Cutting - Malvern,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99777
772841,Wyche Cutting - Malvern,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98636
772841,Wyche Cutting - Malvern,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93475
772841,Wyche Cutting - Malvern,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-11 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,45.88
772841,Wyche Cutting - Malvern,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,46.12
772841,Wyche Cutting - Malvern,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.88
772841,Wyche Cutting - Malvern,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,26.12
772841,Wyche Cutting - Malvern,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,26.5
772841,Wyche Cutting - Malvern,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.38
772841,Wyche Cutting - Malvern,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,37.62
772841,Wyche Cutting - Malvern,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,38.0
772841,Wyche Cutting - Malvern,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.75
772841,Wyche Cutting - Malvern,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.56
772841,Wyche Cutting - Malvern,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.69
772841,Wyche Cutting - Malvern,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.38
772841,Wyche Cutting - Malvern,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92813
772841,Wyche Cutting - Malvern,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9801
772841,Wyche Cutting - Malvern,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99503
772841,Wyche Cutting - Malvern,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-11 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,26.75
772841,Wyche Cutting - Malvern,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,26.88
772841,Wyche Cutting - Malvern,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.88
772841,Wyche Cutting - Malvern,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,37.38
772841,Wyche Cutting - Malvern,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,37.38
772841,Wyche Cutting - Malvern,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.38
772841,Wyche Cutting - Malvern,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,76.88
772841,Wyche Cutting - Malvern,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,77.0
772841,Wyche Cutting - Malvern,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,76.88
772841,Wyche Cutting - Malvern,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (Min),V,250.36
772841,Wyche Cutting - Malvern,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (Max),V,250.41
772841,Wyche Cutting - Malvern,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.41
772841,Wyche Cutting - Malvern,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (Min),V,250.92
772841,Wyche Cutting - Malvern,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (Max),V,250.95
772841,Wyche Cutting - Malvern,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.95
772841,Wyche Cutting - Malvern,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (Min),V,247.66
772841,Wyche Cutting - Malvern,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (Max),V,247.69
772841,Wyche Cutting - Malvern,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
772841,Wyche Cutting - Malvern,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,28.0
772841,Wyche Cutting - Malvern,2023-08-11 18:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 18:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 18:50:00+00:00,busbar,,L3 Current (Min),A,71.88
772841,Wyche Cutting - Malvern,2023-08-11 18:50:00+00:00,busbar,,L3 Current (Max),A,72.0
772841,Wyche Cutting - Malvern,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,71.88
772841,Wyche Cutting - Malvern,2023-08-11 18:50:00+00:00,busbar,,L2 Current (Min),A,63.38
772841,Wyche Cutting - Malvern,2023-08-11 18:50:00+00:00,busbar,,L2 Current (Max),A,63.75
772841,Wyche Cutting - Malvern,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,63.62
772841,Wyche Cutting - Malvern,2023-08-11 18:50:00+00:00,busbar,,L1 Current (Min),A,112.5
772841,Wyche Cutting - Malvern,2023-08-11 18:50:00+00:00,busbar,,L1 Current (Max),A,113.0
772841,Wyche Cutting - Malvern,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,112.62
772841,Wyche Cutting - Malvern,2023-08-11 18:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 18:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.69
772841,Wyche Cutting - Malvern,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.12
772841,Wyche Cutting - Malvern,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,20.81
772841,Wyche Cutting - Malvern,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99252
772841,Wyche Cutting - Malvern,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98257
772841,Wyche Cutting - Malvern,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92847
772841,Wyche Cutting - Malvern,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-11 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,60.25
772841,Wyche Cutting - Malvern,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,60.38
772841,Wyche Cutting - Malvern,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.38
772841,Wyche Cutting - Malvern,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,21.0
772841,Wyche Cutting - Malvern,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,21.12
772841,Wyche Cutting - Malvern,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
772841,Wyche Cutting - Malvern,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,41.38
772841,Wyche Cutting - Malvern,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,41.5
772841,Wyche Cutting - Malvern,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.38
772841,Wyche Cutting - Malvern,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.19
772841,Wyche Cutting - Malvern,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.13
772841,Wyche Cutting - Malvern,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.37
772841,Wyche Cutting - Malvern,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97607
772841,Wyche Cutting - Malvern,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94946
772841,Wyche Cutting - Malvern,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96112
772841,Wyche Cutting - Malvern,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,28.38
772841,Wyche Cutting - Malvern,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,28.38
772841,Wyche Cutting - Malvern,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.38
772841,Wyche Cutting - Malvern,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,25.38
772841,Wyche Cutting - Malvern,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,25.62
772841,Wyche Cutting - Malvern,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
772841,Wyche Cutting - Malvern,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,29.25
772841,Wyche Cutting - Malvern,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,29.25
772841,Wyche Cutting - Malvern,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.25
772841,Wyche Cutting - Malvern,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (Min),V,249.11
772841,Wyche Cutting - Malvern,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (Max),V,249.12
772841,Wyche Cutting - Malvern,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.12
772841,Wyche Cutting - Malvern,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (Min),V,250.31
772841,Wyche Cutting - Malvern,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (Max),V,250.33
772841,Wyche Cutting - Malvern,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.33
772841,Wyche Cutting - Malvern,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (Min),V,247.47
772841,Wyche Cutting - Malvern,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (Max),V,247.48
772841,Wyche Cutting - Malvern,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
772841,Wyche Cutting - Malvern,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-11 18:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 18:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 18:40:00+00:00,busbar,,L3 Current (Min),A,88.38
772841,Wyche Cutting - Malvern,2023-08-11 18:40:00+00:00,busbar,,L3 Current (Max),A,88.5
772841,Wyche Cutting - Malvern,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,88.5
772841,Wyche Cutting - Malvern,2023-08-11 18:40:00+00:00,busbar,,L2 Current (Min),A,46.12
772841,Wyche Cutting - Malvern,2023-08-11 18:40:00+00:00,busbar,,L2 Current (Max),A,46.25
772841,Wyche Cutting - Malvern,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,46.25
772841,Wyche Cutting - Malvern,2023-08-11 18:40:00+00:00,busbar,,L1 Current (Min),A,68.38
772841,Wyche Cutting - Malvern,2023-08-11 18:40:00+00:00,busbar,,L1 Current (Max),A,68.5
772841,Wyche Cutting - Malvern,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,68.5
772841,Wyche Cutting - Malvern,2023-08-11 18:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 18:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.31
772841,Wyche Cutting - Malvern,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.88
772841,Wyche Cutting - Malvern,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.81
772841,Wyche Cutting - Malvern,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99576
772841,Wyche Cutting - Malvern,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98605
772841,Wyche Cutting - Malvern,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94464
772841,Wyche Cutting - Malvern,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-11 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,40.5
772841,Wyche Cutting - Malvern,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,40.5
772841,Wyche Cutting - Malvern,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
772841,Wyche Cutting - Malvern,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,22.0
772841,Wyche Cutting - Malvern,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,22.38
772841,Wyche Cutting - Malvern,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.12
772841,Wyche Cutting - Malvern,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,42.38
772841,Wyche Cutting - Malvern,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,43.0
772841,Wyche Cutting - Malvern,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.88
772841,Wyche Cutting - Malvern,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.81
772841,Wyche Cutting - Malvern,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.5
772841,Wyche Cutting - Malvern,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.81
772841,Wyche Cutting - Malvern,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97971
772841,Wyche Cutting - Malvern,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96701
772841,Wyche Cutting - Malvern,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99481
772841,Wyche Cutting - Malvern,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-11 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,29.25
772841,Wyche Cutting - Malvern,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,29.62
772841,Wyche Cutting - Malvern,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.38
772841,Wyche Cutting - Malvern,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,32.12
772841,Wyche Cutting - Malvern,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,37.62
772841,Wyche Cutting - Malvern,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.25
772841,Wyche Cutting - Malvern,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,67.38
772841,Wyche Cutting - Malvern,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,67.62
772841,Wyche Cutting - Malvern,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,67.5
772841,Wyche Cutting - Malvern,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (Min),V,249.34
772841,Wyche Cutting - Malvern,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (Max),V,249.38
772841,Wyche Cutting - Malvern,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.36
772841,Wyche Cutting - Malvern,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (Min),V,250.33
772841,Wyche Cutting - Malvern,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (Max),V,250.52
772841,Wyche Cutting - Malvern,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.42
772841,Wyche Cutting - Malvern,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (Min),V,246.73
772841,Wyche Cutting - Malvern,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (Max),V,246.83
772841,Wyche Cutting - Malvern,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
772841,Wyche Cutting - Malvern,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,27.0
772841,Wyche Cutting - Malvern,2023-08-11 18:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 18:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 18:30:00+00:00,busbar,,L3 Current (Min),A,69.75
772841,Wyche Cutting - Malvern,2023-08-11 18:30:00+00:00,busbar,,L3 Current (Max),A,70.12
772841,Wyche Cutting - Malvern,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,69.88
772841,Wyche Cutting - Malvern,2023-08-11 18:30:00+00:00,busbar,,L2 Current (Min),A,53.75
772841,Wyche Cutting - Malvern,2023-08-11 18:30:00+00:00,busbar,,L2 Current (Max),A,59.75
772841,Wyche Cutting - Malvern,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,58.12
772841,Wyche Cutting - Malvern,2023-08-11 18:30:00+00:00,busbar,,L1 Current (Min),A,108.5
772841,Wyche Cutting - Malvern,2023-08-11 18:30:00+00:00,busbar,,L1 Current (Max),A,109.0
772841,Wyche Cutting - Malvern,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,108.88
772841,Wyche Cutting - Malvern,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 18:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.5
772841,Wyche Cutting - Malvern,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.12
772841,Wyche Cutting - Malvern,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.56
772841,Wyche Cutting - Malvern,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99329
772841,Wyche Cutting - Malvern,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98523
772841,Wyche Cutting - Malvern,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99078
772841,Wyche Cutting - Malvern,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-11 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,30.0
772841,Wyche Cutting - Malvern,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,30.12
772841,Wyche Cutting - Malvern,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.12
772841,Wyche Cutting - Malvern,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,20.5
772841,Wyche Cutting - Malvern,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,21.12
772841,Wyche Cutting - Malvern,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.62
772841,Wyche Cutting - Malvern,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,68.38
772841,Wyche Cutting - Malvern,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,68.38
772841,Wyche Cutting - Malvern,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,68.38
772841,Wyche Cutting - Malvern,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.5
772841,Wyche Cutting - Malvern,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.19
772841,Wyche Cutting - Malvern,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.94
772841,Wyche Cutting - Malvern,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98441
772841,Wyche Cutting - Malvern,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87735
772841,Wyche Cutting - Malvern,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98331
772841,Wyche Cutting - Malvern,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-11 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,41.12
772841,Wyche Cutting - Malvern,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,41.25
772841,Wyche Cutting - Malvern,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.12
772841,Wyche Cutting - Malvern,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,20.38
772841,Wyche Cutting - Malvern,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,21.25
772841,Wyche Cutting - Malvern,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
772841,Wyche Cutting - Malvern,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,50.0
772841,Wyche Cutting - Malvern,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,50.0
772841,Wyche Cutting - Malvern,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.0
772841,Wyche Cutting - Malvern,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (Min),V,250.19
772841,Wyche Cutting - Malvern,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (Max),V,250.23
772841,Wyche Cutting - Malvern,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.2
772841,Wyche Cutting - Malvern,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (Min),V,251.06
772841,Wyche Cutting - Malvern,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (Max),V,251.09
772841,Wyche Cutting - Malvern,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.08
772841,Wyche Cutting - Malvern,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (Min),V,247.52
772841,Wyche Cutting - Malvern,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (Max),V,247.55
772841,Wyche Cutting - Malvern,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
772841,Wyche Cutting - Malvern,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,29.0
772841,Wyche Cutting - Malvern,2023-08-11 18:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 18:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 18:20:00+00:00,busbar,,L3 Current (Min),A,71.12
772841,Wyche Cutting - Malvern,2023-08-11 18:20:00+00:00,busbar,,L3 Current (Max),A,71.38
772841,Wyche Cutting - Malvern,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,71.25
772841,Wyche Cutting - Malvern,2023-08-11 18:20:00+00:00,busbar,,L2 Current (Min),A,40.5
772841,Wyche Cutting - Malvern,2023-08-11 18:20:00+00:00,busbar,,L2 Current (Max),A,40.88
772841,Wyche Cutting - Malvern,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,40.75
772841,Wyche Cutting - Malvern,2023-08-11 18:20:00+00:00,busbar,,L1 Current (Min),A,117.62
772841,Wyche Cutting - Malvern,2023-08-11 18:20:00+00:00,busbar,,L1 Current (Max),A,117.62
772841,Wyche Cutting - Malvern,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,117.62
772841,Wyche Cutting - Malvern,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 18:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.56
772841,Wyche Cutting - Malvern,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.81
772841,Wyche Cutting - Malvern,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.06
772841,Wyche Cutting - Malvern,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97333
772841,Wyche Cutting - Malvern,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.987
772841,Wyche Cutting - Malvern,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9649
772841,Wyche Cutting - Malvern,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-11 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
