Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,8.88
772841,Wyche Cutting - Malvern,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.0
772841,Wyche Cutting - Malvern,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.88
772841,Wyche Cutting - Malvern,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,21.5
772841,Wyche Cutting - Malvern,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,23.38
772841,Wyche Cutting - Malvern,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.38
772841,Wyche Cutting - Malvern,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,47.12
772841,Wyche Cutting - Malvern,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,47.62
772841,Wyche Cutting - Malvern,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.25
772841,Wyche Cutting - Malvern,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.44
772841,Wyche Cutting - Malvern,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.56
772841,Wyche Cutting - Malvern,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.5
772841,Wyche Cutting - Malvern,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98267
772841,Wyche Cutting - Malvern,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98212
772841,Wyche Cutting - Malvern,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96936
772841,Wyche Cutting - Malvern,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-11 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,34.5
772841,Wyche Cutting - Malvern,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,34.62
772841,Wyche Cutting - Malvern,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.62
772841,Wyche Cutting - Malvern,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,46.88
772841,Wyche Cutting - Malvern,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,48.5
772841,Wyche Cutting - Malvern,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.0
772841,Wyche Cutting - Malvern,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,36.88
772841,Wyche Cutting - Malvern,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,44.0
772841,Wyche Cutting - Malvern,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.75
772841,Wyche Cutting - Malvern,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (Min),V,250.22
772841,Wyche Cutting - Malvern,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (Max),V,250.27
772841,Wyche Cutting - Malvern,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.23
772841,Wyche Cutting - Malvern,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (Min),V,249.86
772841,Wyche Cutting - Malvern,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (Max),V,249.88
772841,Wyche Cutting - Malvern,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.88
772841,Wyche Cutting - Malvern,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (Min),V,247.2
772841,Wyche Cutting - Malvern,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (Max),V,247.27
772841,Wyche Cutting - Malvern,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
772841,Wyche Cutting - Malvern,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-11 18:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 18:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 18:10:00+00:00,busbar,,L3 Current (Min),A,43.5
772841,Wyche Cutting - Malvern,2023-08-11 18:10:00+00:00,busbar,,L3 Current (Max),A,43.5
772841,Wyche Cutting - Malvern,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,43.5
772841,Wyche Cutting - Malvern,2023-08-11 18:10:00+00:00,busbar,,L2 Current (Min),A,69.5
772841,Wyche Cutting - Malvern,2023-08-11 18:10:00+00:00,busbar,,L2 Current (Max),A,70.88
772841,Wyche Cutting - Malvern,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,70.12
772841,Wyche Cutting - Malvern,2023-08-11 18:10:00+00:00,busbar,,L1 Current (Min),A,82.0
772841,Wyche Cutting - Malvern,2023-08-11 18:10:00+00:00,busbar,,L1 Current (Max),A,89.12
772841,Wyche Cutting - Malvern,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,85.0
772841,Wyche Cutting - Malvern,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 18:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.5
772841,Wyche Cutting - Malvern,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.25
772841,Wyche Cutting - Malvern,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.75
772841,Wyche Cutting - Malvern,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99786
772841,Wyche Cutting - Malvern,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98499
772841,Wyche Cutting - Malvern,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9581
772841,Wyche Cutting - Malvern,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-11 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,28.12
772841,Wyche Cutting - Malvern,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,28.25
772841,Wyche Cutting - Malvern,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.12
772841,Wyche Cutting - Malvern,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,22.62
772841,Wyche Cutting - Malvern,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,23.0
772841,Wyche Cutting - Malvern,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.75
772841,Wyche Cutting - Malvern,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,45.25
772841,Wyche Cutting - Malvern,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,52.25
772841,Wyche Cutting - Malvern,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.12
772841,Wyche Cutting - Malvern,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.81
772841,Wyche Cutting - Malvern,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.5
772841,Wyche Cutting - Malvern,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.69
772841,Wyche Cutting - Malvern,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8353200000000001
772841,Wyche Cutting - Malvern,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96823
772841,Wyche Cutting - Malvern,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9921
772841,Wyche Cutting - Malvern,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-11 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,18.0
772841,Wyche Cutting - Malvern,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,18.25
772841,Wyche Cutting - Malvern,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.12
772841,Wyche Cutting - Malvern,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,45.0
772841,Wyche Cutting - Malvern,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,45.12
772841,Wyche Cutting - Malvern,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.12
772841,Wyche Cutting - Malvern,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,65.75
772841,Wyche Cutting - Malvern,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,66.0
772841,Wyche Cutting - Malvern,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,65.88
772841,Wyche Cutting - Malvern,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (Min),V,250.62
772841,Wyche Cutting - Malvern,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (Max),V,250.67
772841,Wyche Cutting - Malvern,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.64
772841,Wyche Cutting - Malvern,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (Min),V,251.09
772841,Wyche Cutting - Malvern,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (Max),V,251.14
772841,Wyche Cutting - Malvern,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.11
772841,Wyche Cutting - Malvern,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (Min),V,247.44
772841,Wyche Cutting - Malvern,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (Max),V,247.53
772841,Wyche Cutting - Malvern,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.45
772841,Wyche Cutting - Malvern,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,28.0
772841,Wyche Cutting - Malvern,2023-08-11 18:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 18:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 18:00:00+00:00,busbar,,L3 Current (Min),A,44.62
772841,Wyche Cutting - Malvern,2023-08-11 18:00:00+00:00,busbar,,L3 Current (Max),A,44.88
772841,Wyche Cutting - Malvern,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,44.75
772841,Wyche Cutting - Malvern,2023-08-11 18:00:00+00:00,busbar,,L2 Current (Min),A,67.25
772841,Wyche Cutting - Malvern,2023-08-11 18:00:00+00:00,busbar,,L2 Current (Max),A,67.5
772841,Wyche Cutting - Malvern,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,67.38
772841,Wyche Cutting - Malvern,2023-08-11 18:00:00+00:00,busbar,,L1 Current (Min),A,109.38
772841,Wyche Cutting - Malvern,2023-08-11 18:00:00+00:00,busbar,,L1 Current (Max),A,116.5
772841,Wyche Cutting - Malvern,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,112.25
772841,Wyche Cutting - Malvern,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 18:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.94
772841,Wyche Cutting - Malvern,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.94
772841,Wyche Cutting - Malvern,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.0
772841,Wyche Cutting - Malvern,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9913
772841,Wyche Cutting - Malvern,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98511
772841,Wyche Cutting - Malvern,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94684
772841,Wyche Cutting - Malvern,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-11 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,50.38
772841,Wyche Cutting - Malvern,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,50.5
772841,Wyche Cutting - Malvern,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.38
772841,Wyche Cutting - Malvern,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,22.38
772841,Wyche Cutting - Malvern,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,22.75
772841,Wyche Cutting - Malvern,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
772841,Wyche Cutting - Malvern,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,51.12
772841,Wyche Cutting - Malvern,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,51.5
772841,Wyche Cutting - Malvern,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.38
772841,Wyche Cutting - Malvern,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.5
772841,Wyche Cutting - Malvern,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.87
772841,Wyche Cutting - Malvern,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.25
772841,Wyche Cutting - Malvern,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92514
772841,Wyche Cutting - Malvern,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94864
772841,Wyche Cutting - Malvern,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96854
772841,Wyche Cutting - Malvern,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-11 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.5
772841,Wyche Cutting - Malvern,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.62
772841,Wyche Cutting - Malvern,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.62
772841,Wyche Cutting - Malvern,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,25.75
772841,Wyche Cutting - Malvern,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,25.75
772841,Wyche Cutting - Malvern,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.75
772841,Wyche Cutting - Malvern,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,36.0
772841,Wyche Cutting - Malvern,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,36.25
772841,Wyche Cutting - Malvern,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.12
772841,Wyche Cutting - Malvern,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (Min),V,249.88
772841,Wyche Cutting - Malvern,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (Max),V,249.95
772841,Wyche Cutting - Malvern,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.91
772841,Wyche Cutting - Malvern,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (Min),V,250.88
772841,Wyche Cutting - Malvern,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (Max),V,250.92
772841,Wyche Cutting - Malvern,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.89
772841,Wyche Cutting - Malvern,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (Min),V,247.75
772841,Wyche Cutting - Malvern,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (Max),V,247.81
772841,Wyche Cutting - Malvern,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.78
772841,Wyche Cutting - Malvern,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-11 17:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:50:00+00:00,busbar,,L3 Current (Min),A,67.88
772841,Wyche Cutting - Malvern,2023-08-11 17:50:00+00:00,busbar,,L3 Current (Max),A,68.0
772841,Wyche Cutting - Malvern,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,68.0
772841,Wyche Cutting - Malvern,2023-08-11 17:50:00+00:00,busbar,,L2 Current (Min),A,47.5
772841,Wyche Cutting - Malvern,2023-08-11 17:50:00+00:00,busbar,,L2 Current (Max),A,48.0
772841,Wyche Cutting - Malvern,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,47.75
772841,Wyche Cutting - Malvern,2023-08-11 17:50:00+00:00,busbar,,L1 Current (Min),A,85.0
772841,Wyche Cutting - Malvern,2023-08-11 17:50:00+00:00,busbar,,L1 Current (Max),A,85.12
772841,Wyche Cutting - Malvern,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,85.12
772841,Wyche Cutting - Malvern,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.62
772841,Wyche Cutting - Malvern,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.06
772841,Wyche Cutting - Malvern,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.13
772841,Wyche Cutting - Malvern,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99405
772841,Wyche Cutting - Malvern,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98257
772841,Wyche Cutting - Malvern,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95639
772841,Wyche Cutting - Malvern,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-11 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,79.62
772841,Wyche Cutting - Malvern,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,79.88
772841,Wyche Cutting - Malvern,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,79.75
772841,Wyche Cutting - Malvern,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,20.88
772841,Wyche Cutting - Malvern,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,20.88
772841,Wyche Cutting - Malvern,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.88
772841,Wyche Cutting - Malvern,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,54.12
772841,Wyche Cutting - Malvern,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,54.38
772841,Wyche Cutting - Malvern,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.25
772841,Wyche Cutting - Malvern,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.75
772841,Wyche Cutting - Malvern,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.63
772841,Wyche Cutting - Malvern,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.88
772841,Wyche Cutting - Malvern,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96402
772841,Wyche Cutting - Malvern,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96075
772841,Wyche Cutting - Malvern,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96515
772841,Wyche Cutting - Malvern,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,29.0
772841,Wyche Cutting - Malvern,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,29.25
772841,Wyche Cutting - Malvern,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.12
772841,Wyche Cutting - Malvern,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,28.38
772841,Wyche Cutting - Malvern,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,28.62
772841,Wyche Cutting - Malvern,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
772841,Wyche Cutting - Malvern,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,29.62
772841,Wyche Cutting - Malvern,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,30.12
772841,Wyche Cutting - Malvern,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.75
772841,Wyche Cutting - Malvern,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (Min),V,249.67
772841,Wyche Cutting - Malvern,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (Max),V,249.7
772841,Wyche Cutting - Malvern,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.7
772841,Wyche Cutting - Malvern,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (Min),V,251.19
772841,Wyche Cutting - Malvern,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (Max),V,251.23
772841,Wyche Cutting - Malvern,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.19
772841,Wyche Cutting - Malvern,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (Min),V,247.91
772841,Wyche Cutting - Malvern,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (Max),V,247.97
772841,Wyche Cutting - Malvern,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
772841,Wyche Cutting - Malvern,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,27.0
772841,Wyche Cutting - Malvern,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-11 17:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:40:00+00:00,busbar,,L3 Current (Min),A,108.0
772841,Wyche Cutting - Malvern,2023-08-11 17:40:00+00:00,busbar,,L3 Current (Max),A,108.25
772841,Wyche Cutting - Malvern,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,108.12
772841,Wyche Cutting - Malvern,2023-08-11 17:40:00+00:00,busbar,,L2 Current (Min),A,49.0
772841,Wyche Cutting - Malvern,2023-08-11 17:40:00+00:00,busbar,,L2 Current (Max),A,49.25
772841,Wyche Cutting - Malvern,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,49.0
772841,Wyche Cutting - Malvern,2023-08-11 17:40:00+00:00,busbar,,L1 Current (Min),A,82.38
772841,Wyche Cutting - Malvern,2023-08-11 17:40:00+00:00,busbar,,L1 Current (Max),A,82.75
772841,Wyche Cutting - Malvern,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,82.5
772841,Wyche Cutting - Malvern,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.88
772841,Wyche Cutting - Malvern,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.44
772841,Wyche Cutting - Malvern,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99265
772841,Wyche Cutting - Malvern,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98883
772841,Wyche Cutting - Malvern,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94565
772841,Wyche Cutting - Malvern,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-11 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,50.0
772841,Wyche Cutting - Malvern,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,52.62
772841,Wyche Cutting - Malvern,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.88
772841,Wyche Cutting - Malvern,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,21.75
772841,Wyche Cutting - Malvern,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,23.0
772841,Wyche Cutting - Malvern,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.12
772841,Wyche Cutting - Malvern,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,49.5
772841,Wyche Cutting - Malvern,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,50.12
772841,Wyche Cutting - Malvern,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.88
772841,Wyche Cutting - Malvern,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.06
772841,Wyche Cutting - Malvern,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.13
772841,Wyche Cutting - Malvern,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.19
772841,Wyche Cutting - Malvern,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98392
772841,Wyche Cutting - Malvern,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98145
772841,Wyche Cutting - Malvern,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99783
772841,Wyche Cutting - Malvern,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
772841,Wyche Cutting - Malvern,2023-08-11 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,31.62
772841,Wyche Cutting - Malvern,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,31.62
772841,Wyche Cutting - Malvern,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.62
772841,Wyche Cutting - Malvern,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,43.5
772841,Wyche Cutting - Malvern,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,43.62
772841,Wyche Cutting - Malvern,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.62
772841,Wyche Cutting - Malvern,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,94.62
772841,Wyche Cutting - Malvern,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,95.0
772841,Wyche Cutting - Malvern,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,94.88
772841,Wyche Cutting - Malvern,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (Min),V,249.19
772841,Wyche Cutting - Malvern,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (Max),V,249.27
772841,Wyche Cutting - Malvern,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.23
772841,Wyche Cutting - Malvern,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (Min),V,249.92
772841,Wyche Cutting - Malvern,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (Max),V,249.97
772841,Wyche Cutting - Malvern,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.94
772841,Wyche Cutting - Malvern,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (Min),V,245.95
772841,Wyche Cutting - Malvern,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (Max),V,245.97
772841,Wyche Cutting - Malvern,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
772841,Wyche Cutting - Malvern,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,35.0
772841,Wyche Cutting - Malvern,2023-08-11 17:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:30:00+00:00,busbar,,L3 Current (Min),A,81.38
772841,Wyche Cutting - Malvern,2023-08-11 17:30:00+00:00,busbar,,L3 Current (Max),A,84.0
772841,Wyche Cutting - Malvern,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,82.25
772841,Wyche Cutting - Malvern,2023-08-11 17:30:00+00:00,busbar,,L2 Current (Min),A,65.12
772841,Wyche Cutting - Malvern,2023-08-11 17:30:00+00:00,busbar,,L2 Current (Max),A,66.38
772841,Wyche Cutting - Malvern,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,65.62
772841,Wyche Cutting - Malvern,2023-08-11 17:30:00+00:00,busbar,,L1 Current (Min),A,142.38
772841,Wyche Cutting - Malvern,2023-08-11 17:30:00+00:00,busbar,,L1 Current (Max),A,143.12
772841,Wyche Cutting - Malvern,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,142.88
772841,Wyche Cutting - Malvern,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.5
772841,Wyche Cutting - Malvern,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.75
772841,Wyche Cutting - Malvern,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.0
772841,Wyche Cutting - Malvern,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99609
772841,Wyche Cutting - Malvern,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98184
772841,Wyche Cutting - Malvern,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96741
772841,Wyche Cutting - Malvern,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-11 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,59.75
772841,Wyche Cutting - Malvern,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,59.75
772841,Wyche Cutting - Malvern,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,59.75
772841,Wyche Cutting - Malvern,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,27.38
772841,Wyche Cutting - Malvern,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,27.88
772841,Wyche Cutting - Malvern,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.62
772841,Wyche Cutting - Malvern,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,54.12
772841,Wyche Cutting - Malvern,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,54.25
772841,Wyche Cutting - Malvern,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.12
772841,Wyche Cutting - Malvern,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.75
772841,Wyche Cutting - Malvern,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.56
772841,Wyche Cutting - Malvern,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.5
772841,Wyche Cutting - Malvern,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94907
772841,Wyche Cutting - Malvern,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98209
772841,Wyche Cutting - Malvern,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99371
772841,Wyche Cutting - Malvern,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-11 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,28.75
772841,Wyche Cutting - Malvern,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,28.75
772841,Wyche Cutting - Malvern,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.75
772841,Wyche Cutting - Malvern,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,47.12
772841,Wyche Cutting - Malvern,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,47.25
772841,Wyche Cutting - Malvern,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.25
772841,Wyche Cutting - Malvern,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,55.38
772841,Wyche Cutting - Malvern,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,55.5
772841,Wyche Cutting - Malvern,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.5
772841,Wyche Cutting - Malvern,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (Min),V,249.12
772841,Wyche Cutting - Malvern,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (Max),V,249.12
772841,Wyche Cutting - Malvern,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.12
772841,Wyche Cutting - Malvern,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (Min),V,249.72
772841,Wyche Cutting - Malvern,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (Max),V,249.73
772841,Wyche Cutting - Malvern,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.72
772841,Wyche Cutting - Malvern,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (Min),V,246.62
772841,Wyche Cutting - Malvern,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (Max),V,246.72
772841,Wyche Cutting - Malvern,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
772841,Wyche Cutting - Malvern,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,27.0
772841,Wyche Cutting - Malvern,2023-08-11 17:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:20:00+00:00,busbar,,L3 Current (Min),A,87.62
772841,Wyche Cutting - Malvern,2023-08-11 17:20:00+00:00,busbar,,L3 Current (Max),A,87.62
772841,Wyche Cutting - Malvern,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,87.62
772841,Wyche Cutting - Malvern,2023-08-11 17:20:00+00:00,busbar,,L2 Current (Min),A,74.38
772841,Wyche Cutting - Malvern,2023-08-11 17:20:00+00:00,busbar,,L2 Current (Max),A,74.62
772841,Wyche Cutting - Malvern,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,74.5
772841,Wyche Cutting - Malvern,2023-08-11 17:20:00+00:00,busbar,,L1 Current (Min),A,108.62
772841,Wyche Cutting - Malvern,2023-08-11 17:20:00+00:00,busbar,,L1 Current (Max),A,108.75
772841,Wyche Cutting - Malvern,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,108.75
772841,Wyche Cutting - Malvern,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.5
772841,Wyche Cutting - Malvern,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.56
772841,Wyche Cutting - Malvern,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.81
772841,Wyche Cutting - Malvern,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9986
772841,Wyche Cutting - Malvern,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98721
772841,Wyche Cutting - Malvern,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96524
772841,Wyche Cutting - Malvern,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-11 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,35.12
772841,Wyche Cutting - Malvern,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,35.25
772841,Wyche Cutting - Malvern,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.25
772841,Wyche Cutting - Malvern,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,22.75
772841,Wyche Cutting - Malvern,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,23.75
772841,Wyche Cutting - Malvern,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.12
772841,Wyche Cutting - Malvern,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,59.25
772841,Wyche Cutting - Malvern,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,60.62
772841,Wyche Cutting - Malvern,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.62
772841,Wyche Cutting - Malvern,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.62
772841,Wyche Cutting - Malvern,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.31
772841,Wyche Cutting - Malvern,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.06
772841,Wyche Cutting - Malvern,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
