Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92248
772841,Wyche Cutting - Malvern,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96783
772841,Wyche Cutting - Malvern,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99365
772841,Wyche Cutting - Malvern,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-11 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,21.62
772841,Wyche Cutting - Malvern,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,21.75
772841,Wyche Cutting - Malvern,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.62
772841,Wyche Cutting - Malvern,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,39.25
772841,Wyche Cutting - Malvern,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,39.25
772841,Wyche Cutting - Malvern,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.25
772841,Wyche Cutting - Malvern,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,51.0
772841,Wyche Cutting - Malvern,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,51.25
772841,Wyche Cutting - Malvern,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.12
772841,Wyche Cutting - Malvern,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (Min),V,249.02
772841,Wyche Cutting - Malvern,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (Max),V,249.05
772841,Wyche Cutting - Malvern,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.03
772841,Wyche Cutting - Malvern,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (Min),V,249.31
772841,Wyche Cutting - Malvern,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (Max),V,249.34
772841,Wyche Cutting - Malvern,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.33
772841,Wyche Cutting - Malvern,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (Min),V,246.34
772841,Wyche Cutting - Malvern,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (Max),V,246.38
772841,Wyche Cutting - Malvern,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
772841,Wyche Cutting - Malvern,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,27.0
772841,Wyche Cutting - Malvern,2023-08-11 17:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:10:00+00:00,busbar,,L3 Current (Min),A,55.88
772841,Wyche Cutting - Malvern,2023-08-11 17:10:00+00:00,busbar,,L3 Current (Max),A,55.88
772841,Wyche Cutting - Malvern,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,55.88
772841,Wyche Cutting - Malvern,2023-08-11 17:10:00+00:00,busbar,,L2 Current (Min),A,61.75
772841,Wyche Cutting - Malvern,2023-08-11 17:10:00+00:00,busbar,,L2 Current (Max),A,62.75
772841,Wyche Cutting - Malvern,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,62.12
772841,Wyche Cutting - Malvern,2023-08-11 17:10:00+00:00,busbar,,L1 Current (Min),A,109.38
772841,Wyche Cutting - Malvern,2023-08-11 17:10:00+00:00,busbar,,L1 Current (Max),A,111.12
772841,Wyche Cutting - Malvern,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,109.88
772841,Wyche Cutting - Malvern,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.69
772841,Wyche Cutting - Malvern,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.44
772841,Wyche Cutting - Malvern,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.81
772841,Wyche Cutting - Malvern,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99194
772841,Wyche Cutting - Malvern,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9852
772841,Wyche Cutting - Malvern,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96167
772841,Wyche Cutting - Malvern,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-11 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,56.88
772841,Wyche Cutting - Malvern,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,57.0
772841,Wyche Cutting - Malvern,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,57.0
772841,Wyche Cutting - Malvern,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,21.75
772841,Wyche Cutting - Malvern,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,23.62
772841,Wyche Cutting - Malvern,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.25
772841,Wyche Cutting - Malvern,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,47.25
772841,Wyche Cutting - Malvern,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,47.62
772841,Wyche Cutting - Malvern,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.38
772841,Wyche Cutting - Malvern,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.19
772841,Wyche Cutting - Malvern,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.25
772841,Wyche Cutting - Malvern,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.06
772841,Wyche Cutting - Malvern,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93902
772841,Wyche Cutting - Malvern,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8015399999999999
772841,Wyche Cutting - Malvern,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99493
772841,Wyche Cutting - Malvern,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-11 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.0
772841,Wyche Cutting - Malvern,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,22.62
772841,Wyche Cutting - Malvern,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
772841,Wyche Cutting - Malvern,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.0
772841,Wyche Cutting - Malvern,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.0
772841,Wyche Cutting - Malvern,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
772841,Wyche Cutting - Malvern,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,59.75
772841,Wyche Cutting - Malvern,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,60.12
772841,Wyche Cutting - Malvern,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,60.0
772841,Wyche Cutting - Malvern,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (Min),V,248.39
772841,Wyche Cutting - Malvern,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (Max),V,248.44
772841,Wyche Cutting - Malvern,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
772841,Wyche Cutting - Malvern,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (Min),V,249.7
772841,Wyche Cutting - Malvern,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (Max),V,249.73
772841,Wyche Cutting - Malvern,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.73
772841,Wyche Cutting - Malvern,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (Min),V,245.97
772841,Wyche Cutting - Malvern,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (Max),V,246.0
772841,Wyche Cutting - Malvern,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
772841,Wyche Cutting - Malvern,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,26.0
772841,Wyche Cutting - Malvern,2023-08-11 17:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:00:00+00:00,busbar,,L3 Current (Min),A,75.25
772841,Wyche Cutting - Malvern,2023-08-11 17:00:00+00:00,busbar,,L3 Current (Max),A,79.0
772841,Wyche Cutting - Malvern,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,76.75
772841,Wyche Cutting - Malvern,2023-08-11 17:00:00+00:00,busbar,,L2 Current (Min),A,35.38
772841,Wyche Cutting - Malvern,2023-08-11 17:00:00+00:00,busbar,,L2 Current (Max),A,37.0
772841,Wyche Cutting - Malvern,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,35.75
772841,Wyche Cutting - Malvern,2023-08-11 17:00:00+00:00,busbar,,L1 Current (Min),A,106.12
772841,Wyche Cutting - Malvern,2023-08-11 17:00:00+00:00,busbar,,L1 Current (Max),A,107.0
772841,Wyche Cutting - Malvern,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,106.62
772841,Wyche Cutting - Malvern,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 17:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.62
772841,Wyche Cutting - Malvern,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.44
772841,Wyche Cutting - Malvern,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.13
772841,Wyche Cutting - Malvern,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99597
772841,Wyche Cutting - Malvern,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98682
772841,Wyche Cutting - Malvern,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95441
772841,Wyche Cutting - Malvern,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-11 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,28.88
772841,Wyche Cutting - Malvern,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,28.88
772841,Wyche Cutting - Malvern,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.88
772841,Wyche Cutting - Malvern,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,23.12
772841,Wyche Cutting - Malvern,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,23.75
772841,Wyche Cutting - Malvern,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.38
772841,Wyche Cutting - Malvern,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,39.75
772841,Wyche Cutting - Malvern,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,39.88
772841,Wyche Cutting - Malvern,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.88
772841,Wyche Cutting - Malvern,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.37
772841,Wyche Cutting - Malvern,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.06
772841,Wyche Cutting - Malvern,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.5
772841,Wyche Cutting - Malvern,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98639
772841,Wyche Cutting - Malvern,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96484
772841,Wyche Cutting - Malvern,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99326
772841,Wyche Cutting - Malvern,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-11 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,41.25
772841,Wyche Cutting - Malvern,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,42.62
772841,Wyche Cutting - Malvern,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
772841,Wyche Cutting - Malvern,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,29.38
772841,Wyche Cutting - Malvern,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,29.5
772841,Wyche Cutting - Malvern,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.38
772841,Wyche Cutting - Malvern,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,51.88
772841,Wyche Cutting - Malvern,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,52.0
772841,Wyche Cutting - Malvern,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.0
772841,Wyche Cutting - Malvern,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (Min),V,249.2
772841,Wyche Cutting - Malvern,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (Max),V,249.22
772841,Wyche Cutting - Malvern,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.22
772841,Wyche Cutting - Malvern,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (Min),V,249.52
772841,Wyche Cutting - Malvern,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (Max),V,249.53
772841,Wyche Cutting - Malvern,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.52
772841,Wyche Cutting - Malvern,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (Min),V,246.75
772841,Wyche Cutting - Malvern,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (Max),V,246.77
772841,Wyche Cutting - Malvern,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
772841,Wyche Cutting - Malvern,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-11 16:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:50:00+00:00,busbar,,L3 Current (Min),A,70.25
772841,Wyche Cutting - Malvern,2023-08-11 16:50:00+00:00,busbar,,L3 Current (Max),A,71.5
772841,Wyche Cutting - Malvern,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,70.88
772841,Wyche Cutting - Malvern,2023-08-11 16:50:00+00:00,busbar,,L2 Current (Min),A,52.25
772841,Wyche Cutting - Malvern,2023-08-11 16:50:00+00:00,busbar,,L2 Current (Max),A,52.88
772841,Wyche Cutting - Malvern,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,52.5
772841,Wyche Cutting - Malvern,2023-08-11 16:50:00+00:00,busbar,,L1 Current (Min),A,90.75
772841,Wyche Cutting - Malvern,2023-08-11 16:50:00+00:00,busbar,,L1 Current (Max),A,90.75
772841,Wyche Cutting - Malvern,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,90.75
772841,Wyche Cutting - Malvern,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.31
772841,Wyche Cutting - Malvern,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.38
772841,Wyche Cutting - Malvern,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.19
772841,Wyche Cutting - Malvern,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99887
772841,Wyche Cutting - Malvern,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99554
772841,Wyche Cutting - Malvern,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.953
772841,Wyche Cutting - Malvern,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-11 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,66.25
772841,Wyche Cutting - Malvern,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,66.38
772841,Wyche Cutting - Malvern,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,66.38
772841,Wyche Cutting - Malvern,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,33.62
772841,Wyche Cutting - Malvern,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,34.0
772841,Wyche Cutting - Malvern,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.88
772841,Wyche Cutting - Malvern,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,47.75
772841,Wyche Cutting - Malvern,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,48.25
772841,Wyche Cutting - Malvern,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.88
772841,Wyche Cutting - Malvern,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.06
772841,Wyche Cutting - Malvern,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.25
772841,Wyche Cutting - Malvern,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.88
772841,Wyche Cutting - Malvern,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96451
772841,Wyche Cutting - Malvern,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99313
772841,Wyche Cutting - Malvern,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98956
772841,Wyche Cutting - Malvern,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-11 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,35.5
772841,Wyche Cutting - Malvern,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,35.5
772841,Wyche Cutting - Malvern,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
772841,Wyche Cutting - Malvern,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,40.12
772841,Wyche Cutting - Malvern,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,43.0
772841,Wyche Cutting - Malvern,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.38
772841,Wyche Cutting - Malvern,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,44.12
772841,Wyche Cutting - Malvern,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,44.25
772841,Wyche Cutting - Malvern,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.12
772841,Wyche Cutting - Malvern,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (Min),V,249.69
772841,Wyche Cutting - Malvern,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (Max),V,249.75
772841,Wyche Cutting - Malvern,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.72
772841,Wyche Cutting - Malvern,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (Min),V,249.66
772841,Wyche Cutting - Malvern,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (Max),V,249.7
772841,Wyche Cutting - Malvern,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.69
772841,Wyche Cutting - Malvern,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (Min),V,247.53
772841,Wyche Cutting - Malvern,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (Max),V,247.56
772841,Wyche Cutting - Malvern,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
772841,Wyche Cutting - Malvern,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,25.0
772841,Wyche Cutting - Malvern,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-11 16:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:40:00+00:00,busbar,,L3 Current (Min),A,101.25
772841,Wyche Cutting - Malvern,2023-08-11 16:40:00+00:00,busbar,,L3 Current (Max),A,101.38
772841,Wyche Cutting - Malvern,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,101.25
772841,Wyche Cutting - Malvern,2023-08-11 16:40:00+00:00,busbar,,L2 Current (Min),A,74.12
772841,Wyche Cutting - Malvern,2023-08-11 16:40:00+00:00,busbar,,L2 Current (Max),A,76.88
772841,Wyche Cutting - Malvern,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,76.25
772841,Wyche Cutting - Malvern,2023-08-11 16:40:00+00:00,busbar,,L1 Current (Min),A,90.62
772841,Wyche Cutting - Malvern,2023-08-11 16:40:00+00:00,busbar,,L1 Current (Max),A,91.5
772841,Wyche Cutting - Malvern,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,90.88
772841,Wyche Cutting - Malvern,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.31
772841,Wyche Cutting - Malvern,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.44
772841,Wyche Cutting - Malvern,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.87
772841,Wyche Cutting - Malvern,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98663
772841,Wyche Cutting - Malvern,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99438
772841,Wyche Cutting - Malvern,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94534
772841,Wyche Cutting - Malvern,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-11 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,16.38
772841,Wyche Cutting - Malvern,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,16.5
772841,Wyche Cutting - Malvern,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.38
772841,Wyche Cutting - Malvern,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,34.62
772841,Wyche Cutting - Malvern,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,37.0
772841,Wyche Cutting - Malvern,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.62
772841,Wyche Cutting - Malvern,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,39.5
772841,Wyche Cutting - Malvern,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,40.12
772841,Wyche Cutting - Malvern,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.88
772841,Wyche Cutting - Malvern,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.25
772841,Wyche Cutting - Malvern,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.0
772841,Wyche Cutting - Malvern,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92313
772841,Wyche Cutting - Malvern,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96939
772841,Wyche Cutting - Malvern,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99423
772841,Wyche Cutting - Malvern,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-11 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,31.38
772841,Wyche Cutting - Malvern,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,31.5
772841,Wyche Cutting - Malvern,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.38
772841,Wyche Cutting - Malvern,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,27.38
772841,Wyche Cutting - Malvern,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,27.88
772841,Wyche Cutting - Malvern,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
772841,Wyche Cutting - Malvern,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,54.62
772841,Wyche Cutting - Malvern,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,55.38
772841,Wyche Cutting - Malvern,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,54.88
772841,Wyche Cutting - Malvern,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (Min),V,251.19
772841,Wyche Cutting - Malvern,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (Max),V,251.22
772841,Wyche Cutting - Malvern,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.19
772841,Wyche Cutting - Malvern,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (Min),V,251.16
772841,Wyche Cutting - Malvern,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (Max),V,251.16
772841,Wyche Cutting - Malvern,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.16
772841,Wyche Cutting - Malvern,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (Min),V,248.38
772841,Wyche Cutting - Malvern,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (Max),V,248.52
772841,Wyche Cutting - Malvern,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.48
772841,Wyche Cutting - Malvern,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,23.0
772841,Wyche Cutting - Malvern,2023-08-11 16:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:30:00+00:00,busbar,,L3 Current (Min),A,46.75
772841,Wyche Cutting - Malvern,2023-08-11 16:30:00+00:00,busbar,,L3 Current (Max),A,46.88
772841,Wyche Cutting - Malvern,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,46.75
772841,Wyche Cutting - Malvern,2023-08-11 16:30:00+00:00,busbar,,L2 Current (Min),A,62.25
772841,Wyche Cutting - Malvern,2023-08-11 16:30:00+00:00,busbar,,L2 Current (Max),A,64.12
772841,Wyche Cutting - Malvern,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,63.0
772841,Wyche Cutting - Malvern,2023-08-11 16:30:00+00:00,busbar,,L1 Current (Min),A,93.0
772841,Wyche Cutting - Malvern,2023-08-11 16:30:00+00:00,busbar,,L1 Current (Max),A,94.38
772841,Wyche Cutting - Malvern,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,93.62
772841,Wyche Cutting - Malvern,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.12
772841,Wyche Cutting - Malvern,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.88
772841,Wyche Cutting - Malvern,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.07
772841,Wyche Cutting - Malvern,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98813
772841,Wyche Cutting - Malvern,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98294
772841,Wyche Cutting - Malvern,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96002
772841,Wyche Cutting - Malvern,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-11 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,29.0
772841,Wyche Cutting - Malvern,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,29.25
772841,Wyche Cutting - Malvern,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.12
772841,Wyche Cutting - Malvern,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,21.75
772841,Wyche Cutting - Malvern,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,22.75
772841,Wyche Cutting - Malvern,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.25
772841,Wyche Cutting - Malvern,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,45.75
772841,Wyche Cutting - Malvern,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,45.75
772841,Wyche Cutting - Malvern,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.75
772841,Wyche Cutting - Malvern,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.87
772841,Wyche Cutting - Malvern,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.94
772841,Wyche Cutting - Malvern,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.69
772841,Wyche Cutting - Malvern,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.76446
772841,Wyche Cutting - Malvern,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7720600000000001
772841,Wyche Cutting - Malvern,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99374
772841,Wyche Cutting - Malvern,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-11 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,13.88
772841,Wyche Cutting - Malvern,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,14.0
772841,Wyche Cutting - Malvern,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.88
772841,Wyche Cutting - Malvern,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.0
772841,Wyche Cutting - Malvern,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.0
772841,Wyche Cutting - Malvern,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
772841,Wyche Cutting - Malvern,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,60.88
772841,Wyche Cutting - Malvern,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,61.0
772841,Wyche Cutting - Malvern,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,61.0
772841,Wyche Cutting - Malvern,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (Min),V,249.69
772841,Wyche Cutting - Malvern,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (Max),V,249.72
772841,Wyche Cutting - Malvern,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.7
772841,Wyche Cutting - Malvern,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (Min),V,250.17
772841,Wyche Cutting - Malvern,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (Max),V,250.19
772841,Wyche Cutting - Malvern,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.17
772841,Wyche Cutting - Malvern,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (Min),V,246.84
772841,Wyche Cutting - Malvern,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (Max),V,246.92
772841,Wyche Cutting - Malvern,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
772841,Wyche Cutting - Malvern,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,26.0
772841,Wyche Cutting - Malvern,2023-08-11 16:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:20:00+00:00,busbar,,L3 Current (Min),A,40.62
772841,Wyche Cutting - Malvern,2023-08-11 16:20:00+00:00,busbar,,L3 Current (Max),A,40.88
772841,Wyche Cutting - Malvern,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,40.75
772841,Wyche Cutting - Malvern,2023-08-11 16:20:00+00:00,busbar,,L2 Current (Min),A,32.5
772841,Wyche Cutting - Malvern,2023-08-11 16:20:00+00:00,busbar,,L2 Current (Max),A,33.38
772841,Wyche Cutting - Malvern,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,32.88
772841,Wyche Cutting - Malvern,2023-08-11 16:20:00+00:00,busbar,,L1 Current (Min),A,105.25
772841,Wyche Cutting - Malvern,2023-08-11 16:20:00+00:00,busbar,,L1 Current (Max),A,105.5
772841,Wyche Cutting - Malvern,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,105.38
772841,Wyche Cutting - Malvern,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.0
772841,Wyche Cutting - Malvern,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.69
772841,Wyche Cutting - Malvern,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.19
772841,Wyche Cutting - Malvern,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9902
772841,Wyche Cutting - Malvern,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98404
772841,Wyche Cutting - Malvern,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96847
772841,Wyche Cutting - Malvern,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-11 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,17.0
772841,Wyche Cutting - Malvern,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,17.25
772841,Wyche Cutting - Malvern,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.12
772841,Wyche Cutting - Malvern,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,22.62
772841,Wyche Cutting - Malvern,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,23.75
772841,Wyche Cutting - Malvern,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.25
772841,Wyche Cutting - Malvern,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,44.12
772841,Wyche Cutting - Malvern,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,44.62
772841,Wyche Cutting - Malvern,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.38
772841,Wyche Cutting - Malvern,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.75
772841,Wyche Cutting - Malvern,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.44
772841,Wyche Cutting - Malvern,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.12
772841,Wyche Cutting - Malvern,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96957
772841,Wyche Cutting - Malvern,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80365
772841,Wyche Cutting - Malvern,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9906
772841,Wyche Cutting - Malvern,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-11 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,32.12
772841,Wyche Cutting - Malvern,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,32.25
772841,Wyche Cutting - Malvern,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.12
772841,Wyche Cutting - Malvern,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.5
772841,Wyche Cutting - Malvern,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.5
772841,Wyche Cutting - Malvern,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
772841,Wyche Cutting - Malvern,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,61.88
772841,Wyche Cutting - Malvern,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,62.38
772841,Wyche Cutting - Malvern,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,62.12
772841,Wyche Cutting - Malvern,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (Min),V,250.69
772841,Wyche Cutting - Malvern,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (Max),V,250.73
