Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.7
772841,Wyche Cutting - Malvern,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (Min),V,251.11
772841,Wyche Cutting - Malvern,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (Max),V,251.12
772841,Wyche Cutting - Malvern,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.12
772841,Wyche Cutting - Malvern,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (Min),V,247.88
772841,Wyche Cutting - Malvern,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (Max),V,247.89
772841,Wyche Cutting - Malvern,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
772841,Wyche Cutting - Malvern,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,26.0
772841,Wyche Cutting - Malvern,2023-08-11 16:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:10:00+00:00,busbar,,L3 Current (Min),A,48.88
772841,Wyche Cutting - Malvern,2023-08-11 16:10:00+00:00,busbar,,L3 Current (Max),A,49.12
772841,Wyche Cutting - Malvern,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,49.0
772841,Wyche Cutting - Malvern,2023-08-11 16:10:00+00:00,busbar,,L2 Current (Min),A,35.75
772841,Wyche Cutting - Malvern,2023-08-11 16:10:00+00:00,busbar,,L2 Current (Max),A,37.0
772841,Wyche Cutting - Malvern,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,36.38
772841,Wyche Cutting - Malvern,2023-08-11 16:10:00+00:00,busbar,,L1 Current (Min),A,105.25
772841,Wyche Cutting - Malvern,2023-08-11 16:10:00+00:00,busbar,,L1 Current (Max),A,105.5
772841,Wyche Cutting - Malvern,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,105.38
772841,Wyche Cutting - Malvern,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.75
772841,Wyche Cutting - Malvern,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.0
772841,Wyche Cutting - Malvern,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.07
772841,Wyche Cutting - Malvern,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92859
772841,Wyche Cutting - Malvern,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98361
772841,Wyche Cutting - Malvern,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95178
772841,Wyche Cutting - Malvern,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,6.25
772841,Wyche Cutting - Malvern,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,6.38
772841,Wyche Cutting - Malvern,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.38
772841,Wyche Cutting - Malvern,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,22.12
772841,Wyche Cutting - Malvern,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,23.25
772841,Wyche Cutting - Malvern,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.75
772841,Wyche Cutting - Malvern,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,35.25
772841,Wyche Cutting - Malvern,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,35.88
772841,Wyche Cutting - Malvern,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.62
772841,Wyche Cutting - Malvern,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.56
772841,Wyche Cutting - Malvern,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.5
772841,Wyche Cutting - Malvern,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.81
772841,Wyche Cutting - Malvern,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9599
772841,Wyche Cutting - Malvern,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.75338
772841,Wyche Cutting - Malvern,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99667
772841,Wyche Cutting - Malvern,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,24.0
772841,Wyche Cutting - Malvern,2023-08-11 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,25.88
772841,Wyche Cutting - Malvern,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,26.12
772841,Wyche Cutting - Malvern,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
772841,Wyche Cutting - Malvern,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.25
772841,Wyche Cutting - Malvern,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.38
772841,Wyche Cutting - Malvern,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.38
772841,Wyche Cutting - Malvern,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,95.0
772841,Wyche Cutting - Malvern,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,95.38
772841,Wyche Cutting - Malvern,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,95.25
772841,Wyche Cutting - Malvern,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (Min),V,250.98
772841,Wyche Cutting - Malvern,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (Max),V,251.03
772841,Wyche Cutting - Malvern,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.0
772841,Wyche Cutting - Malvern,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (Min),V,250.88
772841,Wyche Cutting - Malvern,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (Max),V,250.92
772841,Wyche Cutting - Malvern,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.89
772841,Wyche Cutting - Malvern,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (Min),V,248.17
772841,Wyche Cutting - Malvern,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (Max),V,248.22
772841,Wyche Cutting - Malvern,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.19
772841,Wyche Cutting - Malvern,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,32.0
772841,Wyche Cutting - Malvern,2023-08-11 16:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:00:00+00:00,busbar,,L3 Current (Min),A,31.88
772841,Wyche Cutting - Malvern,2023-08-11 16:00:00+00:00,busbar,,L3 Current (Max),A,32.0
772841,Wyche Cutting - Malvern,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,32.0
772841,Wyche Cutting - Malvern,2023-08-11 16:00:00+00:00,busbar,,L2 Current (Min),A,31.25
772841,Wyche Cutting - Malvern,2023-08-11 16:00:00+00:00,busbar,,L2 Current (Max),A,32.5
772841,Wyche Cutting - Malvern,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,31.88
772841,Wyche Cutting - Malvern,2023-08-11 16:00:00+00:00,busbar,,L1 Current (Min),A,129.12
772841,Wyche Cutting - Malvern,2023-08-11 16:00:00+00:00,busbar,,L1 Current (Max),A,129.75
772841,Wyche Cutting - Malvern,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,129.5
772841,Wyche Cutting - Malvern,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 16:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.19
772841,Wyche Cutting - Malvern,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.44
772841,Wyche Cutting - Malvern,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.63
772841,Wyche Cutting - Malvern,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98419
772841,Wyche Cutting - Malvern,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99341
772841,Wyche Cutting - Malvern,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97821
772841,Wyche Cutting - Malvern,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-11 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,13.25
772841,Wyche Cutting - Malvern,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,13.5
772841,Wyche Cutting - Malvern,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.38
772841,Wyche Cutting - Malvern,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,36.25
772841,Wyche Cutting - Malvern,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,36.88
772841,Wyche Cutting - Malvern,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.38
772841,Wyche Cutting - Malvern,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,53.5
772841,Wyche Cutting - Malvern,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,53.88
772841,Wyche Cutting - Malvern,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.62
772841,Wyche Cutting - Malvern,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.75
772841,Wyche Cutting - Malvern,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.06
772841,Wyche Cutting - Malvern,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.13
772841,Wyche Cutting - Malvern,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87979
772841,Wyche Cutting - Malvern,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9198
772841,Wyche Cutting - Malvern,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98746
772841,Wyche Cutting - Malvern,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-11 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.0
772841,Wyche Cutting - Malvern,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,21.0
772841,Wyche Cutting - Malvern,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.75
772841,Wyche Cutting - Malvern,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,19.38
772841,Wyche Cutting - Malvern,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,19.5
772841,Wyche Cutting - Malvern,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
772841,Wyche Cutting - Malvern,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,49.88
772841,Wyche Cutting - Malvern,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,50.12
772841,Wyche Cutting - Malvern,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.0
772841,Wyche Cutting - Malvern,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (Min),V,251.03
772841,Wyche Cutting - Malvern,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (Max),V,251.12
772841,Wyche Cutting - Malvern,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.09
772841,Wyche Cutting - Malvern,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (Min),V,251.08
772841,Wyche Cutting - Malvern,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (Max),V,251.09
772841,Wyche Cutting - Malvern,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.08
772841,Wyche Cutting - Malvern,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (Min),V,248.67
772841,Wyche Cutting - Malvern,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (Max),V,248.73
772841,Wyche Cutting - Malvern,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.7
772841,Wyche Cutting - Malvern,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,25.0
772841,Wyche Cutting - Malvern,2023-08-11 15:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 15:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 15:50:00+00:00,busbar,,L3 Current (Min),A,31.25
772841,Wyche Cutting - Malvern,2023-08-11 15:50:00+00:00,busbar,,L3 Current (Max),A,33.5
772841,Wyche Cutting - Malvern,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,32.12
772841,Wyche Cutting - Malvern,2023-08-11 15:50:00+00:00,busbar,,L2 Current (Min),A,55.0
772841,Wyche Cutting - Malvern,2023-08-11 15:50:00+00:00,busbar,,L2 Current (Max),A,55.38
772841,Wyche Cutting - Malvern,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,55.12
772841,Wyche Cutting - Malvern,2023-08-11 15:50:00+00:00,busbar,,L1 Current (Min),A,102.38
772841,Wyche Cutting - Malvern,2023-08-11 15:50:00+00:00,busbar,,L1 Current (Max),A,102.75
772841,Wyche Cutting - Malvern,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,102.62
772841,Wyche Cutting - Malvern,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 15:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.63
772841,Wyche Cutting - Malvern,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.31
772841,Wyche Cutting - Malvern,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,24.0
772841,Wyche Cutting - Malvern,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89728
772841,Wyche Cutting - Malvern,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98117
772841,Wyche Cutting - Malvern,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90631
772841,Wyche Cutting - Malvern,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,5.75
772841,Wyche Cutting - Malvern,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,15.75
772841,Wyche Cutting - Malvern,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.75
772841,Wyche Cutting - Malvern,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,21.75
772841,Wyche Cutting - Malvern,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,22.88
772841,Wyche Cutting - Malvern,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.38
772841,Wyche Cutting - Malvern,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,34.25
772841,Wyche Cutting - Malvern,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,34.25
772841,Wyche Cutting - Malvern,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.25
772841,Wyche Cutting - Malvern,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-38.31
772841,Wyche Cutting - Malvern,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-45.0
772841,Wyche Cutting - Malvern,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.25
772841,Wyche Cutting - Malvern,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.67547
772841,Wyche Cutting - Malvern,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.5950300000000001
772841,Wyche Cutting - Malvern,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98749
772841,Wyche Cutting - Malvern,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-11 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,12.25
772841,Wyche Cutting - Malvern,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,12.25
772841,Wyche Cutting - Malvern,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.25
772841,Wyche Cutting - Malvern,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.38
772841,Wyche Cutting - Malvern,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.62
772841,Wyche Cutting - Malvern,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
772841,Wyche Cutting - Malvern,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,47.62
772841,Wyche Cutting - Malvern,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,47.88
772841,Wyche Cutting - Malvern,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.75
772841,Wyche Cutting - Malvern,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (Min),V,251.34
772841,Wyche Cutting - Malvern,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (Max),V,251.52
772841,Wyche Cutting - Malvern,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.42
772841,Wyche Cutting - Malvern,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (Min),V,251.73
772841,Wyche Cutting - Malvern,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (Max),V,251.75
772841,Wyche Cutting - Malvern,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.73
772841,Wyche Cutting - Malvern,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (Min),V,248.67
772841,Wyche Cutting - Malvern,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (Max),V,248.69
772841,Wyche Cutting - Malvern,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.67
772841,Wyche Cutting - Malvern,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-11 15:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 15:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 15:40:00+00:00,busbar,,L3 Current (Min),A,17.88
772841,Wyche Cutting - Malvern,2023-08-11 15:40:00+00:00,busbar,,L3 Current (Max),A,26.62
772841,Wyche Cutting - Malvern,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,22.25
772841,Wyche Cutting - Malvern,2023-08-11 15:40:00+00:00,busbar,,L2 Current (Min),A,29.75
772841,Wyche Cutting - Malvern,2023-08-11 15:40:00+00:00,busbar,,L2 Current (Max),A,30.88
772841,Wyche Cutting - Malvern,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,30.38
772841,Wyche Cutting - Malvern,2023-08-11 15:40:00+00:00,busbar,,L1 Current (Min),A,79.25
772841,Wyche Cutting - Malvern,2023-08-11 15:40:00+00:00,busbar,,L1 Current (Max),A,79.38
772841,Wyche Cutting - Malvern,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,79.38
772841,Wyche Cutting - Malvern,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 15:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.25
772841,Wyche Cutting - Malvern,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.81
772841,Wyche Cutting - Malvern,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,25.06
772841,Wyche Cutting - Malvern,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97803
772841,Wyche Cutting - Malvern,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98404
772841,Wyche Cutting - Malvern,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90036
772841,Wyche Cutting - Malvern,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-11 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,15.25
772841,Wyche Cutting - Malvern,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,15.25
772841,Wyche Cutting - Malvern,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.25
772841,Wyche Cutting - Malvern,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,25.0
772841,Wyche Cutting - Malvern,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,26.0
772841,Wyche Cutting - Malvern,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.38
772841,Wyche Cutting - Malvern,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,41.62
772841,Wyche Cutting - Malvern,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,42.12
772841,Wyche Cutting - Malvern,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.88
772841,Wyche Cutting - Malvern,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.63
772841,Wyche Cutting - Malvern,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-45.44
772841,Wyche Cutting - Malvern,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.31
772841,Wyche Cutting - Malvern,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.75943
772841,Wyche Cutting - Malvern,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.59478
772841,Wyche Cutting - Malvern,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99478
772841,Wyche Cutting - Malvern,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-11 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,15.5
772841,Wyche Cutting - Malvern,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,17.0
772841,Wyche Cutting - Malvern,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.38
772841,Wyche Cutting - Malvern,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,10.38
772841,Wyche Cutting - Malvern,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.5
772841,Wyche Cutting - Malvern,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
772841,Wyche Cutting - Malvern,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,58.38
772841,Wyche Cutting - Malvern,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,58.62
772841,Wyche Cutting - Malvern,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,58.5
772841,Wyche Cutting - Malvern,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (Min),V,251.78
772841,Wyche Cutting - Malvern,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (Max),V,251.81
772841,Wyche Cutting - Malvern,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.8
772841,Wyche Cutting - Malvern,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (Min),V,251.97
772841,Wyche Cutting - Malvern,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (Max),V,252.06
772841,Wyche Cutting - Malvern,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.03
772841,Wyche Cutting - Malvern,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (Min),V,248.75
772841,Wyche Cutting - Malvern,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (Max),V,248.8
772841,Wyche Cutting - Malvern,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.77
772841,Wyche Cutting - Malvern,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,24.0
772841,Wyche Cutting - Malvern,2023-08-11 15:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 15:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 15:30:00+00:00,busbar,,L3 Current (Min),A,29.75
772841,Wyche Cutting - Malvern,2023-08-11 15:30:00+00:00,busbar,,L3 Current (Max),A,31.25
772841,Wyche Cutting - Malvern,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,30.62
772841,Wyche Cutting - Malvern,2023-08-11 15:30:00+00:00,busbar,,L2 Current (Min),A,32.88
772841,Wyche Cutting - Malvern,2023-08-11 15:30:00+00:00,busbar,,L2 Current (Max),A,33.88
772841,Wyche Cutting - Malvern,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,33.25
772841,Wyche Cutting - Malvern,2023-08-11 15:30:00+00:00,busbar,,L1 Current (Min),A,97.12
772841,Wyche Cutting - Malvern,2023-08-11 15:30:00+00:00,busbar,,L1 Current (Max),A,98.12
772841,Wyche Cutting - Malvern,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,97.62
772841,Wyche Cutting - Malvern,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 15:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.5
772841,Wyche Cutting - Malvern,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.69
772841,Wyche Cutting - Malvern,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,26.12
772841,Wyche Cutting - Malvern,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
772841,Wyche Cutting - Malvern,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98264
772841,Wyche Cutting - Malvern,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98505
772841,Wyche Cutting - Malvern,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88956
772841,Wyche Cutting - Malvern,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-11 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,16.12
772841,Wyche Cutting - Malvern,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,16.25
772841,Wyche Cutting - Malvern,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.25
772841,Wyche Cutting - Malvern,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,25.0
772841,Wyche Cutting - Malvern,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,26.0
772841,Wyche Cutting - Malvern,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
772841,Wyche Cutting - Malvern,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,43.0
772841,Wyche Cutting - Malvern,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,43.38
772841,Wyche Cutting - Malvern,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.12
772841,Wyche Cutting - Malvern,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-41.87
772841,Wyche Cutting - Malvern,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.13
772841,Wyche Cutting - Malvern,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.62
772841,Wyche Cutting - Malvern,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.62747
772841,Wyche Cutting - Malvern,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95084
772841,Wyche Cutting - Malvern,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98898
772841,Wyche Cutting - Malvern,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-11 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,11.12
772841,Wyche Cutting - Malvern,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,11.25
772841,Wyche Cutting - Malvern,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.25
772841,Wyche Cutting - Malvern,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,26.38
772841,Wyche Cutting - Malvern,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,26.5
772841,Wyche Cutting - Malvern,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
772841,Wyche Cutting - Malvern,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,43.88
772841,Wyche Cutting - Malvern,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,43.88
772841,Wyche Cutting - Malvern,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.88
772841,Wyche Cutting - Malvern,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (Min),V,251.58
772841,Wyche Cutting - Malvern,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (Max),V,251.61
772841,Wyche Cutting - Malvern,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.59
772841,Wyche Cutting - Malvern,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (Min),V,251.8
772841,Wyche Cutting - Malvern,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (Max),V,251.81
772841,Wyche Cutting - Malvern,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.8
772841,Wyche Cutting - Malvern,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (Min),V,248.5
772841,Wyche Cutting - Malvern,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (Max),V,248.53
772841,Wyche Cutting - Malvern,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.5
772841,Wyche Cutting - Malvern,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-11 15:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 15:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 15:20:00+00:00,busbar,,L3 Current (Min),A,25.75
772841,Wyche Cutting - Malvern,2023-08-11 15:20:00+00:00,busbar,,L3 Current (Max),A,25.88
772841,Wyche Cutting - Malvern,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,25.88
772841,Wyche Cutting - Malvern,2023-08-11 15:20:00+00:00,busbar,,L2 Current (Min),A,51.0
772841,Wyche Cutting - Malvern,2023-08-11 15:20:00+00:00,busbar,,L2 Current (Max),A,51.88
772841,Wyche Cutting - Malvern,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,51.5
772841,Wyche Cutting - Malvern,2023-08-11 15:20:00+00:00,busbar,,L1 Current (Min),A,83.75
772841,Wyche Cutting - Malvern,2023-08-11 15:20:00+00:00,busbar,,L1 Current (Max),A,84.12
772841,Wyche Cutting - Malvern,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,83.75
772841,Wyche Cutting - Malvern,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 15:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.38
772841,Wyche Cutting - Malvern,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.06
772841,Wyche Cutting - Malvern,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.19
772841,Wyche Cutting - Malvern,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8453
772841,Wyche Cutting - Malvern,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98642
772841,Wyche Cutting - Malvern,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94437
772841,Wyche Cutting - Malvern,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-11 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,5.5
772841,Wyche Cutting - Malvern,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,5.5
772841,Wyche Cutting - Malvern,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
772841,Wyche Cutting - Malvern,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,26.75
772841,Wyche Cutting - Malvern,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,29.12
772841,Wyche Cutting - Malvern,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.12
772841,Wyche Cutting - Malvern,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,50.5
772841,Wyche Cutting - Malvern,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,50.62
772841,Wyche Cutting - Malvern,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.5
772841,Wyche Cutting - Malvern,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-52.81
772841,Wyche Cutting - Malvern,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.56
772841,Wyche Cutting - Malvern,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.38
772841,Wyche Cutting - Malvern,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.47442
772841,Wyche Cutting - Malvern,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98489
772841,Wyche Cutting - Malvern,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98413
772841,Wyche Cutting - Malvern,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-11 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,12.12
772841,Wyche Cutting - Malvern,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,13.12
772841,Wyche Cutting - Malvern,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.25
772841,Wyche Cutting - Malvern,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,38.88
772841,Wyche Cutting - Malvern,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,39.12
772841,Wyche Cutting - Malvern,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.12
772841,Wyche Cutting - Malvern,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,35.75
772841,Wyche Cutting - Malvern,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,35.75
772841,Wyche Cutting - Malvern,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.75
772841,Wyche Cutting - Malvern,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (Min),V,251.8
772841,Wyche Cutting - Malvern,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (Max),V,251.86
772841,Wyche Cutting - Malvern,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.84
772841,Wyche Cutting - Malvern,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (Min),V,251.08
772841,Wyche Cutting - Malvern,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (Max),V,251.08
772841,Wyche Cutting - Malvern,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.08
772841,Wyche Cutting - Malvern,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (Min),V,248.72
772841,Wyche Cutting - Malvern,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (Max),V,248.75
772841,Wyche Cutting - Malvern,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.73
772841,Wyche Cutting - Malvern,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-11 15:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 15:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 15:10:00+00:00,busbar,,L3 Current (Min),A,17.12
772841,Wyche Cutting - Malvern,2023-08-11 15:10:00+00:00,busbar,,L3 Current (Max),A,18.25
772841,Wyche Cutting - Malvern,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,17.38
772841,Wyche Cutting - Malvern,2023-08-11 15:10:00+00:00,busbar,,L2 Current (Min),A,65.5
