Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-11 15:10:00+00:00,busbar,,L2 Current (Max),A,68.12
772841,Wyche Cutting - Malvern,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,67.12
772841,Wyche Cutting - Malvern,2023-08-11 15:10:00+00:00,busbar,,L1 Current (Min),A,84.75
772841,Wyche Cutting - Malvern,2023-08-11 15:10:00+00:00,busbar,,L1 Current (Max),A,84.88
772841,Wyche Cutting - Malvern,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,84.75
772841,Wyche Cutting - Malvern,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 15:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.31
772841,Wyche Cutting - Malvern,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.38
772841,Wyche Cutting - Malvern,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.25
772841,Wyche Cutting - Malvern,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77588
772841,Wyche Cutting - Malvern,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9852
772841,Wyche Cutting - Malvern,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9791
772841,Wyche Cutting - Malvern,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-11 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,5.62
772841,Wyche Cutting - Malvern,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,5.75
772841,Wyche Cutting - Malvern,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.75
772841,Wyche Cutting - Malvern,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,26.88
772841,Wyche Cutting - Malvern,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,27.38
772841,Wyche Cutting - Malvern,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.12
772841,Wyche Cutting - Malvern,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,86.0
772841,Wyche Cutting - Malvern,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,86.12
772841,Wyche Cutting - Malvern,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,86.0
772841,Wyche Cutting - Malvern,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-50.69
772841,Wyche Cutting - Malvern,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.63
772841,Wyche Cutting - Malvern,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.0
772841,Wyche Cutting - Malvern,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.56612
772841,Wyche Cutting - Malvern,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9621
772841,Wyche Cutting - Malvern,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98926
772841,Wyche Cutting - Malvern,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-11 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,11.0
772841,Wyche Cutting - Malvern,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,12.25
772841,Wyche Cutting - Malvern,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.75
772841,Wyche Cutting - Malvern,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,21.12
772841,Wyche Cutting - Malvern,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,21.38
772841,Wyche Cutting - Malvern,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.12
772841,Wyche Cutting - Malvern,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,35.62
772841,Wyche Cutting - Malvern,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,35.88
772841,Wyche Cutting - Malvern,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.75
772841,Wyche Cutting - Malvern,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (Min),V,251.27
772841,Wyche Cutting - Malvern,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (Max),V,251.33
772841,Wyche Cutting - Malvern,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.3
772841,Wyche Cutting - Malvern,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (Min),V,251.09
772841,Wyche Cutting - Malvern,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (Max),V,251.17
772841,Wyche Cutting - Malvern,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.14
772841,Wyche Cutting - Malvern,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (Min),V,247.89
772841,Wyche Cutting - Malvern,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (Max),V,247.94
772841,Wyche Cutting - Malvern,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.91
772841,Wyche Cutting - Malvern,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,30.0
772841,Wyche Cutting - Malvern,2023-08-11 15:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 15:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 15:00:00+00:00,busbar,,L3 Current (Min),A,16.5
772841,Wyche Cutting - Malvern,2023-08-11 15:00:00+00:00,busbar,,L3 Current (Max),A,17.75
772841,Wyche Cutting - Malvern,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,17.25
772841,Wyche Cutting - Malvern,2023-08-11 15:00:00+00:00,busbar,,L2 Current (Min),A,48.0
772841,Wyche Cutting - Malvern,2023-08-11 15:00:00+00:00,busbar,,L2 Current (Max),A,48.38
772841,Wyche Cutting - Malvern,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,48.12
772841,Wyche Cutting - Malvern,2023-08-11 15:00:00+00:00,busbar,,L1 Current (Min),A,121.0
772841,Wyche Cutting - Malvern,2023-08-11 15:00:00+00:00,busbar,,L1 Current (Max),A,121.25
772841,Wyche Cutting - Malvern,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,121.12
772841,Wyche Cutting - Malvern,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 15:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.69
772841,Wyche Cutting - Malvern,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.06
772841,Wyche Cutting - Malvern,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,22.25
772841,Wyche Cutting - Malvern,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8616
772841,Wyche Cutting - Malvern,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98386
772841,Wyche Cutting - Malvern,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91443
772841,Wyche Cutting - Malvern,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,5.75
772841,Wyche Cutting - Malvern,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,5.88
772841,Wyche Cutting - Malvern,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.75
772841,Wyche Cutting - Malvern,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,25.0
772841,Wyche Cutting - Malvern,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,26.75
772841,Wyche Cutting - Malvern,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.38
772841,Wyche Cutting - Malvern,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,32.5
772841,Wyche Cutting - Malvern,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,32.62
772841,Wyche Cutting - Malvern,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
772841,Wyche Cutting - Malvern,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.69
772841,Wyche Cutting - Malvern,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.75
772841,Wyche Cutting - Malvern,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.75
772841,Wyche Cutting - Malvern,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84631
772841,Wyche Cutting - Malvern,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90811
772841,Wyche Cutting - Malvern,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98651
772841,Wyche Cutting - Malvern,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-11 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.5
772841,Wyche Cutting - Malvern,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.75
772841,Wyche Cutting - Malvern,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.88
772841,Wyche Cutting - Malvern,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,18.38
772841,Wyche Cutting - Malvern,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,19.12
772841,Wyche Cutting - Malvern,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.75
772841,Wyche Cutting - Malvern,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,36.0
772841,Wyche Cutting - Malvern,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,36.88
772841,Wyche Cutting - Malvern,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.38
772841,Wyche Cutting - Malvern,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (Min),V,251.55
772841,Wyche Cutting - Malvern,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (Max),V,251.56
772841,Wyche Cutting - Malvern,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.55
772841,Wyche Cutting - Malvern,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (Min),V,251.92
772841,Wyche Cutting - Malvern,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (Max),V,251.94
772841,Wyche Cutting - Malvern,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.92
772841,Wyche Cutting - Malvern,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (Min),V,249.06
772841,Wyche Cutting - Malvern,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (Max),V,249.14
772841,Wyche Cutting - Malvern,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.11
772841,Wyche Cutting - Malvern,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-11 14:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 14:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 14:50:00+00:00,busbar,,L3 Current (Min),A,23.38
772841,Wyche Cutting - Malvern,2023-08-11 14:50:00+00:00,busbar,,L3 Current (Max),A,24.62
772841,Wyche Cutting - Malvern,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,23.75
772841,Wyche Cutting - Malvern,2023-08-11 14:50:00+00:00,busbar,,L2 Current (Min),A,42.75
772841,Wyche Cutting - Malvern,2023-08-11 14:50:00+00:00,busbar,,L2 Current (Max),A,45.0
772841,Wyche Cutting - Malvern,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,44.38
772841,Wyche Cutting - Malvern,2023-08-11 14:50:00+00:00,busbar,,L1 Current (Min),A,66.75
772841,Wyche Cutting - Malvern,2023-08-11 14:50:00+00:00,busbar,,L1 Current (Max),A,67.75
772841,Wyche Cutting - Malvern,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,67.12
772841,Wyche Cutting - Malvern,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 14:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.69
772841,Wyche Cutting - Malvern,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.44
772841,Wyche Cutting - Malvern,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,22.19
772841,Wyche Cutting - Malvern,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91077
772841,Wyche Cutting - Malvern,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98898
772841,Wyche Cutting - Malvern,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91635
772841,Wyche Cutting - Malvern,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,6.0
772841,Wyche Cutting - Malvern,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,6.0
772841,Wyche Cutting - Malvern,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
772841,Wyche Cutting - Malvern,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,25.0
772841,Wyche Cutting - Malvern,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,25.38
772841,Wyche Cutting - Malvern,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.25
772841,Wyche Cutting - Malvern,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,34.88
772841,Wyche Cutting - Malvern,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,34.88
772841,Wyche Cutting - Malvern,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.88
772841,Wyche Cutting - Malvern,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.69
772841,Wyche Cutting - Malvern,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.56
772841,Wyche Cutting - Malvern,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.63
772841,Wyche Cutting - Malvern,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8340700000000001
772841,Wyche Cutting - Malvern,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85449
772841,Wyche Cutting - Malvern,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93768
772841,Wyche Cutting - Malvern,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.0
772841,Wyche Cutting - Malvern,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.12
772841,Wyche Cutting - Malvern,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
772841,Wyche Cutting - Malvern,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,19.0
772841,Wyche Cutting - Malvern,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,19.75
772841,Wyche Cutting - Malvern,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.38
772841,Wyche Cutting - Malvern,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,25.5
772841,Wyche Cutting - Malvern,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,25.5
772841,Wyche Cutting - Malvern,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
772841,Wyche Cutting - Malvern,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (Min),V,248.62
772841,Wyche Cutting - Malvern,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (Max),V,248.62
772841,Wyche Cutting - Malvern,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.62
772841,Wyche Cutting - Malvern,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (Min),V,248.77
772841,Wyche Cutting - Malvern,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (Max),V,248.77
772841,Wyche Cutting - Malvern,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
772841,Wyche Cutting - Malvern,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (Min),V,246.59
772841,Wyche Cutting - Malvern,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (Max),V,246.61
772841,Wyche Cutting - Malvern,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
772841,Wyche Cutting - Malvern,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-11 14:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 14:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 14:40:00+00:00,busbar,,L3 Current (Min),A,23.0
772841,Wyche Cutting - Malvern,2023-08-11 14:40:00+00:00,busbar,,L3 Current (Max),A,23.12
772841,Wyche Cutting - Malvern,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,23.0
772841,Wyche Cutting - Malvern,2023-08-11 14:40:00+00:00,busbar,,L2 Current (Min),A,42.5
772841,Wyche Cutting - Malvern,2023-08-11 14:40:00+00:00,busbar,,L2 Current (Max),A,43.88
772841,Wyche Cutting - Malvern,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,43.25
772841,Wyche Cutting - Malvern,2023-08-11 14:40:00+00:00,busbar,,L1 Current (Min),A,57.25
772841,Wyche Cutting - Malvern,2023-08-11 14:40:00+00:00,busbar,,L1 Current (Max),A,57.25
772841,Wyche Cutting - Malvern,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,57.25
772841,Wyche Cutting - Malvern,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 14:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.38
772841,Wyche Cutting - Malvern,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.44
772841,Wyche Cutting - Malvern,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,24.25
772841,Wyche Cutting - Malvern,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99774
772841,Wyche Cutting - Malvern,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9823
772841,Wyche Cutting - Malvern,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90497
772841,Wyche Cutting - Malvern,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,49.38
772841,Wyche Cutting - Malvern,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,51.25
772841,Wyche Cutting - Malvern,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.25
772841,Wyche Cutting - Malvern,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,24.38
772841,Wyche Cutting - Malvern,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,25.62
772841,Wyche Cutting - Malvern,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
772841,Wyche Cutting - Malvern,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,34.5
772841,Wyche Cutting - Malvern,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,35.0
772841,Wyche Cutting - Malvern,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.62
772841,Wyche Cutting - Malvern,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.19
772841,Wyche Cutting - Malvern,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.69
772841,Wyche Cutting - Malvern,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.37
772841,Wyche Cutting - Malvern,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92483
772841,Wyche Cutting - Malvern,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85415
772841,Wyche Cutting - Malvern,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97372
772841,Wyche Cutting - Malvern,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,27.5
772841,Wyche Cutting - Malvern,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,27.62
772841,Wyche Cutting - Malvern,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
772841,Wyche Cutting - Malvern,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,19.5
772841,Wyche Cutting - Malvern,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,19.62
772841,Wyche Cutting - Malvern,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.62
772841,Wyche Cutting - Malvern,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,33.12
772841,Wyche Cutting - Malvern,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,33.12
772841,Wyche Cutting - Malvern,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.12
772841,Wyche Cutting - Malvern,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (Min),V,251.48
772841,Wyche Cutting - Malvern,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (Max),V,251.53
772841,Wyche Cutting - Malvern,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.52
772841,Wyche Cutting - Malvern,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (Min),V,252.42
772841,Wyche Cutting - Malvern,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (Max),V,252.48
772841,Wyche Cutting - Malvern,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.44
772841,Wyche Cutting - Malvern,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (Min),V,249.55
772841,Wyche Cutting - Malvern,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (Max),V,249.58
772841,Wyche Cutting - Malvern,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.56
772841,Wyche Cutting - Malvern,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-11 14:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 14:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 14:30:00+00:00,busbar,,L3 Current (Min),A,76.0
772841,Wyche Cutting - Malvern,2023-08-11 14:30:00+00:00,busbar,,L3 Current (Max),A,77.88
772841,Wyche Cutting - Malvern,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,76.88
772841,Wyche Cutting - Malvern,2023-08-11 14:30:00+00:00,busbar,,L2 Current (Min),A,42.5
772841,Wyche Cutting - Malvern,2023-08-11 14:30:00+00:00,busbar,,L2 Current (Max),A,43.75
772841,Wyche Cutting - Malvern,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,43.12
772841,Wyche Cutting - Malvern,2023-08-11 14:30:00+00:00,busbar,,L1 Current (Min),A,65.0
772841,Wyche Cutting - Malvern,2023-08-11 14:30:00+00:00,busbar,,L1 Current (Max),A,65.5
772841,Wyche Cutting - Malvern,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,65.12
772841,Wyche Cutting - Malvern,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 14:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.25
772841,Wyche Cutting - Malvern,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.5
772841,Wyche Cutting - Malvern,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,21.0
772841,Wyche Cutting - Malvern,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99652
772841,Wyche Cutting - Malvern,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98163
772841,Wyche Cutting - Malvern,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92459
772841,Wyche Cutting - Malvern,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,46.5
772841,Wyche Cutting - Malvern,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,46.75
772841,Wyche Cutting - Malvern,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.62
772841,Wyche Cutting - Malvern,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,24.25
772841,Wyche Cutting - Malvern,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,24.88
772841,Wyche Cutting - Malvern,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
772841,Wyche Cutting - Malvern,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,35.88
772841,Wyche Cutting - Malvern,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,36.25
772841,Wyche Cutting - Malvern,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.12
772841,Wyche Cutting - Malvern,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.56
772841,Wyche Cutting - Malvern,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-46.69
772841,Wyche Cutting - Malvern,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.0
772841,Wyche Cutting - Malvern,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81753
772841,Wyche Cutting - Malvern,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.63778
772841,Wyche Cutting - Malvern,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94446
772841,Wyche Cutting - Malvern,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,19.5
772841,Wyche Cutting - Malvern,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,19.62
772841,Wyche Cutting - Malvern,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
772841,Wyche Cutting - Malvern,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.0
772841,Wyche Cutting - Malvern,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.25
772841,Wyche Cutting - Malvern,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
772841,Wyche Cutting - Malvern,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,25.12
772841,Wyche Cutting - Malvern,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,25.12
772841,Wyche Cutting - Malvern,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.12
772841,Wyche Cutting - Malvern,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (Min),V,251.44
772841,Wyche Cutting - Malvern,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (Max),V,251.47
772841,Wyche Cutting - Malvern,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.45
772841,Wyche Cutting - Malvern,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (Min),V,252.0
772841,Wyche Cutting - Malvern,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (Max),V,252.02
772841,Wyche Cutting - Malvern,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.0
772841,Wyche Cutting - Malvern,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (Min),V,249.64
772841,Wyche Cutting - Malvern,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (Max),V,249.67
772841,Wyche Cutting - Malvern,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.66
772841,Wyche Cutting - Malvern,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-11 14:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 14:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 14:20:00+00:00,busbar,,L3 Current (Min),A,64.0
772841,Wyche Cutting - Malvern,2023-08-11 14:20:00+00:00,busbar,,L3 Current (Max),A,64.38
772841,Wyche Cutting - Malvern,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,64.12
772841,Wyche Cutting - Malvern,2023-08-11 14:20:00+00:00,busbar,,L2 Current (Min),A,33.75
772841,Wyche Cutting - Malvern,2023-08-11 14:20:00+00:00,busbar,,L2 Current (Max),A,34.38
772841,Wyche Cutting - Malvern,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,34.0
772841,Wyche Cutting - Malvern,2023-08-11 14:20:00+00:00,busbar,,L1 Current (Min),A,58.5
772841,Wyche Cutting - Malvern,2023-08-11 14:20:00+00:00,busbar,,L1 Current (Max),A,58.88
772841,Wyche Cutting - Malvern,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,58.62
772841,Wyche Cutting - Malvern,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 14:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.62
772841,Wyche Cutting - Malvern,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
772841,Wyche Cutting - Malvern,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.25
772841,Wyche Cutting - Malvern,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99359
772841,Wyche Cutting - Malvern,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98376
772841,Wyche Cutting - Malvern,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95154
772841,Wyche Cutting - Malvern,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-11 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,36.38
772841,Wyche Cutting - Malvern,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,36.5
772841,Wyche Cutting - Malvern,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.38
772841,Wyche Cutting - Malvern,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,24.5
772841,Wyche Cutting - Malvern,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,24.88
772841,Wyche Cutting - Malvern,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.62
772841,Wyche Cutting - Malvern,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,37.38
772841,Wyche Cutting - Malvern,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,37.5
772841,Wyche Cutting - Malvern,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
772841,Wyche Cutting - Malvern,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-50.62
772841,Wyche Cutting - Malvern,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.94
772841,Wyche Cutting - Malvern,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.44
772841,Wyche Cutting - Malvern,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.54574
772841,Wyche Cutting - Malvern,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90127
772841,Wyche Cutting - Malvern,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95486
772841,Wyche Cutting - Malvern,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,12.25
772841,Wyche Cutting - Malvern,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,12.38
772841,Wyche Cutting - Malvern,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.25
772841,Wyche Cutting - Malvern,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,21.88
772841,Wyche Cutting - Malvern,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,21.88
772841,Wyche Cutting - Malvern,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.88
772841,Wyche Cutting - Malvern,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,28.5
772841,Wyche Cutting - Malvern,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,28.62
772841,Wyche Cutting - Malvern,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.62
772841,Wyche Cutting - Malvern,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (Min),V,251.94
772841,Wyche Cutting - Malvern,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (Max),V,251.97
772841,Wyche Cutting - Malvern,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.95
772841,Wyche Cutting - Malvern,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (Min),V,251.89
772841,Wyche Cutting - Malvern,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (Max),V,251.92
772841,Wyche Cutting - Malvern,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.91
772841,Wyche Cutting - Malvern,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (Min),V,249.8
772841,Wyche Cutting - Malvern,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (Max),V,249.84
772841,Wyche Cutting - Malvern,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.81
772841,Wyche Cutting - Malvern,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-11 14:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 14:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 14:10:00+00:00,busbar,,L3 Current (Min),A,45.12
772841,Wyche Cutting - Malvern,2023-08-11 14:10:00+00:00,busbar,,L3 Current (Max),A,45.25
772841,Wyche Cutting - Malvern,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,45.25
772841,Wyche Cutting - Malvern,2023-08-11 14:10:00+00:00,busbar,,L2 Current (Min),A,45.62
772841,Wyche Cutting - Malvern,2023-08-11 14:10:00+00:00,busbar,,L2 Current (Max),A,45.88
772841,Wyche Cutting - Malvern,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,45.75
772841,Wyche Cutting - Malvern,2023-08-11 14:10:00+00:00,busbar,,L1 Current (Min),A,64.0
772841,Wyche Cutting - Malvern,2023-08-11 14:10:00+00:00,busbar,,L1 Current (Max),A,64.12
772841,Wyche Cutting - Malvern,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,64.12
772841,Wyche Cutting - Malvern,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 14:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.5
772841,Wyche Cutting - Malvern,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.38
772841,Wyche Cutting - Malvern,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.81
772841,Wyche Cutting - Malvern,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90976
772841,Wyche Cutting - Malvern,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98328
772841,Wyche Cutting - Malvern,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96973
