Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-11 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,6.25
772841,Wyche Cutting - Malvern,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,6.25
772841,Wyche Cutting - Malvern,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.25
772841,Wyche Cutting - Malvern,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,24.75
772841,Wyche Cutting - Malvern,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,25.0
772841,Wyche Cutting - Malvern,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.88
772841,Wyche Cutting - Malvern,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,44.75
772841,Wyche Cutting - Malvern,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,45.0
772841,Wyche Cutting - Malvern,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.88
772841,Wyche Cutting - Malvern,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.62
772841,Wyche Cutting - Malvern,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.19
772841,Wyche Cutting - Malvern,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.25
772841,Wyche Cutting - Malvern,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.77685
772841,Wyche Cutting - Malvern,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90707
772841,Wyche Cutting - Malvern,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98679
772841,Wyche Cutting - Malvern,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-11 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,15.25
772841,Wyche Cutting - Malvern,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,15.88
772841,Wyche Cutting - Malvern,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.62
772841,Wyche Cutting - Malvern,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,20.25
772841,Wyche Cutting - Malvern,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,20.62
772841,Wyche Cutting - Malvern,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
772841,Wyche Cutting - Malvern,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,46.75
772841,Wyche Cutting - Malvern,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,47.38
772841,Wyche Cutting - Malvern,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.0
772841,Wyche Cutting - Malvern,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (Min),V,251.03
772841,Wyche Cutting - Malvern,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (Max),V,251.03
772841,Wyche Cutting - Malvern,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.03
772841,Wyche Cutting - Malvern,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (Min),V,251.2
772841,Wyche Cutting - Malvern,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (Max),V,251.2
772841,Wyche Cutting - Malvern,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.2
772841,Wyche Cutting - Malvern,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (Min),V,248.61
772841,Wyche Cutting - Malvern,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (Max),V,248.64
772841,Wyche Cutting - Malvern,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
772841,Wyche Cutting - Malvern,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-11 14:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 14:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 14:00:00+00:00,busbar,,L3 Current (Min),A,21.38
772841,Wyche Cutting - Malvern,2023-08-11 14:00:00+00:00,busbar,,L3 Current (Max),A,22.0
772841,Wyche Cutting - Malvern,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,21.75
772841,Wyche Cutting - Malvern,2023-08-11 14:00:00+00:00,busbar,,L2 Current (Min),A,44.12
772841,Wyche Cutting - Malvern,2023-08-11 14:00:00+00:00,busbar,,L2 Current (Max),A,44.75
772841,Wyche Cutting - Malvern,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,44.5
772841,Wyche Cutting - Malvern,2023-08-11 14:00:00+00:00,busbar,,L1 Current (Min),A,90.38
772841,Wyche Cutting - Malvern,2023-08-11 14:00:00+00:00,busbar,,L1 Current (Max),A,91.12
772841,Wyche Cutting - Malvern,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,90.75
772841,Wyche Cutting - Malvern,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 14:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.19
772841,Wyche Cutting - Malvern,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.69
772841,Wyche Cutting - Malvern,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.0
772841,Wyche Cutting - Malvern,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92132
772841,Wyche Cutting - Malvern,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9845
772841,Wyche Cutting - Malvern,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94629
772841,Wyche Cutting - Malvern,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,6.12
772841,Wyche Cutting - Malvern,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,6.25
772841,Wyche Cutting - Malvern,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.25
772841,Wyche Cutting - Malvern,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,24.25
772841,Wyche Cutting - Malvern,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,25.25
772841,Wyche Cutting - Malvern,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
772841,Wyche Cutting - Malvern,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,30.75
772841,Wyche Cutting - Malvern,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,36.75
772841,Wyche Cutting - Malvern,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.62
772841,Wyche Cutting - Malvern,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.31
772841,Wyche Cutting - Malvern,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.5
772841,Wyche Cutting - Malvern,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.31
772841,Wyche Cutting - Malvern,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9003899999999999
772841,Wyche Cutting - Malvern,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91489
772841,Wyche Cutting - Malvern,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9783
772841,Wyche Cutting - Malvern,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-11 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,24.62
772841,Wyche Cutting - Malvern,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,24.88
772841,Wyche Cutting - Malvern,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.75
772841,Wyche Cutting - Malvern,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,20.88
772841,Wyche Cutting - Malvern,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,21.12
772841,Wyche Cutting - Malvern,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
772841,Wyche Cutting - Malvern,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,41.38
772841,Wyche Cutting - Malvern,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,41.62
772841,Wyche Cutting - Malvern,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.5
772841,Wyche Cutting - Malvern,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (Min),V,251.52
772841,Wyche Cutting - Malvern,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (Max),V,251.61
772841,Wyche Cutting - Malvern,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.58
772841,Wyche Cutting - Malvern,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (Min),V,251.53
772841,Wyche Cutting - Malvern,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (Max),V,251.59
772841,Wyche Cutting - Malvern,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.56
772841,Wyche Cutting - Malvern,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (Min),V,249.31
772841,Wyche Cutting - Malvern,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (Max),V,249.41
772841,Wyche Cutting - Malvern,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.36
772841,Wyche Cutting - Malvern,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-11 13:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 13:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 13:50:00+00:00,busbar,,L3 Current (Min),A,30.88
772841,Wyche Cutting - Malvern,2023-08-11 13:50:00+00:00,busbar,,L3 Current (Max),A,31.12
772841,Wyche Cutting - Malvern,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,31.0
772841,Wyche Cutting - Malvern,2023-08-11 13:50:00+00:00,busbar,,L2 Current (Min),A,44.62
772841,Wyche Cutting - Malvern,2023-08-11 13:50:00+00:00,busbar,,L2 Current (Max),A,45.38
772841,Wyche Cutting - Malvern,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,45.25
772841,Wyche Cutting - Malvern,2023-08-11 13:50:00+00:00,busbar,,L1 Current (Min),A,70.5
772841,Wyche Cutting - Malvern,2023-08-11 13:50:00+00:00,busbar,,L1 Current (Max),A,76.75
772841,Wyche Cutting - Malvern,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,73.5
772841,Wyche Cutting - Malvern,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 13:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.94
772841,Wyche Cutting - Malvern,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.81
772841,Wyche Cutting - Malvern,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.06
772841,Wyche Cutting - Malvern,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99155
772841,Wyche Cutting - Malvern,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98529
772841,Wyche Cutting - Malvern,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95703
772841,Wyche Cutting - Malvern,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,17.0
772841,Wyche Cutting - Malvern,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,17.0
772841,Wyche Cutting - Malvern,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
772841,Wyche Cutting - Malvern,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,24.0
772841,Wyche Cutting - Malvern,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,25.0
772841,Wyche Cutting - Malvern,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.75
772841,Wyche Cutting - Malvern,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,32.0
772841,Wyche Cutting - Malvern,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,32.25
772841,Wyche Cutting - Malvern,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.12
772841,Wyche Cutting - Malvern,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.37
772841,Wyche Cutting - Malvern,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.44
772841,Wyche Cutting - Malvern,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.32
772841,Wyche Cutting - Malvern,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96902
772841,Wyche Cutting - Malvern,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8542200000000001
772841,Wyche Cutting - Malvern,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99216
772841,Wyche Cutting - Malvern,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-11 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,45.62
772841,Wyche Cutting - Malvern,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,45.75
772841,Wyche Cutting - Malvern,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.62
772841,Wyche Cutting - Malvern,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.0
772841,Wyche Cutting - Malvern,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.12
772841,Wyche Cutting - Malvern,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.12
772841,Wyche Cutting - Malvern,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,58.38
772841,Wyche Cutting - Malvern,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,58.5
772841,Wyche Cutting - Malvern,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,58.5
772841,Wyche Cutting - Malvern,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (Min),V,250.61
772841,Wyche Cutting - Malvern,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (Max),V,250.64
772841,Wyche Cutting - Malvern,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.62
772841,Wyche Cutting - Malvern,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (Min),V,251.17
772841,Wyche Cutting - Malvern,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (Max),V,251.2
772841,Wyche Cutting - Malvern,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.19
772841,Wyche Cutting - Malvern,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (Min),V,248.53
772841,Wyche Cutting - Malvern,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (Max),V,248.56
772841,Wyche Cutting - Malvern,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.53
772841,Wyche Cutting - Malvern,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-11 13:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 13:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 13:40:00+00:00,busbar,,L3 Current (Min),A,62.62
772841,Wyche Cutting - Malvern,2023-08-11 13:40:00+00:00,busbar,,L3 Current (Max),A,62.75
772841,Wyche Cutting - Malvern,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,62.62
772841,Wyche Cutting - Malvern,2023-08-11 13:40:00+00:00,busbar,,L2 Current (Min),A,39.88
772841,Wyche Cutting - Malvern,2023-08-11 13:40:00+00:00,busbar,,L2 Current (Max),A,41.0
772841,Wyche Cutting - Malvern,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,40.75
772841,Wyche Cutting - Malvern,2023-08-11 13:40:00+00:00,busbar,,L1 Current (Min),A,89.38
772841,Wyche Cutting - Malvern,2023-08-11 13:40:00+00:00,busbar,,L1 Current (Max),A,89.75
772841,Wyche Cutting - Malvern,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,89.62
772841,Wyche Cutting - Malvern,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 13:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.31
772841,Wyche Cutting - Malvern,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.69
772841,Wyche Cutting - Malvern,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.0
772841,Wyche Cutting - Malvern,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9183
772841,Wyche Cutting - Malvern,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98401
772841,Wyche Cutting - Malvern,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94372
772841,Wyche Cutting - Malvern,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,7.0
772841,Wyche Cutting - Malvern,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,7.0
772841,Wyche Cutting - Malvern,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
772841,Wyche Cutting - Malvern,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,23.88
772841,Wyche Cutting - Malvern,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,25.38
772841,Wyche Cutting - Malvern,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.62
772841,Wyche Cutting - Malvern,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,32.0
772841,Wyche Cutting - Malvern,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,32.0
772841,Wyche Cutting - Malvern,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
772841,Wyche Cutting - Malvern,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.37
772841,Wyche Cutting - Malvern,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.25
772841,Wyche Cutting - Malvern,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.75
772841,Wyche Cutting - Malvern,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93826
772841,Wyche Cutting - Malvern,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81137
772841,Wyche Cutting - Malvern,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98358
772841,Wyche Cutting - Malvern,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-11 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,35.0
772841,Wyche Cutting - Malvern,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,35.12
772841,Wyche Cutting - Malvern,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
772841,Wyche Cutting - Malvern,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.5
772841,Wyche Cutting - Malvern,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.5
772841,Wyche Cutting - Malvern,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
772841,Wyche Cutting - Malvern,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,42.62
772841,Wyche Cutting - Malvern,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,42.75
772841,Wyche Cutting - Malvern,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.75
772841,Wyche Cutting - Malvern,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (Min),V,250.52
772841,Wyche Cutting - Malvern,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (Max),V,250.56
772841,Wyche Cutting - Malvern,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.55
772841,Wyche Cutting - Malvern,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (Min),V,250.72
772841,Wyche Cutting - Malvern,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (Max),V,250.72
772841,Wyche Cutting - Malvern,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.72
772841,Wyche Cutting - Malvern,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (Min),V,248.12
772841,Wyche Cutting - Malvern,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (Max),V,248.19
772841,Wyche Cutting - Malvern,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
772841,Wyche Cutting - Malvern,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-11 13:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 13:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 13:30:00+00:00,busbar,,L3 Current (Min),A,42.12
772841,Wyche Cutting - Malvern,2023-08-11 13:30:00+00:00,busbar,,L3 Current (Max),A,42.12
772841,Wyche Cutting - Malvern,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,42.12
772841,Wyche Cutting - Malvern,2023-08-11 13:30:00+00:00,busbar,,L2 Current (Min),A,37.0
772841,Wyche Cutting - Malvern,2023-08-11 13:30:00+00:00,busbar,,L2 Current (Max),A,38.5
772841,Wyche Cutting - Malvern,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,37.75
772841,Wyche Cutting - Malvern,2023-08-11 13:30:00+00:00,busbar,,L1 Current (Min),A,73.38
772841,Wyche Cutting - Malvern,2023-08-11 13:30:00+00:00,busbar,,L1 Current (Max),A,73.5
772841,Wyche Cutting - Malvern,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,73.5
772841,Wyche Cutting - Malvern,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 13:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.44
772841,Wyche Cutting - Malvern,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.81
772841,Wyche Cutting - Malvern,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.56
772841,Wyche Cutting - Malvern,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8042
772841,Wyche Cutting - Malvern,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98563
772841,Wyche Cutting - Malvern,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96417
772841,Wyche Cutting - Malvern,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-11 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.0
772841,Wyche Cutting - Malvern,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,5.0
772841,Wyche Cutting - Malvern,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
772841,Wyche Cutting - Malvern,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,23.5
772841,Wyche Cutting - Malvern,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,25.75
772841,Wyche Cutting - Malvern,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
772841,Wyche Cutting - Malvern,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,39.62
772841,Wyche Cutting - Malvern,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,43.0
772841,Wyche Cutting - Malvern,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.62
772841,Wyche Cutting - Malvern,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.44
772841,Wyche Cutting - Malvern,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.5
772841,Wyche Cutting - Malvern,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.56
772841,Wyche Cutting - Malvern,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95325
772841,Wyche Cutting - Malvern,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80404
772841,Wyche Cutting - Malvern,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97415
772841,Wyche Cutting - Malvern,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,34.88
772841,Wyche Cutting - Malvern,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,35.12
772841,Wyche Cutting - Malvern,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.88
772841,Wyche Cutting - Malvern,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.25
772841,Wyche Cutting - Malvern,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,15.38
772841,Wyche Cutting - Malvern,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.38
772841,Wyche Cutting - Malvern,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,32.38
772841,Wyche Cutting - Malvern,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,32.38
772841,Wyche Cutting - Malvern,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.38
772841,Wyche Cutting - Malvern,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (Min),V,250.34
772841,Wyche Cutting - Malvern,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (Max),V,250.39
772841,Wyche Cutting - Malvern,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.36
772841,Wyche Cutting - Malvern,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (Min),V,250.81
772841,Wyche Cutting - Malvern,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (Max),V,250.88
772841,Wyche Cutting - Malvern,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.84
772841,Wyche Cutting - Malvern,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (Min),V,248.44
772841,Wyche Cutting - Malvern,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (Max),V,248.48
772841,Wyche Cutting - Malvern,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.45
772841,Wyche Cutting - Malvern,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-11 13:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 13:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 13:20:00+00:00,busbar,,L3 Current (Min),A,39.62
772841,Wyche Cutting - Malvern,2023-08-11 13:20:00+00:00,busbar,,L3 Current (Max),A,39.88
772841,Wyche Cutting - Malvern,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,39.75
772841,Wyche Cutting - Malvern,2023-08-11 13:20:00+00:00,busbar,,L2 Current (Min),A,37.25
772841,Wyche Cutting - Malvern,2023-08-11 13:20:00+00:00,busbar,,L2 Current (Max),A,39.5
772841,Wyche Cutting - Malvern,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,38.25
772841,Wyche Cutting - Malvern,2023-08-11 13:20:00+00:00,busbar,,L1 Current (Min),A,70.75
772841,Wyche Cutting - Malvern,2023-08-11 13:20:00+00:00,busbar,,L1 Current (Max),A,74.25
772841,Wyche Cutting - Malvern,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,72.75
772841,Wyche Cutting - Malvern,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 13:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.31
772841,Wyche Cutting - Malvern,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.44
772841,Wyche Cutting - Malvern,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.13
772841,Wyche Cutting - Malvern,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9361
772841,Wyche Cutting - Malvern,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99411
772841,Wyche Cutting - Malvern,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9725
772841,Wyche Cutting - Malvern,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-11 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,9.12
772841,Wyche Cutting - Malvern,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.12
772841,Wyche Cutting - Malvern,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.12
772841,Wyche Cutting - Malvern,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,36.62
772841,Wyche Cutting - Malvern,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,37.62
772841,Wyche Cutting - Malvern,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
772841,Wyche Cutting - Malvern,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,46.38
772841,Wyche Cutting - Malvern,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,50.75
772841,Wyche Cutting - Malvern,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.38
772841,Wyche Cutting - Malvern,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.0
772841,Wyche Cutting - Malvern,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.13
772841,Wyche Cutting - Malvern,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.75
772841,Wyche Cutting - Malvern,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92776
772841,Wyche Cutting - Malvern,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8233299999999999
772841,Wyche Cutting - Malvern,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9794
772841,Wyche Cutting - Malvern,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-11 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,23.75
772841,Wyche Cutting - Malvern,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,24.38
772841,Wyche Cutting - Malvern,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.12
772841,Wyche Cutting - Malvern,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.5
772841,Wyche Cutting - Malvern,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.62
772841,Wyche Cutting - Malvern,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.62
772841,Wyche Cutting - Malvern,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,39.0
772841,Wyche Cutting - Malvern,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,52.12
772841,Wyche Cutting - Malvern,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.75
772841,Wyche Cutting - Malvern,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (Min),V,250.39
772841,Wyche Cutting - Malvern,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (Max),V,250.53
772841,Wyche Cutting - Malvern,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.44
772841,Wyche Cutting - Malvern,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (Min),V,250.47
772841,Wyche Cutting - Malvern,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (Max),V,250.52
772841,Wyche Cutting - Malvern,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.5
772841,Wyche Cutting - Malvern,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (Min),V,248.06
772841,Wyche Cutting - Malvern,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (Max),V,248.31
772841,Wyche Cutting - Malvern,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.27
772841,Wyche Cutting - Malvern,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-11 13:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 13:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 13:10:00+00:00,busbar,,L3 Current (Min),A,32.88
772841,Wyche Cutting - Malvern,2023-08-11 13:10:00+00:00,busbar,,L3 Current (Max),A,33.62
772841,Wyche Cutting - Malvern,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,33.25
772841,Wyche Cutting - Malvern,2023-08-11 13:10:00+00:00,busbar,,L2 Current (Min),A,49.62
772841,Wyche Cutting - Malvern,2023-08-11 13:10:00+00:00,busbar,,L2 Current (Max),A,50.75
772841,Wyche Cutting - Malvern,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,50.0
772841,Wyche Cutting - Malvern,2023-08-11 13:10:00+00:00,busbar,,L1 Current (Min),A,84.38
772841,Wyche Cutting - Malvern,2023-08-11 13:10:00+00:00,busbar,,L1 Current (Max),A,101.75
772841,Wyche Cutting - Malvern,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,87.88
772841,Wyche Cutting - Malvern,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 13:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.62
772841,Wyche Cutting - Malvern,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.25
772841,Wyche Cutting - Malvern,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.19
772841,Wyche Cutting - Malvern,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99487
772841,Wyche Cutting - Malvern,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98441
772841,Wyche Cutting - Malvern,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95685
772841,Wyche Cutting - Malvern,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,30.0
772841,Wyche Cutting - Malvern,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,30.12
772841,Wyche Cutting - Malvern,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
772841,Wyche Cutting - Malvern,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,25.0
772841,Wyche Cutting - Malvern,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,27.62
772841,Wyche Cutting - Malvern,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.75
772841,Wyche Cutting - Malvern,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,32.75
772841,Wyche Cutting - Malvern,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,32.88
772841,Wyche Cutting - Malvern,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.88
772841,Wyche Cutting - Malvern,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.87
772841,Wyche Cutting - Malvern,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-43.12
