Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.63
772841,Wyche Cutting - Malvern,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92795
772841,Wyche Cutting - Malvern,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.60296
772841,Wyche Cutting - Malvern,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95215
772841,Wyche Cutting - Malvern,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,23.38
772841,Wyche Cutting - Malvern,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,25.38
772841,Wyche Cutting - Malvern,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.12
772841,Wyche Cutting - Malvern,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,8.38
772841,Wyche Cutting - Malvern,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,8.5
772841,Wyche Cutting - Malvern,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
772841,Wyche Cutting - Malvern,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,22.88
772841,Wyche Cutting - Malvern,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,23.0
772841,Wyche Cutting - Malvern,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.88
772841,Wyche Cutting - Malvern,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (Min),V,249.98
772841,Wyche Cutting - Malvern,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (Max),V,250.03
772841,Wyche Cutting - Malvern,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.02
772841,Wyche Cutting - Malvern,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (Min),V,250.45
772841,Wyche Cutting - Malvern,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (Max),V,250.52
772841,Wyche Cutting - Malvern,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.48
772841,Wyche Cutting - Malvern,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (Min),V,248.55
772841,Wyche Cutting - Malvern,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (Max),V,248.55
772841,Wyche Cutting - Malvern,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.55
772841,Wyche Cutting - Malvern,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-11 13:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 13:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 13:00:00+00:00,busbar,,L3 Current (Min),A,53.0
772841,Wyche Cutting - Malvern,2023-08-11 13:00:00+00:00,busbar,,L3 Current (Max),A,54.88
772841,Wyche Cutting - Malvern,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,53.75
772841,Wyche Cutting - Malvern,2023-08-11 13:00:00+00:00,busbar,,L2 Current (Min),A,31.38
772841,Wyche Cutting - Malvern,2023-08-11 13:00:00+00:00,busbar,,L2 Current (Max),A,33.62
772841,Wyche Cutting - Malvern,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,32.0
772841,Wyche Cutting - Malvern,2023-08-11 13:00:00+00:00,busbar,,L1 Current (Min),A,54.62
772841,Wyche Cutting - Malvern,2023-08-11 13:00:00+00:00,busbar,,L1 Current (Max),A,54.88
772841,Wyche Cutting - Malvern,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,54.75
772841,Wyche Cutting - Malvern,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 13:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.62
772841,Wyche Cutting - Malvern,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.0
772841,Wyche Cutting - Malvern,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.5
772841,Wyche Cutting - Malvern,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99216
772841,Wyche Cutting - Malvern,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99045
772841,Wyche Cutting - Malvern,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94403
772841,Wyche Cutting - Malvern,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,23.25
772841,Wyche Cutting - Malvern,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,23.25
772841,Wyche Cutting - Malvern,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.25
772841,Wyche Cutting - Malvern,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,32.0
772841,Wyche Cutting - Malvern,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,34.75
772841,Wyche Cutting - Malvern,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
772841,Wyche Cutting - Malvern,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,28.12
772841,Wyche Cutting - Malvern,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,30.12
772841,Wyche Cutting - Malvern,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
772841,Wyche Cutting - Malvern,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.5
772841,Wyche Cutting - Malvern,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-51.62
772841,Wyche Cutting - Malvern,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.25
772841,Wyche Cutting - Malvern,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92862
772841,Wyche Cutting - Malvern,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.5447
772841,Wyche Cutting - Malvern,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98404
772841,Wyche Cutting - Malvern,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-11 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,28.5
772841,Wyche Cutting - Malvern,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,28.62
772841,Wyche Cutting - Malvern,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.62
772841,Wyche Cutting - Malvern,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,8.12
772841,Wyche Cutting - Malvern,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,8.38
772841,Wyche Cutting - Malvern,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.25
772841,Wyche Cutting - Malvern,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,44.75
772841,Wyche Cutting - Malvern,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,44.88
772841,Wyche Cutting - Malvern,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.88
772841,Wyche Cutting - Malvern,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (Min),V,250.66
772841,Wyche Cutting - Malvern,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (Max),V,250.7
772841,Wyche Cutting - Malvern,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.67
772841,Wyche Cutting - Malvern,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (Min),V,250.8
772841,Wyche Cutting - Malvern,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (Max),V,250.88
772841,Wyche Cutting - Malvern,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.84
772841,Wyche Cutting - Malvern,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (Min),V,248.92
772841,Wyche Cutting - Malvern,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (Max),V,249.02
772841,Wyche Cutting - Malvern,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.94
772841,Wyche Cutting - Malvern,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-11 12:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 12:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 12:50:00+00:00,busbar,,L3 Current (Min),A,51.38
772841,Wyche Cutting - Malvern,2023-08-11 12:50:00+00:00,busbar,,L3 Current (Max),A,51.38
772841,Wyche Cutting - Malvern,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,51.38
772841,Wyche Cutting - Malvern,2023-08-11 12:50:00+00:00,busbar,,L2 Current (Min),A,37.75
772841,Wyche Cutting - Malvern,2023-08-11 12:50:00+00:00,busbar,,L2 Current (Max),A,40.12
772841,Wyche Cutting - Malvern,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,39.0
772841,Wyche Cutting - Malvern,2023-08-11 12:50:00+00:00,busbar,,L1 Current (Min),A,71.38
772841,Wyche Cutting - Malvern,2023-08-11 12:50:00+00:00,busbar,,L1 Current (Max),A,73.62
772841,Wyche Cutting - Malvern,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,72.25
772841,Wyche Cutting - Malvern,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 12:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.63
772841,Wyche Cutting - Malvern,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.38
772841,Wyche Cutting - Malvern,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.75
772841,Wyche Cutting - Malvern,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98331
772841,Wyche Cutting - Malvern,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9837
772841,Wyche Cutting - Malvern,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94846
772841,Wyche Cutting - Malvern,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,14.38
772841,Wyche Cutting - Malvern,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,14.38
772841,Wyche Cutting - Malvern,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.38
772841,Wyche Cutting - Malvern,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,24.62
772841,Wyche Cutting - Malvern,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,27.62
772841,Wyche Cutting - Malvern,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.88
772841,Wyche Cutting - Malvern,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,33.38
772841,Wyche Cutting - Malvern,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,33.75
772841,Wyche Cutting - Malvern,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.62
772841,Wyche Cutting - Malvern,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.94
772841,Wyche Cutting - Malvern,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-51.94
772841,Wyche Cutting - Malvern,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.5
772841,Wyche Cutting - Malvern,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91958
772841,Wyche Cutting - Malvern,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.5378
772841,Wyche Cutting - Malvern,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96567
772841,Wyche Cutting - Malvern,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,32.88
772841,Wyche Cutting - Malvern,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,33.0
772841,Wyche Cutting - Malvern,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
772841,Wyche Cutting - Malvern,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,8.75
772841,Wyche Cutting - Malvern,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,8.88
772841,Wyche Cutting - Malvern,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.75
772841,Wyche Cutting - Malvern,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,27.75
772841,Wyche Cutting - Malvern,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,27.88
772841,Wyche Cutting - Malvern,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.88
772841,Wyche Cutting - Malvern,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (Min),V,250.22
772841,Wyche Cutting - Malvern,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (Max),V,250.25
772841,Wyche Cutting - Malvern,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.23
772841,Wyche Cutting - Malvern,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (Min),V,250.22
772841,Wyche Cutting - Malvern,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (Max),V,250.33
772841,Wyche Cutting - Malvern,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.28
772841,Wyche Cutting - Malvern,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (Min),V,248.3
772841,Wyche Cutting - Malvern,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (Max),V,248.34
772841,Wyche Cutting - Malvern,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.33
772841,Wyche Cutting - Malvern,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-11 12:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 12:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 12:40:00+00:00,busbar,,L3 Current (Min),A,47.0
772841,Wyche Cutting - Malvern,2023-08-11 12:40:00+00:00,busbar,,L3 Current (Max),A,47.12
772841,Wyche Cutting - Malvern,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,47.12
772841,Wyche Cutting - Malvern,2023-08-11 12:40:00+00:00,busbar,,L2 Current (Min),A,30.75
772841,Wyche Cutting - Malvern,2023-08-11 12:40:00+00:00,busbar,,L2 Current (Max),A,33.5
772841,Wyche Cutting - Malvern,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,32.0
772841,Wyche Cutting - Malvern,2023-08-11 12:40:00+00:00,busbar,,L1 Current (Min),A,59.75
772841,Wyche Cutting - Malvern,2023-08-11 12:40:00+00:00,busbar,,L1 Current (Max),A,60.0
772841,Wyche Cutting - Malvern,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,59.88
772841,Wyche Cutting - Malvern,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 12:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.94
772841,Wyche Cutting - Malvern,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.38
772841,Wyche Cutting - Malvern,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.87
772841,Wyche Cutting - Malvern,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99594
772841,Wyche Cutting - Malvern,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99069
772841,Wyche Cutting - Malvern,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96069
772841,Wyche Cutting - Malvern,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-11 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,40.0
772841,Wyche Cutting - Malvern,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,40.25
772841,Wyche Cutting - Malvern,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.25
772841,Wyche Cutting - Malvern,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,29.88
772841,Wyche Cutting - Malvern,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,30.38
772841,Wyche Cutting - Malvern,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.12
772841,Wyche Cutting - Malvern,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,45.38
772841,Wyche Cutting - Malvern,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,45.88
772841,Wyche Cutting - Malvern,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.62
772841,Wyche Cutting - Malvern,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.19
772841,Wyche Cutting - Malvern,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.87
772841,Wyche Cutting - Malvern,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.06
772841,Wyche Cutting - Malvern,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96725
772841,Wyche Cutting - Malvern,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97165
772841,Wyche Cutting - Malvern,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96988
772841,Wyche Cutting - Malvern,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,34.12
772841,Wyche Cutting - Malvern,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,34.75
772841,Wyche Cutting - Malvern,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.38
772841,Wyche Cutting - Malvern,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,33.0
772841,Wyche Cutting - Malvern,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,33.12
772841,Wyche Cutting - Malvern,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
772841,Wyche Cutting - Malvern,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,31.88
772841,Wyche Cutting - Malvern,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,32.38
772841,Wyche Cutting - Malvern,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.25
772841,Wyche Cutting - Malvern,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (Min),V,250.06
772841,Wyche Cutting - Malvern,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (Max),V,250.14
772841,Wyche Cutting - Malvern,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.11
772841,Wyche Cutting - Malvern,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (Min),V,250.53
772841,Wyche Cutting - Malvern,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (Max),V,250.61
772841,Wyche Cutting - Malvern,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.58
772841,Wyche Cutting - Malvern,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (Min),V,248.55
772841,Wyche Cutting - Malvern,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (Max),V,248.62
772841,Wyche Cutting - Malvern,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.59
772841,Wyche Cutting - Malvern,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-11 12:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 12:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 12:30:00+00:00,busbar,,L3 Current (Min),A,74.25
772841,Wyche Cutting - Malvern,2023-08-11 12:30:00+00:00,busbar,,L3 Current (Max),A,74.5
772841,Wyche Cutting - Malvern,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,74.38
772841,Wyche Cutting - Malvern,2023-08-11 12:30:00+00:00,busbar,,L2 Current (Min),A,62.62
772841,Wyche Cutting - Malvern,2023-08-11 12:30:00+00:00,busbar,,L2 Current (Max),A,63.38
772841,Wyche Cutting - Malvern,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,62.88
772841,Wyche Cutting - Malvern,2023-08-11 12:30:00+00:00,busbar,,L1 Current (Min),A,75.62
772841,Wyche Cutting - Malvern,2023-08-11 12:30:00+00:00,busbar,,L1 Current (Max),A,76.62
772841,Wyche Cutting - Malvern,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,76.25
772841,Wyche Cutting - Malvern,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 12:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.44
772841,Wyche Cutting - Malvern,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.56
772841,Wyche Cutting - Malvern,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.0
772841,Wyche Cutting - Malvern,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99597
772841,Wyche Cutting - Malvern,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98431
772841,Wyche Cutting - Malvern,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96103
772841,Wyche Cutting - Malvern,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-11 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,41.5
772841,Wyche Cutting - Malvern,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,41.5
772841,Wyche Cutting - Malvern,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.5
772841,Wyche Cutting - Malvern,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,21.0
772841,Wyche Cutting - Malvern,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,21.12
772841,Wyche Cutting - Malvern,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
772841,Wyche Cutting - Malvern,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,44.25
772841,Wyche Cutting - Malvern,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,45.0
772841,Wyche Cutting - Malvern,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.62
772841,Wyche Cutting - Malvern,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.88
772841,Wyche Cutting - Malvern,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.56
772841,Wyche Cutting - Malvern,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.44
772841,Wyche Cutting - Malvern,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98047
772841,Wyche Cutting - Malvern,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87326
772841,Wyche Cutting - Malvern,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98346
772841,Wyche Cutting - Malvern,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-11 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,48.5
772841,Wyche Cutting - Malvern,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,51.75
772841,Wyche Cutting - Malvern,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,50.62
772841,Wyche Cutting - Malvern,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.12
772841,Wyche Cutting - Malvern,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.38
772841,Wyche Cutting - Malvern,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.25
772841,Wyche Cutting - Malvern,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,41.25
772841,Wyche Cutting - Malvern,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,41.75
772841,Wyche Cutting - Malvern,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.38
772841,Wyche Cutting - Malvern,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (Min),V,249.2
772841,Wyche Cutting - Malvern,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (Max),V,249.23
772841,Wyche Cutting - Malvern,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.22
772841,Wyche Cutting - Malvern,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (Min),V,249.91
772841,Wyche Cutting - Malvern,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (Max),V,249.97
772841,Wyche Cutting - Malvern,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.94
772841,Wyche Cutting - Malvern,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (Min),V,247.48
772841,Wyche Cutting - Malvern,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (Max),V,247.61
772841,Wyche Cutting - Malvern,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
772841,Wyche Cutting - Malvern,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,23.0
772841,Wyche Cutting - Malvern,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-11 12:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 12:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 12:20:00+00:00,busbar,,L3 Current (Min),A,89.88
772841,Wyche Cutting - Malvern,2023-08-11 12:20:00+00:00,busbar,,L3 Current (Max),A,93.0
772841,Wyche Cutting - Malvern,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,91.88
772841,Wyche Cutting - Malvern,2023-08-11 12:20:00+00:00,busbar,,L2 Current (Min),A,38.38
772841,Wyche Cutting - Malvern,2023-08-11 12:20:00+00:00,busbar,,L2 Current (Max),A,38.62
772841,Wyche Cutting - Malvern,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,38.5
772841,Wyche Cutting - Malvern,2023-08-11 12:20:00+00:00,busbar,,L1 Current (Min),A,84.12
772841,Wyche Cutting - Malvern,2023-08-11 12:20:00+00:00,busbar,,L1 Current (Max),A,84.75
772841,Wyche Cutting - Malvern,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,84.5
772841,Wyche Cutting - Malvern,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 12:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.0
772841,Wyche Cutting - Malvern,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.44
772841,Wyche Cutting - Malvern,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,26.94
772841,Wyche Cutting - Malvern,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97131
772841,Wyche Cutting - Malvern,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9967
772841,Wyche Cutting - Malvern,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8836299999999999
772841,Wyche Cutting - Malvern,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,13.5
772841,Wyche Cutting - Malvern,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,13.62
772841,Wyche Cutting - Malvern,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.62
772841,Wyche Cutting - Malvern,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,42.75
772841,Wyche Cutting - Malvern,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,44.12
772841,Wyche Cutting - Malvern,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.62
772841,Wyche Cutting - Malvern,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,29.75
772841,Wyche Cutting - Malvern,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,30.12
772841,Wyche Cutting - Malvern,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
772841,Wyche Cutting - Malvern,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.25
772841,Wyche Cutting - Malvern,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.81
772841,Wyche Cutting - Malvern,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.06
772841,Wyche Cutting - Malvern,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8103
772841,Wyche Cutting - Malvern,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87665
772841,Wyche Cutting - Malvern,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94488
772841,Wyche Cutting - Malvern,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,16.38
772841,Wyche Cutting - Malvern,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.88
772841,Wyche Cutting - Malvern,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.88
772841,Wyche Cutting - Malvern,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,20.0
772841,Wyche Cutting - Malvern,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,20.0
772841,Wyche Cutting - Malvern,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
772841,Wyche Cutting - Malvern,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,24.75
772841,Wyche Cutting - Malvern,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,25.12
772841,Wyche Cutting - Malvern,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
772841,Wyche Cutting - Malvern,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (Min),V,250.38
772841,Wyche Cutting - Malvern,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (Max),V,250.41
772841,Wyche Cutting - Malvern,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.39
772841,Wyche Cutting - Malvern,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (Min),V,250.36
772841,Wyche Cutting - Malvern,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (Max),V,250.39
772841,Wyche Cutting - Malvern,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.39
772841,Wyche Cutting - Malvern,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (Min),V,248.3
772841,Wyche Cutting - Malvern,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (Max),V,248.33
772841,Wyche Cutting - Malvern,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
772841,Wyche Cutting - Malvern,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-11 12:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 12:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 12:10:00+00:00,busbar,,L3 Current (Min),A,29.38
772841,Wyche Cutting - Malvern,2023-08-11 12:10:00+00:00,busbar,,L3 Current (Max),A,31.0
772841,Wyche Cutting - Malvern,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,30.0
772841,Wyche Cutting - Malvern,2023-08-11 12:10:00+00:00,busbar,,L2 Current (Min),A,61.5
772841,Wyche Cutting - Malvern,2023-08-11 12:10:00+00:00,busbar,,L2 Current (Max),A,62.75
772841,Wyche Cutting - Malvern,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,62.25
772841,Wyche Cutting - Malvern,2023-08-11 12:10:00+00:00,busbar,,L1 Current (Min),A,51.75
772841,Wyche Cutting - Malvern,2023-08-11 12:10:00+00:00,busbar,,L1 Current (Max),A,52.75
772841,Wyche Cutting - Malvern,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,52.5
772841,Wyche Cutting - Malvern,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 12:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.88
772841,Wyche Cutting - Malvern,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.75
772841,Wyche Cutting - Malvern,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.0
772841,Wyche Cutting - Malvern,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99615
772841,Wyche Cutting - Malvern,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99536
772841,Wyche Cutting - Malvern,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95532
772841,Wyche Cutting - Malvern,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,30.25
772841,Wyche Cutting - Malvern,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,30.25
772841,Wyche Cutting - Malvern,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.25
772841,Wyche Cutting - Malvern,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,42.88
772841,Wyche Cutting - Malvern,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,43.12
772841,Wyche Cutting - Malvern,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.0
772841,Wyche Cutting - Malvern,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,34.0
772841,Wyche Cutting - Malvern,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,38.5
772841,Wyche Cutting - Malvern,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.75
772841,Wyche Cutting - Malvern,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.37
772841,Wyche Cutting - Malvern,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-71.0
772841,Wyche Cutting - Malvern,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.06
772841,Wyche Cutting - Malvern,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92398
772841,Wyche Cutting - Malvern,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.29381
772841,Wyche Cutting - Malvern,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.72592
772841,Wyche Cutting - Malvern,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-11 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,28.75
772841,Wyche Cutting - Malvern,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,28.88
772841,Wyche Cutting - Malvern,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.75
772841,Wyche Cutting - Malvern,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
772841,Wyche Cutting - Malvern,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
772841,Wyche Cutting - Malvern,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
