Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.0
772841,Wyche Cutting - Malvern,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.12
772841,Wyche Cutting - Malvern,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
772841,Wyche Cutting - Malvern,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (Min),V,249.06
772841,Wyche Cutting - Malvern,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (Max),V,249.08
772841,Wyche Cutting - Malvern,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.08
772841,Wyche Cutting - Malvern,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (Min),V,249.89
772841,Wyche Cutting - Malvern,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (Max),V,249.89
772841,Wyche Cutting - Malvern,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.89
772841,Wyche Cutting - Malvern,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (Min),V,247.75
772841,Wyche Cutting - Malvern,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (Max),V,247.86
772841,Wyche Cutting - Malvern,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.81
772841,Wyche Cutting - Malvern,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-11 12:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 12:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 12:00:00+00:00,busbar,,L3 Current (Min),A,58.25
772841,Wyche Cutting - Malvern,2023-08-11 12:00:00+00:00,busbar,,L3 Current (Max),A,58.5
772841,Wyche Cutting - Malvern,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,58.38
772841,Wyche Cutting - Malvern,2023-08-11 12:00:00+00:00,busbar,,L2 Current (Min),A,48.38
772841,Wyche Cutting - Malvern,2023-08-11 12:00:00+00:00,busbar,,L2 Current (Max),A,48.62
772841,Wyche Cutting - Malvern,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,48.5
772841,Wyche Cutting - Malvern,2023-08-11 12:00:00+00:00,busbar,,L1 Current (Min),A,41.38
772841,Wyche Cutting - Malvern,2023-08-11 12:00:00+00:00,busbar,,L1 Current (Max),A,45.88
772841,Wyche Cutting - Malvern,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,43.12
772841,Wyche Cutting - Malvern,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 12:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.38
772841,Wyche Cutting - Malvern,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.25
772841,Wyche Cutting - Malvern,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,23.31
772841,Wyche Cutting - Malvern,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99762
772841,Wyche Cutting - Malvern,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99521
772841,Wyche Cutting - Malvern,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9017
772841,Wyche Cutting - Malvern,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,45.12
772841,Wyche Cutting - Malvern,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,45.25
772841,Wyche Cutting - Malvern,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.25
772841,Wyche Cutting - Malvern,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,43.88
772841,Wyche Cutting - Malvern,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,44.0
772841,Wyche Cutting - Malvern,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.0
772841,Wyche Cutting - Malvern,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,25.62
772841,Wyche Cutting - Malvern,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,26.25
772841,Wyche Cutting - Malvern,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.88
772841,Wyche Cutting - Malvern,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.25
772841,Wyche Cutting - Malvern,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-72.5
772841,Wyche Cutting - Malvern,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-44.75
772841,Wyche Cutting - Malvern,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79397
772841,Wyche Cutting - Malvern,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.25524
772841,Wyche Cutting - Malvern,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.57055
772841,Wyche Cutting - Malvern,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-11 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,16.12
772841,Wyche Cutting - Malvern,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,16.38
772841,Wyche Cutting - Malvern,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.38
772841,Wyche Cutting - Malvern,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,9.25
772841,Wyche Cutting - Malvern,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.25
772841,Wyche Cutting - Malvern,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.25
772841,Wyche Cutting - Malvern,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.25
772841,Wyche Cutting - Malvern,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.25
772841,Wyche Cutting - Malvern,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.25
772841,Wyche Cutting - Malvern,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (Min),V,249.78
772841,Wyche Cutting - Malvern,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (Max),V,249.81
772841,Wyche Cutting - Malvern,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.8
772841,Wyche Cutting - Malvern,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (Min),V,250.53
772841,Wyche Cutting - Malvern,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (Max),V,250.59
772841,Wyche Cutting - Malvern,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.56
772841,Wyche Cutting - Malvern,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (Min),V,248.61
772841,Wyche Cutting - Malvern,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (Max),V,248.67
772841,Wyche Cutting - Malvern,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.64
772841,Wyche Cutting - Malvern,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 11:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 11:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 11:50:00+00:00,busbar,,L3 Current (Min),A,59.12
772841,Wyche Cutting - Malvern,2023-08-11 11:50:00+00:00,busbar,,L3 Current (Max),A,59.5
772841,Wyche Cutting - Malvern,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,59.38
772841,Wyche Cutting - Malvern,2023-08-11 11:50:00+00:00,busbar,,L2 Current (Min),A,47.5
772841,Wyche Cutting - Malvern,2023-08-11 11:50:00+00:00,busbar,,L2 Current (Max),A,47.62
772841,Wyche Cutting - Malvern,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,47.62
772841,Wyche Cutting - Malvern,2023-08-11 11:50:00+00:00,busbar,,L1 Current (Min),A,31.12
772841,Wyche Cutting - Malvern,2023-08-11 11:50:00+00:00,busbar,,L1 Current (Max),A,31.88
772841,Wyche Cutting - Malvern,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,31.5
772841,Wyche Cutting - Malvern,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 11:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.19
772841,Wyche Cutting - Malvern,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
772841,Wyche Cutting - Malvern,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.87
772841,Wyche Cutting - Malvern,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88907
772841,Wyche Cutting - Malvern,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99469
772841,Wyche Cutting - Malvern,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9299
772841,Wyche Cutting - Malvern,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,5.38
772841,Wyche Cutting - Malvern,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,5.38
772841,Wyche Cutting - Malvern,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.38
772841,Wyche Cutting - Malvern,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,33.25
772841,Wyche Cutting - Malvern,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,45.12
772841,Wyche Cutting - Malvern,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.25
772841,Wyche Cutting - Malvern,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,25.88
772841,Wyche Cutting - Malvern,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,31.12
772841,Wyche Cutting - Malvern,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.12
772841,Wyche Cutting - Malvern,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.5
772841,Wyche Cutting - Malvern,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-78.75
772841,Wyche Cutting - Malvern,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.19
772841,Wyche Cutting - Malvern,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95319
772841,Wyche Cutting - Malvern,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.18215
772841,Wyche Cutting - Malvern,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96097
772841,Wyche Cutting - Malvern,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,26.25
772841,Wyche Cutting - Malvern,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,26.38
772841,Wyche Cutting - Malvern,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.38
772841,Wyche Cutting - Malvern,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
772841,Wyche Cutting - Malvern,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.88
772841,Wyche Cutting - Malvern,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.88
772841,Wyche Cutting - Malvern,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,30.62
772841,Wyche Cutting - Malvern,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,30.75
772841,Wyche Cutting - Malvern,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.62
772841,Wyche Cutting - Malvern,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (Min),V,249.7
772841,Wyche Cutting - Malvern,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (Max),V,249.73
772841,Wyche Cutting - Malvern,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.72
772841,Wyche Cutting - Malvern,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (Min),V,249.81
772841,Wyche Cutting - Malvern,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (Max),V,249.95
772841,Wyche Cutting - Malvern,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.88
772841,Wyche Cutting - Malvern,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (Min),V,248.16
772841,Wyche Cutting - Malvern,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (Max),V,248.22
772841,Wyche Cutting - Malvern,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.19
772841,Wyche Cutting - Malvern,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-11 11:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 11:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 11:40:00+00:00,busbar,,L3 Current (Min),A,31.62
772841,Wyche Cutting - Malvern,2023-08-11 11:40:00+00:00,busbar,,L3 Current (Max),A,31.75
772841,Wyche Cutting - Malvern,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,31.75
772841,Wyche Cutting - Malvern,2023-08-11 11:40:00+00:00,busbar,,L2 Current (Min),A,37.75
772841,Wyche Cutting - Malvern,2023-08-11 11:40:00+00:00,busbar,,L2 Current (Max),A,49.0
772841,Wyche Cutting - Malvern,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,44.38
772841,Wyche Cutting - Malvern,2023-08-11 11:40:00+00:00,busbar,,L1 Current (Min),A,54.5
772841,Wyche Cutting - Malvern,2023-08-11 11:40:00+00:00,busbar,,L1 Current (Max),A,60.12
772841,Wyche Cutting - Malvern,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,55.75
772841,Wyche Cutting - Malvern,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 11:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.44
772841,Wyche Cutting - Malvern,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.75
772841,Wyche Cutting - Malvern,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.19
772841,Wyche Cutting - Malvern,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99646
772841,Wyche Cutting - Malvern,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99277
772841,Wyche Cutting - Malvern,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94137
772841,Wyche Cutting - Malvern,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,30.25
772841,Wyche Cutting - Malvern,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,30.38
772841,Wyche Cutting - Malvern,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.25
772841,Wyche Cutting - Malvern,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,33.0
772841,Wyche Cutting - Malvern,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,33.25
772841,Wyche Cutting - Malvern,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.12
772841,Wyche Cutting - Malvern,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,31.12
772841,Wyche Cutting - Malvern,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,31.5
772841,Wyche Cutting - Malvern,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.12
772841,Wyche Cutting - Malvern,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-43.94
772841,Wyche Cutting - Malvern,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.12
772841,Wyche Cutting - Malvern,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.0
772841,Wyche Cutting - Malvern,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.5788800000000001
772841,Wyche Cutting - Malvern,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88028
772841,Wyche Cutting - Malvern,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95395
772841,Wyche Cutting - Malvern,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,10.5
772841,Wyche Cutting - Malvern,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,10.88
772841,Wyche Cutting - Malvern,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.62
772841,Wyche Cutting - Malvern,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,23.25
772841,Wyche Cutting - Malvern,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,23.75
772841,Wyche Cutting - Malvern,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.62
772841,Wyche Cutting - Malvern,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,28.5
772841,Wyche Cutting - Malvern,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,28.75
772841,Wyche Cutting - Malvern,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.62
772841,Wyche Cutting - Malvern,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (Min),V,249.58
772841,Wyche Cutting - Malvern,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (Max),V,249.62
772841,Wyche Cutting - Malvern,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.61
772841,Wyche Cutting - Malvern,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (Min),V,249.52
772841,Wyche Cutting - Malvern,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (Max),V,249.53
772841,Wyche Cutting - Malvern,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.53
772841,Wyche Cutting - Malvern,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (Min),V,247.61
772841,Wyche Cutting - Malvern,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (Max),V,247.67
772841,Wyche Cutting - Malvern,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.64
772841,Wyche Cutting - Malvern,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-11 11:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 11:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 11:30:00+00:00,busbar,,L3 Current (Min),A,37.88
772841,Wyche Cutting - Malvern,2023-08-11 11:30:00+00:00,busbar,,L3 Current (Max),A,38.38
772841,Wyche Cutting - Malvern,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,38.0
772841,Wyche Cutting - Malvern,2023-08-11 11:30:00+00:00,busbar,,L2 Current (Min),A,55.0
772841,Wyche Cutting - Malvern,2023-08-11 11:30:00+00:00,busbar,,L2 Current (Max),A,55.38
772841,Wyche Cutting - Malvern,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,55.25
772841,Wyche Cutting - Malvern,2023-08-11 11:30:00+00:00,busbar,,L1 Current (Min),A,57.75
772841,Wyche Cutting - Malvern,2023-08-11 11:30:00+00:00,busbar,,L1 Current (Max),A,58.0
772841,Wyche Cutting - Malvern,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,57.88
772841,Wyche Cutting - Malvern,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 11:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.5
772841,Wyche Cutting - Malvern,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.06
772841,Wyche Cutting - Malvern,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.87
772841,Wyche Cutting - Malvern,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9837
772841,Wyche Cutting - Malvern,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98849
772841,Wyche Cutting - Malvern,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97369
772841,Wyche Cutting - Malvern,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-11 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,17.88
772841,Wyche Cutting - Malvern,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,18.0
772841,Wyche Cutting - Malvern,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.88
772841,Wyche Cutting - Malvern,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,25.0
772841,Wyche Cutting - Malvern,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,25.62
772841,Wyche Cutting - Malvern,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.25
772841,Wyche Cutting - Malvern,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,54.75
772841,Wyche Cutting - Malvern,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,55.12
772841,Wyche Cutting - Malvern,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.0
772841,Wyche Cutting - Malvern,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.69
772841,Wyche Cutting - Malvern,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.44
772841,Wyche Cutting - Malvern,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.25
772841,Wyche Cutting - Malvern,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87372
772841,Wyche Cutting - Malvern,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96246
772841,Wyche Cutting - Malvern,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94012
772841,Wyche Cutting - Malvern,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,23.88
772841,Wyche Cutting - Malvern,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.0
772841,Wyche Cutting - Malvern,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.88
772841,Wyche Cutting - Malvern,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,35.62
772841,Wyche Cutting - Malvern,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,35.75
772841,Wyche Cutting - Malvern,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.62
772841,Wyche Cutting - Malvern,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,28.88
772841,Wyche Cutting - Malvern,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,29.0
772841,Wyche Cutting - Malvern,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
772841,Wyche Cutting - Malvern,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (Min),V,249.03
772841,Wyche Cutting - Malvern,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (Max),V,249.12
772841,Wyche Cutting - Malvern,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.08
772841,Wyche Cutting - Malvern,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (Min),V,248.41
772841,Wyche Cutting - Malvern,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (Max),V,248.53
772841,Wyche Cutting - Malvern,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
772841,Wyche Cutting - Malvern,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (Min),V,246.44
772841,Wyche Cutting - Malvern,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (Max),V,246.5
772841,Wyche Cutting - Malvern,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
772841,Wyche Cutting - Malvern,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-11 11:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 11:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 11:20:00+00:00,busbar,,L3 Current (Min),A,41.25
772841,Wyche Cutting - Malvern,2023-08-11 11:20:00+00:00,busbar,,L3 Current (Max),A,41.38
772841,Wyche Cutting - Malvern,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,41.38
772841,Wyche Cutting - Malvern,2023-08-11 11:20:00+00:00,busbar,,L2 Current (Min),A,60.38
772841,Wyche Cutting - Malvern,2023-08-11 11:20:00+00:00,busbar,,L2 Current (Max),A,61.0
772841,Wyche Cutting - Malvern,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,60.5
772841,Wyche Cutting - Malvern,2023-08-11 11:20:00+00:00,busbar,,L1 Current (Min),A,81.38
772841,Wyche Cutting - Malvern,2023-08-11 11:20:00+00:00,busbar,,L1 Current (Max),A,81.75
772841,Wyche Cutting - Malvern,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,81.62
772841,Wyche Cutting - Malvern,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 11:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.5
772841,Wyche Cutting - Malvern,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.31
772841,Wyche Cutting - Malvern,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.75
772841,Wyche Cutting - Malvern,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91998
772841,Wyche Cutting - Malvern,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99603
772841,Wyche Cutting - Malvern,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98087
772841,Wyche Cutting - Malvern,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-11 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,7.62
772841,Wyche Cutting - Malvern,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,7.62
772841,Wyche Cutting - Malvern,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.62
772841,Wyche Cutting - Malvern,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,43.88
772841,Wyche Cutting - Malvern,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,44.5
772841,Wyche Cutting - Malvern,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.12
772841,Wyche Cutting - Malvern,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,58.75
772841,Wyche Cutting - Malvern,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,59.62
772841,Wyche Cutting - Malvern,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.25
772841,Wyche Cutting - Malvern,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-40.44
772841,Wyche Cutting - Malvern,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.44
772841,Wyche Cutting - Malvern,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.19
772841,Wyche Cutting - Malvern,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.61328
772841,Wyche Cutting - Malvern,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8361200000000001
772841,Wyche Cutting - Malvern,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95663
772841,Wyche Cutting - Malvern,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,10.88
772841,Wyche Cutting - Malvern,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,11.0
772841,Wyche Cutting - Malvern,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.88
772841,Wyche Cutting - Malvern,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.38
772841,Wyche Cutting - Malvern,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.38
772841,Wyche Cutting - Malvern,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.38
772841,Wyche Cutting - Malvern,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,26.25
772841,Wyche Cutting - Malvern,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,26.38
772841,Wyche Cutting - Malvern,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.38
772841,Wyche Cutting - Malvern,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (Min),V,249.11
772841,Wyche Cutting - Malvern,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (Max),V,249.12
772841,Wyche Cutting - Malvern,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.11
772841,Wyche Cutting - Malvern,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (Min),V,248.61
772841,Wyche Cutting - Malvern,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (Max),V,248.66
772841,Wyche Cutting - Malvern,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
772841,Wyche Cutting - Malvern,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (Min),V,246.62
772841,Wyche Cutting - Malvern,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (Max),V,246.69
772841,Wyche Cutting - Malvern,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
772841,Wyche Cutting - Malvern,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-11 11:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 11:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 11:10:00+00:00,busbar,,L3 Current (Min),A,17.88
772841,Wyche Cutting - Malvern,2023-08-11 11:10:00+00:00,busbar,,L3 Current (Max),A,18.12
772841,Wyche Cutting - Malvern,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,18.0
772841,Wyche Cutting - Malvern,2023-08-11 11:10:00+00:00,busbar,,L2 Current (Min),A,59.5
772841,Wyche Cutting - Malvern,2023-08-11 11:10:00+00:00,busbar,,L2 Current (Max),A,60.0
772841,Wyche Cutting - Malvern,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,59.75
772841,Wyche Cutting - Malvern,2023-08-11 11:10:00+00:00,busbar,,L1 Current (Min),A,83.62
772841,Wyche Cutting - Malvern,2023-08-11 11:10:00+00:00,busbar,,L1 Current (Max),A,84.5
772841,Wyche Cutting - Malvern,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,84.12
772841,Wyche Cutting - Malvern,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 11:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.56
772841,Wyche Cutting - Malvern,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.25
772841,Wyche Cutting - Malvern,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.81
772841,Wyche Cutting - Malvern,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97198
772841,Wyche Cutting - Malvern,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99222
772841,Wyche Cutting - Malvern,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96091
772841,Wyche Cutting - Malvern,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-11 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,15.62
772841,Wyche Cutting - Malvern,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,15.75
772841,Wyche Cutting - Malvern,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.62
772841,Wyche Cutting - Malvern,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,35.38
772841,Wyche Cutting - Malvern,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,35.38
772841,Wyche Cutting - Malvern,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.38
772841,Wyche Cutting - Malvern,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,48.88
772841,Wyche Cutting - Malvern,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,48.88
772841,Wyche Cutting - Malvern,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.88
772841,Wyche Cutting - Malvern,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.57
772841,Wyche Cutting - Malvern,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-41.19
772841,Wyche Cutting - Malvern,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.0
772841,Wyche Cutting - Malvern,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94803
772841,Wyche Cutting - Malvern,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.68396
772841,Wyche Cutting - Malvern,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96768
772841,Wyche Cutting - Malvern,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,35.0
772841,Wyche Cutting - Malvern,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,35.0
772841,Wyche Cutting - Malvern,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
772841,Wyche Cutting - Malvern,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.25
772841,Wyche Cutting - Malvern,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,12.25
772841,Wyche Cutting - Malvern,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.25
772841,Wyche Cutting - Malvern,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,33.38
772841,Wyche Cutting - Malvern,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,33.62
772841,Wyche Cutting - Malvern,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
772841,Wyche Cutting - Malvern,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (Min),V,252.73
772841,Wyche Cutting - Malvern,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (Max),V,252.77
772841,Wyche Cutting - Malvern,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.75
772841,Wyche Cutting - Malvern,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (Min),V,252.8
772841,Wyche Cutting - Malvern,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (Max),V,252.81
772841,Wyche Cutting - Malvern,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.81
772841,Wyche Cutting - Malvern,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (Min),V,250.64
772841,Wyche Cutting - Malvern,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (Max),V,250.66
772841,Wyche Cutting - Malvern,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.66
772841,Wyche Cutting - Malvern,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-11 11:00:00+00:00,busbar,,N Current (Min),A,0.0
