Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-11 11:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 11:00:00+00:00,busbar,,L3 Current (Min),A,50.62
772841,Wyche Cutting - Malvern,2023-08-11 11:00:00+00:00,busbar,,L3 Current (Max),A,50.62
772841,Wyche Cutting - Malvern,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,50.62
772841,Wyche Cutting - Malvern,2023-08-11 11:00:00+00:00,busbar,,L2 Current (Min),A,44.62
772841,Wyche Cutting - Malvern,2023-08-11 11:00:00+00:00,busbar,,L2 Current (Max),A,44.75
772841,Wyche Cutting - Malvern,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,44.75
772841,Wyche Cutting - Malvern,2023-08-11 11:00:00+00:00,busbar,,L1 Current (Min),A,80.25
772841,Wyche Cutting - Malvern,2023-08-11 11:00:00+00:00,busbar,,L1 Current (Max),A,80.5
772841,Wyche Cutting - Malvern,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,80.38
772841,Wyche Cutting - Malvern,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 11:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.56
772841,Wyche Cutting - Malvern,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.69
772841,Wyche Cutting - Malvern,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,22.62
772841,Wyche Cutting - Malvern,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9957
772841,Wyche Cutting - Malvern,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99268
772841,Wyche Cutting - Malvern,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91043
772841,Wyche Cutting - Malvern,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,37.5
772841,Wyche Cutting - Malvern,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,37.62
772841,Wyche Cutting - Malvern,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.62
772841,Wyche Cutting - Malvern,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,33.25
772841,Wyche Cutting - Malvern,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,33.88
772841,Wyche Cutting - Malvern,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.38
772841,Wyche Cutting - Malvern,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,28.88
772841,Wyche Cutting - Malvern,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,29.0
772841,Wyche Cutting - Malvern,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
772841,Wyche Cutting - Malvern,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.44
772841,Wyche Cutting - Malvern,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.19
772841,Wyche Cutting - Malvern,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.62
772841,Wyche Cutting - Malvern,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7549399999999999
772841,Wyche Cutting - Malvern,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98547
772841,Wyche Cutting - Malvern,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90362
772841,Wyche Cutting - Malvern,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,14.62
772841,Wyche Cutting - Malvern,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,16.88
772841,Wyche Cutting - Malvern,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
772841,Wyche Cutting - Malvern,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,50.5
772841,Wyche Cutting - Malvern,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,50.75
772841,Wyche Cutting - Malvern,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.62
772841,Wyche Cutting - Malvern,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,22.38
772841,Wyche Cutting - Malvern,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,22.5
772841,Wyche Cutting - Malvern,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
772841,Wyche Cutting - Malvern,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (Min),V,249.0
772841,Wyche Cutting - Malvern,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (Max),V,249.05
772841,Wyche Cutting - Malvern,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.02
772841,Wyche Cutting - Malvern,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (Min),V,248.73
772841,Wyche Cutting - Malvern,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (Max),V,248.8
772841,Wyche Cutting - Malvern,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
772841,Wyche Cutting - Malvern,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (Min),V,247.5
772841,Wyche Cutting - Malvern,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (Max),V,247.53
772841,Wyche Cutting - Malvern,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
772841,Wyche Cutting - Malvern,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-11 10:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 10:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 10:50:00+00:00,busbar,,L3 Current (Min),A,50.0
772841,Wyche Cutting - Malvern,2023-08-11 10:50:00+00:00,busbar,,L3 Current (Max),A,52.5
772841,Wyche Cutting - Malvern,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,51.0
772841,Wyche Cutting - Malvern,2023-08-11 10:50:00+00:00,busbar,,L2 Current (Min),A,83.75
772841,Wyche Cutting - Malvern,2023-08-11 10:50:00+00:00,busbar,,L2 Current (Max),A,84.25
772841,Wyche Cutting - Malvern,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,83.88
772841,Wyche Cutting - Malvern,2023-08-11 10:50:00+00:00,busbar,,L1 Current (Min),A,48.0
772841,Wyche Cutting - Malvern,2023-08-11 10:50:00+00:00,busbar,,L1 Current (Max),A,48.0
772841,Wyche Cutting - Malvern,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,48.0
772841,Wyche Cutting - Malvern,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 10:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.06
772841,Wyche Cutting - Malvern,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.44
772841,Wyche Cutting - Malvern,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,26.69
772841,Wyche Cutting - Malvern,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99326
772841,Wyche Cutting - Malvern,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98831
772841,Wyche Cutting - Malvern,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88028
772841,Wyche Cutting - Malvern,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,19.75
772841,Wyche Cutting - Malvern,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,19.88
772841,Wyche Cutting - Malvern,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.75
772841,Wyche Cutting - Malvern,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,24.88
772841,Wyche Cutting - Malvern,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,25.25
772841,Wyche Cutting - Malvern,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.12
772841,Wyche Cutting - Malvern,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,23.62
772841,Wyche Cutting - Malvern,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,23.88
772841,Wyche Cutting - Malvern,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.62
772841,Wyche Cutting - Malvern,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.69
772841,Wyche Cutting - Malvern,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-56.37
772841,Wyche Cutting - Malvern,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.87
772841,Wyche Cutting - Malvern,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8718899999999999
772841,Wyche Cutting - Malvern,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.44955
772841,Wyche Cutting - Malvern,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92193
772841,Wyche Cutting - Malvern,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,22.0
772841,Wyche Cutting - Malvern,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,22.12
772841,Wyche Cutting - Malvern,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.12
772841,Wyche Cutting - Malvern,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.0
772841,Wyche Cutting - Malvern,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.12
772841,Wyche Cutting - Malvern,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
772841,Wyche Cutting - Malvern,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,23.62
772841,Wyche Cutting - Malvern,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,23.75
772841,Wyche Cutting - Malvern,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.62
772841,Wyche Cutting - Malvern,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (Min),V,247.89
772841,Wyche Cutting - Malvern,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (Max),V,247.94
772841,Wyche Cutting - Malvern,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
772841,Wyche Cutting - Malvern,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (Min),V,248.56
772841,Wyche Cutting - Malvern,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (Max),V,248.61
772841,Wyche Cutting - Malvern,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
772841,Wyche Cutting - Malvern,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (Min),V,246.12
772841,Wyche Cutting - Malvern,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (Max),V,246.17
772841,Wyche Cutting - Malvern,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
772841,Wyche Cutting - Malvern,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-11 10:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 10:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 10:40:00+00:00,busbar,,L3 Current (Min),A,41.0
772841,Wyche Cutting - Malvern,2023-08-11 10:40:00+00:00,busbar,,L3 Current (Max),A,41.12
772841,Wyche Cutting - Malvern,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,41.12
772841,Wyche Cutting - Malvern,2023-08-11 10:40:00+00:00,busbar,,L2 Current (Min),A,31.38
772841,Wyche Cutting - Malvern,2023-08-11 10:40:00+00:00,busbar,,L2 Current (Max),A,31.75
772841,Wyche Cutting - Malvern,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,31.5
772841,Wyche Cutting - Malvern,2023-08-11 10:40:00+00:00,busbar,,L1 Current (Min),A,43.88
772841,Wyche Cutting - Malvern,2023-08-11 10:40:00+00:00,busbar,,L1 Current (Max),A,44.38
772841,Wyche Cutting - Malvern,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,44.0
772841,Wyche Cutting - Malvern,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 10:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.06
772841,Wyche Cutting - Malvern,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.12
772841,Wyche Cutting - Malvern,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,29.12
772841,Wyche Cutting - Malvern,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98639
772841,Wyche Cutting - Malvern,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99582
772841,Wyche Cutting - Malvern,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8629700000000001
772841,Wyche Cutting - Malvern,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,18.25
772841,Wyche Cutting - Malvern,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,18.38
772841,Wyche Cutting - Malvern,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.38
772841,Wyche Cutting - Malvern,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,43.88
772841,Wyche Cutting - Malvern,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,45.25
772841,Wyche Cutting - Malvern,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.62
772841,Wyche Cutting - Malvern,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,28.5
772841,Wyche Cutting - Malvern,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,28.75
772841,Wyche Cutting - Malvern,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.62
772841,Wyche Cutting - Malvern,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.13
772841,Wyche Cutting - Malvern,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.19
772841,Wyche Cutting - Malvern,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.06
772841,Wyche Cutting - Malvern,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97577
772841,Wyche Cutting - Malvern,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85156
772841,Wyche Cutting - Malvern,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94162
772841,Wyche Cutting - Malvern,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,43.12
772841,Wyche Cutting - Malvern,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,43.38
772841,Wyche Cutting - Malvern,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.25
772841,Wyche Cutting - Malvern,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,18.5
772841,Wyche Cutting - Malvern,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,18.5
772841,Wyche Cutting - Malvern,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
772841,Wyche Cutting - Malvern,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,24.75
772841,Wyche Cutting - Malvern,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,24.88
772841,Wyche Cutting - Malvern,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.75
772841,Wyche Cutting - Malvern,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (Min),V,248.75
772841,Wyche Cutting - Malvern,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (Max),V,248.75
772841,Wyche Cutting - Malvern,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.75
772841,Wyche Cutting - Malvern,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (Min),V,249.25
772841,Wyche Cutting - Malvern,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (Max),V,249.25
772841,Wyche Cutting - Malvern,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.25
772841,Wyche Cutting - Malvern,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (Min),V,247.19
772841,Wyche Cutting - Malvern,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (Max),V,247.2
772841,Wyche Cutting - Malvern,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
772841,Wyche Cutting - Malvern,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-11 10:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 10:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 10:30:00+00:00,busbar,,L3 Current (Min),A,61.38
772841,Wyche Cutting - Malvern,2023-08-11 10:30:00+00:00,busbar,,L3 Current (Max),A,61.75
772841,Wyche Cutting - Malvern,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,61.62
772841,Wyche Cutting - Malvern,2023-08-11 10:30:00+00:00,busbar,,L2 Current (Min),A,60.62
772841,Wyche Cutting - Malvern,2023-08-11 10:30:00+00:00,busbar,,L2 Current (Max),A,62.0
772841,Wyche Cutting - Malvern,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,61.38
772841,Wyche Cutting - Malvern,2023-08-11 10:30:00+00:00,busbar,,L1 Current (Min),A,49.88
772841,Wyche Cutting - Malvern,2023-08-11 10:30:00+00:00,busbar,,L1 Current (Max),A,49.88
772841,Wyche Cutting - Malvern,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,49.88
772841,Wyche Cutting - Malvern,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 10:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.62
772841,Wyche Cutting - Malvern,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.06
772841,Wyche Cutting - Malvern,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.25
772841,Wyche Cutting - Malvern,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99152
772841,Wyche Cutting - Malvern,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99319
772841,Wyche Cutting - Malvern,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9491
772841,Wyche Cutting - Malvern,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-11 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,27.5
772841,Wyche Cutting - Malvern,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,27.62
772841,Wyche Cutting - Malvern,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
772841,Wyche Cutting - Malvern,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,35.62
772841,Wyche Cutting - Malvern,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,36.0
772841,Wyche Cutting - Malvern,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.75
772841,Wyche Cutting - Malvern,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,44.38
772841,Wyche Cutting - Malvern,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,44.5
772841,Wyche Cutting - Malvern,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.5
772841,Wyche Cutting - Malvern,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.38
772841,Wyche Cutting - Malvern,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-72.0
772841,Wyche Cutting - Malvern,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.87
772841,Wyche Cutting - Malvern,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89664
772841,Wyche Cutting - Malvern,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.27126
772841,Wyche Cutting - Malvern,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92441
772841,Wyche Cutting - Malvern,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.88
772841,Wyche Cutting - Malvern,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.88
772841,Wyche Cutting - Malvern,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.88
772841,Wyche Cutting - Malvern,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,10.5
772841,Wyche Cutting - Malvern,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,10.62
772841,Wyche Cutting - Malvern,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.62
772841,Wyche Cutting - Malvern,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,23.12
772841,Wyche Cutting - Malvern,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,23.38
772841,Wyche Cutting - Malvern,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.25
772841,Wyche Cutting - Malvern,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (Min),V,248.8
772841,Wyche Cutting - Malvern,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (Max),V,248.83
772841,Wyche Cutting - Malvern,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.81
772841,Wyche Cutting - Malvern,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (Min),V,249.06
772841,Wyche Cutting - Malvern,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (Max),V,249.08
772841,Wyche Cutting - Malvern,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.06
772841,Wyche Cutting - Malvern,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (Min),V,246.8
772841,Wyche Cutting - Malvern,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (Max),V,246.8
772841,Wyche Cutting - Malvern,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
772841,Wyche Cutting - Malvern,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-11 10:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 10:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 10:20:00+00:00,busbar,,L3 Current (Min),A,51.62
772841,Wyche Cutting - Malvern,2023-08-11 10:20:00+00:00,busbar,,L3 Current (Max),A,51.75
772841,Wyche Cutting - Malvern,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,51.62
772841,Wyche Cutting - Malvern,2023-08-11 10:20:00+00:00,busbar,,L2 Current (Min),A,40.38
772841,Wyche Cutting - Malvern,2023-08-11 10:20:00+00:00,busbar,,L2 Current (Max),A,40.75
772841,Wyche Cutting - Malvern,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,40.62
772841,Wyche Cutting - Malvern,2023-08-11 10:20:00+00:00,busbar,,L1 Current (Min),A,65.0
772841,Wyche Cutting - Malvern,2023-08-11 10:20:00+00:00,busbar,,L1 Current (Max),A,65.25
772841,Wyche Cutting - Malvern,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,65.12
772841,Wyche Cutting - Malvern,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 10:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.75
772841,Wyche Cutting - Malvern,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.62
772841,Wyche Cutting - Malvern,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.0
772841,Wyche Cutting - Malvern,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9805
772841,Wyche Cutting - Malvern,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99182
772841,Wyche Cutting - Malvern,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97717
772841,Wyche Cutting - Malvern,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-11 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,18.0
772841,Wyche Cutting - Malvern,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,18.0
772841,Wyche Cutting - Malvern,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
772841,Wyche Cutting - Malvern,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,31.25
772841,Wyche Cutting - Malvern,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,31.38
772841,Wyche Cutting - Malvern,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.25
772841,Wyche Cutting - Malvern,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,70.12
772841,Wyche Cutting - Malvern,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,70.25
772841,Wyche Cutting - Malvern,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,70.12
772841,Wyche Cutting - Malvern,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.56
772841,Wyche Cutting - Malvern,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-84.56
772841,Wyche Cutting - Malvern,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.75
772841,Wyche Cutting - Malvern,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98294
772841,Wyche Cutting - Malvern,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.0855
772841,Wyche Cutting - Malvern,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92657
772841,Wyche Cutting - Malvern,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
772841,Wyche Cutting - Malvern,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,42.38
772841,Wyche Cutting - Malvern,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,44.88
772841,Wyche Cutting - Malvern,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.62
772841,Wyche Cutting - Malvern,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.88
772841,Wyche Cutting - Malvern,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.88
772841,Wyche Cutting - Malvern,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.88
772841,Wyche Cutting - Malvern,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,22.0
772841,Wyche Cutting - Malvern,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,22.0
772841,Wyche Cutting - Malvern,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
772841,Wyche Cutting - Malvern,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (Min),V,248.66
772841,Wyche Cutting - Malvern,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (Max),V,248.7
772841,Wyche Cutting - Malvern,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.69
772841,Wyche Cutting - Malvern,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (Min),V,249.48
772841,Wyche Cutting - Malvern,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (Max),V,249.53
772841,Wyche Cutting - Malvern,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.5
772841,Wyche Cutting - Malvern,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (Min),V,246.67
772841,Wyche Cutting - Malvern,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (Max),V,246.69
772841,Wyche Cutting - Malvern,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
772841,Wyche Cutting - Malvern,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-11 10:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 10:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 10:10:00+00:00,busbar,,L3 Current (Min),A,60.38
772841,Wyche Cutting - Malvern,2023-08-11 10:10:00+00:00,busbar,,L3 Current (Max),A,62.75
772841,Wyche Cutting - Malvern,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,61.62
772841,Wyche Cutting - Malvern,2023-08-11 10:10:00+00:00,busbar,,L2 Current (Min),A,34.38
772841,Wyche Cutting - Malvern,2023-08-11 10:10:00+00:00,busbar,,L2 Current (Max),A,34.38
772841,Wyche Cutting - Malvern,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,34.38
772841,Wyche Cutting - Malvern,2023-08-11 10:10:00+00:00,busbar,,L1 Current (Min),A,90.25
772841,Wyche Cutting - Malvern,2023-08-11 10:10:00+00:00,busbar,,L1 Current (Max),A,90.25
772841,Wyche Cutting - Malvern,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,90.25
772841,Wyche Cutting - Malvern,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 10:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.0
772841,Wyche Cutting - Malvern,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.56
772841,Wyche Cutting - Malvern,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.81
772841,Wyche Cutting - Malvern,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96637
772841,Wyche Cutting - Malvern,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99304
772841,Wyche Cutting - Malvern,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95337
772841,Wyche Cutting - Malvern,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-11 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,14.0
772841,Wyche Cutting - Malvern,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,14.12
772841,Wyche Cutting - Malvern,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
772841,Wyche Cutting - Malvern,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,29.5
772841,Wyche Cutting - Malvern,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,29.88
772841,Wyche Cutting - Malvern,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.62
772841,Wyche Cutting - Malvern,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,36.38
772841,Wyche Cutting - Malvern,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,37.5
772841,Wyche Cutting - Malvern,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
772841,Wyche Cutting - Malvern,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.56
772841,Wyche Cutting - Malvern,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-45.0
772841,Wyche Cutting - Malvern,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.13
772841,Wyche Cutting - Malvern,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96054
772841,Wyche Cutting - Malvern,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.63989
772841,Wyche Cutting - Malvern,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93167
772841,Wyche Cutting - Malvern,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,31.12
772841,Wyche Cutting - Malvern,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,32.38
772841,Wyche Cutting - Malvern,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.62
772841,Wyche Cutting - Malvern,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.62
772841,Wyche Cutting - Malvern,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.0
772841,Wyche Cutting - Malvern,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.75
772841,Wyche Cutting - Malvern,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,22.75
772841,Wyche Cutting - Malvern,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,22.88
772841,Wyche Cutting - Malvern,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.75
772841,Wyche Cutting - Malvern,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (Min),V,249.22
772841,Wyche Cutting - Malvern,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (Max),V,249.28
772841,Wyche Cutting - Malvern,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.23
772841,Wyche Cutting - Malvern,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (Min),V,249.5
772841,Wyche Cutting - Malvern,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (Max),V,249.56
772841,Wyche Cutting - Malvern,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.52
772841,Wyche Cutting - Malvern,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (Min),V,247.47
772841,Wyche Cutting - Malvern,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (Max),V,247.48
772841,Wyche Cutting - Malvern,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
772841,Wyche Cutting - Malvern,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-11 10:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 10:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 10:00:00+00:00,busbar,,L3 Current (Min),A,45.12
772841,Wyche Cutting - Malvern,2023-08-11 10:00:00+00:00,busbar,,L3 Current (Max),A,46.38
772841,Wyche Cutting - Malvern,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,45.62
772841,Wyche Cutting - Malvern,2023-08-11 10:00:00+00:00,busbar,,L2 Current (Min),A,40.12
772841,Wyche Cutting - Malvern,2023-08-11 10:00:00+00:00,busbar,,L2 Current (Max),A,40.75
772841,Wyche Cutting - Malvern,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,40.5
772841,Wyche Cutting - Malvern,2023-08-11 10:00:00+00:00,busbar,,L1 Current (Min),A,57.0
772841,Wyche Cutting - Malvern,2023-08-11 10:00:00+00:00,busbar,,L1 Current (Max),A,58.12
772841,Wyche Cutting - Malvern,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,57.38
772841,Wyche Cutting - Malvern,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 10:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.69
772841,Wyche Cutting - Malvern,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.69
772841,Wyche Cutting - Malvern,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.06
