Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98846
772841,Wyche Cutting - Malvern,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98566
772841,Wyche Cutting - Malvern,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94287
772841,Wyche Cutting - Malvern,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-11 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,26.75
772841,Wyche Cutting - Malvern,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,26.88
772841,Wyche Cutting - Malvern,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.88
772841,Wyche Cutting - Malvern,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,22.0
772841,Wyche Cutting - Malvern,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,22.25
772841,Wyche Cutting - Malvern,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.12
772841,Wyche Cutting - Malvern,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,37.75
772841,Wyche Cutting - Malvern,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,37.75
772841,Wyche Cutting - Malvern,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.75
772841,Wyche Cutting - Malvern,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-39.63
772841,Wyche Cutting - Malvern,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.37
772841,Wyche Cutting - Malvern,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.88
772841,Wyche Cutting - Malvern,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.68457
772841,Wyche Cutting - Malvern,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90103
772841,Wyche Cutting - Malvern,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7996800000000001
772841,Wyche Cutting - Malvern,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,14.5
772841,Wyche Cutting - Malvern,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,14.88
772841,Wyche Cutting - Malvern,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.75
772841,Wyche Cutting - Malvern,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,20.5
772841,Wyche Cutting - Malvern,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,20.5
772841,Wyche Cutting - Malvern,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
772841,Wyche Cutting - Malvern,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,14.12
772841,Wyche Cutting - Malvern,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,14.25
772841,Wyche Cutting - Malvern,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.12
772841,Wyche Cutting - Malvern,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (Min),V,248.86
772841,Wyche Cutting - Malvern,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (Max),V,248.89
772841,Wyche Cutting - Malvern,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.88
772841,Wyche Cutting - Malvern,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (Min),V,248.91
772841,Wyche Cutting - Malvern,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (Max),V,248.94
772841,Wyche Cutting - Malvern,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
772841,Wyche Cutting - Malvern,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (Min),V,246.77
772841,Wyche Cutting - Malvern,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (Max),V,246.78
772841,Wyche Cutting - Malvern,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
772841,Wyche Cutting - Malvern,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-11 09:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 09:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 09:50:00+00:00,busbar,,L3 Current (Min),A,39.38
772841,Wyche Cutting - Malvern,2023-08-11 09:50:00+00:00,busbar,,L3 Current (Max),A,39.62
772841,Wyche Cutting - Malvern,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,39.5
772841,Wyche Cutting - Malvern,2023-08-11 09:50:00+00:00,busbar,,L2 Current (Min),A,41.88
772841,Wyche Cutting - Malvern,2023-08-11 09:50:00+00:00,busbar,,L2 Current (Max),A,42.12
772841,Wyche Cutting - Malvern,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,42.0
772841,Wyche Cutting - Malvern,2023-08-11 09:50:00+00:00,busbar,,L1 Current (Min),A,48.38
772841,Wyche Cutting - Malvern,2023-08-11 09:50:00+00:00,busbar,,L1 Current (Max),A,48.5
772841,Wyche Cutting - Malvern,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,48.38
772841,Wyche Cutting - Malvern,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 09:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.56
772841,Wyche Cutting - Malvern,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.06
772841,Wyche Cutting - Malvern,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,21.06
772841,Wyche Cutting - Malvern,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99203
772841,Wyche Cutting - Malvern,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99011
772841,Wyche Cutting - Malvern,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92551
772841,Wyche Cutting - Malvern,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-11 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,28.88
772841,Wyche Cutting - Malvern,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,29.0
772841,Wyche Cutting - Malvern,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.88
772841,Wyche Cutting - Malvern,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,31.38
772841,Wyche Cutting - Malvern,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,31.5
772841,Wyche Cutting - Malvern,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
772841,Wyche Cutting - Malvern,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,38.75
772841,Wyche Cutting - Malvern,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,39.12
772841,Wyche Cutting - Malvern,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
772841,Wyche Cutting - Malvern,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.75
772841,Wyche Cutting - Malvern,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.69
772841,Wyche Cutting - Malvern,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.94
772841,Wyche Cutting - Malvern,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9866
772841,Wyche Cutting - Malvern,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94711
772841,Wyche Cutting - Malvern,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89892
772841,Wyche Cutting - Malvern,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,57.5
772841,Wyche Cutting - Malvern,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,57.75
772841,Wyche Cutting - Malvern,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,57.62
772841,Wyche Cutting - Malvern,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,24.75
772841,Wyche Cutting - Malvern,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,24.88
772841,Wyche Cutting - Malvern,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.75
772841,Wyche Cutting - Malvern,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.38
772841,Wyche Cutting - Malvern,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.0
772841,Wyche Cutting - Malvern,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.75
772841,Wyche Cutting - Malvern,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (Min),V,247.86
772841,Wyche Cutting - Malvern,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (Max),V,247.92
772841,Wyche Cutting - Malvern,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
772841,Wyche Cutting - Malvern,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (Min),V,248.31
772841,Wyche Cutting - Malvern,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (Max),V,248.33
772841,Wyche Cutting - Malvern,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.31
772841,Wyche Cutting - Malvern,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (Min),V,246.36
772841,Wyche Cutting - Malvern,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (Max),V,246.39
772841,Wyche Cutting - Malvern,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
772841,Wyche Cutting - Malvern,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-11 09:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 09:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 09:40:00+00:00,busbar,,L3 Current (Min),A,86.38
772841,Wyche Cutting - Malvern,2023-08-11 09:40:00+00:00,busbar,,L3 Current (Max),A,86.62
772841,Wyche Cutting - Malvern,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,86.5
772841,Wyche Cutting - Malvern,2023-08-11 09:40:00+00:00,busbar,,L2 Current (Min),A,56.0
772841,Wyche Cutting - Malvern,2023-08-11 09:40:00+00:00,busbar,,L2 Current (Max),A,56.12
772841,Wyche Cutting - Malvern,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,56.12
772841,Wyche Cutting - Malvern,2023-08-11 09:40:00+00:00,busbar,,L1 Current (Min),A,54.5
772841,Wyche Cutting - Malvern,2023-08-11 09:40:00+00:00,busbar,,L1 Current (Max),A,54.88
772841,Wyche Cutting - Malvern,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,54.62
772841,Wyche Cutting - Malvern,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 09:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.75
772841,Wyche Cutting - Malvern,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.19
772841,Wyche Cutting - Malvern,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,21.19
772841,Wyche Cutting - Malvern,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98462
772841,Wyche Cutting - Malvern,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99234
772841,Wyche Cutting - Malvern,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91955
772841,Wyche Cutting - Malvern,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-11 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,20.5
772841,Wyche Cutting - Malvern,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,20.5
772841,Wyche Cutting - Malvern,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
772841,Wyche Cutting - Malvern,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,29.5
772841,Wyche Cutting - Malvern,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,29.75
772841,Wyche Cutting - Malvern,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.75
772841,Wyche Cutting - Malvern,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,39.25
772841,Wyche Cutting - Malvern,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,39.75
772841,Wyche Cutting - Malvern,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
772841,Wyche Cutting - Malvern,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.69
772841,Wyche Cutting - Malvern,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.38
772841,Wyche Cutting - Malvern,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.31
772841,Wyche Cutting - Malvern,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96558
772841,Wyche Cutting - Malvern,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8951399999999999
772841,Wyche Cutting - Malvern,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78082
772841,Wyche Cutting - Malvern,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,28.12
772841,Wyche Cutting - Malvern,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,30.0
772841,Wyche Cutting - Malvern,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
772841,Wyche Cutting - Malvern,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,20.0
772841,Wyche Cutting - Malvern,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,20.25
772841,Wyche Cutting - Malvern,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.12
772841,Wyche Cutting - Malvern,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,14.25
772841,Wyche Cutting - Malvern,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,14.25
772841,Wyche Cutting - Malvern,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.25
772841,Wyche Cutting - Malvern,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (Min),V,248.05
772841,Wyche Cutting - Malvern,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (Max),V,248.09
772841,Wyche Cutting - Malvern,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.08
772841,Wyche Cutting - Malvern,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (Min),V,248.45
772841,Wyche Cutting - Malvern,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (Max),V,248.5
772841,Wyche Cutting - Malvern,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
772841,Wyche Cutting - Malvern,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (Min),V,246.19
772841,Wyche Cutting - Malvern,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (Max),V,246.22
772841,Wyche Cutting - Malvern,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
772841,Wyche Cutting - Malvern,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-11 09:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 09:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 09:30:00+00:00,busbar,,L3 Current (Min),A,48.5
772841,Wyche Cutting - Malvern,2023-08-11 09:30:00+00:00,busbar,,L3 Current (Max),A,50.38
772841,Wyche Cutting - Malvern,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,49.38
772841,Wyche Cutting - Malvern,2023-08-11 09:30:00+00:00,busbar,,L2 Current (Min),A,48.62
772841,Wyche Cutting - Malvern,2023-08-11 09:30:00+00:00,busbar,,L2 Current (Max),A,49.12
772841,Wyche Cutting - Malvern,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,49.0
772841,Wyche Cutting - Malvern,2023-08-11 09:30:00+00:00,busbar,,L1 Current (Min),A,49.38
772841,Wyche Cutting - Malvern,2023-08-11 09:30:00+00:00,busbar,,L1 Current (Max),A,49.75
772841,Wyche Cutting - Malvern,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,49.5
772841,Wyche Cutting - Malvern,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 09:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.44
772841,Wyche Cutting - Malvern,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.31
772841,Wyche Cutting - Malvern,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,19.44
772841,Wyche Cutting - Malvern,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96924
772841,Wyche Cutting - Malvern,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99322
772841,Wyche Cutting - Malvern,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92999
772841,Wyche Cutting - Malvern,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-11 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,15.88
772841,Wyche Cutting - Malvern,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,16.0
772841,Wyche Cutting - Malvern,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.88
772841,Wyche Cutting - Malvern,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,29.0
772841,Wyche Cutting - Malvern,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,29.0
772841,Wyche Cutting - Malvern,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
772841,Wyche Cutting - Malvern,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,37.38
772841,Wyche Cutting - Malvern,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,37.62
772841,Wyche Cutting - Malvern,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
772841,Wyche Cutting - Malvern,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.93
772841,Wyche Cutting - Malvern,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.56
772841,Wyche Cutting - Malvern,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.94
772841,Wyche Cutting - Malvern,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97275
772841,Wyche Cutting - Malvern,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96295
772841,Wyche Cutting - Malvern,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8410299999999999
772841,Wyche Cutting - Malvern,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,39.75
772841,Wyche Cutting - Malvern,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,40.0
772841,Wyche Cutting - Malvern,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.88
772841,Wyche Cutting - Malvern,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,30.25
772841,Wyche Cutting - Malvern,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,30.25
772841,Wyche Cutting - Malvern,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.25
772841,Wyche Cutting - Malvern,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,15.5
772841,Wyche Cutting - Malvern,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,15.75
772841,Wyche Cutting - Malvern,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
772841,Wyche Cutting - Malvern,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (Min),V,247.64
772841,Wyche Cutting - Malvern,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (Max),V,247.66
772841,Wyche Cutting - Malvern,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
772841,Wyche Cutting - Malvern,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (Min),V,247.95
772841,Wyche Cutting - Malvern,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (Max),V,247.98
772841,Wyche Cutting - Malvern,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
772841,Wyche Cutting - Malvern,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (Min),V,245.66
772841,Wyche Cutting - Malvern,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (Max),V,245.7
772841,Wyche Cutting - Malvern,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
772841,Wyche Cutting - Malvern,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-11 09:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 09:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 09:20:00+00:00,busbar,,L3 Current (Min),A,55.62
772841,Wyche Cutting - Malvern,2023-08-11 09:20:00+00:00,busbar,,L3 Current (Max),A,56.0
772841,Wyche Cutting - Malvern,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,55.75
772841,Wyche Cutting - Malvern,2023-08-11 09:20:00+00:00,busbar,,L2 Current (Min),A,58.88
772841,Wyche Cutting - Malvern,2023-08-11 09:20:00+00:00,busbar,,L2 Current (Max),A,59.12
772841,Wyche Cutting - Malvern,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,59.0
772841,Wyche Cutting - Malvern,2023-08-11 09:20:00+00:00,busbar,,L1 Current (Min),A,50.25
772841,Wyche Cutting - Malvern,2023-08-11 09:20:00+00:00,busbar,,L1 Current (Max),A,50.5
772841,Wyche Cutting - Malvern,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,50.38
772841,Wyche Cutting - Malvern,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 09:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.56
772841,Wyche Cutting - Malvern,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.25
772841,Wyche Cutting - Malvern,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.31
772841,Wyche Cutting - Malvern,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98224
772841,Wyche Cutting - Malvern,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98776
772841,Wyche Cutting - Malvern,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93155
772841,Wyche Cutting - Malvern,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,20.0
772841,Wyche Cutting - Malvern,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,20.0
772841,Wyche Cutting - Malvern,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
772841,Wyche Cutting - Malvern,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,27.12
772841,Wyche Cutting - Malvern,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,27.88
772841,Wyche Cutting - Malvern,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
772841,Wyche Cutting - Malvern,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,32.25
772841,Wyche Cutting - Malvern,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,32.88
772841,Wyche Cutting - Malvern,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.62
772841,Wyche Cutting - Malvern,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.63
772841,Wyche Cutting - Malvern,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.87
772841,Wyche Cutting - Malvern,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.94
772841,Wyche Cutting - Malvern,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93524
772841,Wyche Cutting - Malvern,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95926
772841,Wyche Cutting - Malvern,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9613
772841,Wyche Cutting - Malvern,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,37.0
772841,Wyche Cutting - Malvern,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,37.12
772841,Wyche Cutting - Malvern,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.12
772841,Wyche Cutting - Malvern,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,27.62
772841,Wyche Cutting - Malvern,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,28.25
772841,Wyche Cutting - Malvern,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
772841,Wyche Cutting - Malvern,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,32.62
772841,Wyche Cutting - Malvern,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,32.75
772841,Wyche Cutting - Malvern,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.75
772841,Wyche Cutting - Malvern,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (Min),V,248.72
772841,Wyche Cutting - Malvern,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (Max),V,248.75
772841,Wyche Cutting - Malvern,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.73
772841,Wyche Cutting - Malvern,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (Min),V,248.28
772841,Wyche Cutting - Malvern,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (Max),V,248.34
772841,Wyche Cutting - Malvern,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.31
772841,Wyche Cutting - Malvern,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (Min),V,246.09
772841,Wyche Cutting - Malvern,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (Max),V,246.09
772841,Wyche Cutting - Malvern,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
772841,Wyche Cutting - Malvern,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-11 09:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 09:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 09:10:00+00:00,busbar,,L3 Current (Min),A,56.88
772841,Wyche Cutting - Malvern,2023-08-11 09:10:00+00:00,busbar,,L3 Current (Max),A,57.0
772841,Wyche Cutting - Malvern,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,56.88
772841,Wyche Cutting - Malvern,2023-08-11 09:10:00+00:00,busbar,,L2 Current (Min),A,55.25
772841,Wyche Cutting - Malvern,2023-08-11 09:10:00+00:00,busbar,,L2 Current (Max),A,55.38
772841,Wyche Cutting - Malvern,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,55.25
772841,Wyche Cutting - Malvern,2023-08-11 09:10:00+00:00,busbar,,L1 Current (Min),A,63.38
772841,Wyche Cutting - Malvern,2023-08-11 09:10:00+00:00,busbar,,L1 Current (Max),A,64.25
772841,Wyche Cutting - Malvern,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,63.75
772841,Wyche Cutting - Malvern,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 09:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.75
772841,Wyche Cutting - Malvern,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.56
772841,Wyche Cutting - Malvern,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,23.5
772841,Wyche Cutting - Malvern,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99149
772841,Wyche Cutting - Malvern,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98935
772841,Wyche Cutting - Malvern,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89941
772841,Wyche Cutting - Malvern,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,27.25
772841,Wyche Cutting - Malvern,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,27.25
772841,Wyche Cutting - Malvern,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.25
772841,Wyche Cutting - Malvern,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,34.88
772841,Wyche Cutting - Malvern,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,35.25
772841,Wyche Cutting - Malvern,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.12
772841,Wyche Cutting - Malvern,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,23.38
772841,Wyche Cutting - Malvern,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,26.0
772841,Wyche Cutting - Malvern,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.12
772841,Wyche Cutting - Malvern,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.13
772841,Wyche Cutting - Malvern,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.06
772841,Wyche Cutting - Malvern,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.19
772841,Wyche Cutting - Malvern,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94482
772841,Wyche Cutting - Malvern,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96854
772841,Wyche Cutting - Malvern,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98151
772841,Wyche Cutting - Malvern,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,38.25
772841,Wyche Cutting - Malvern,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,38.5
772841,Wyche Cutting - Malvern,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.38
772841,Wyche Cutting - Malvern,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,38.88
772841,Wyche Cutting - Malvern,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,39.5
772841,Wyche Cutting - Malvern,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.12
772841,Wyche Cutting - Malvern,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,46.38
772841,Wyche Cutting - Malvern,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,47.62
772841,Wyche Cutting - Malvern,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.12
772841,Wyche Cutting - Malvern,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (Min),V,247.86
772841,Wyche Cutting - Malvern,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (Max),V,247.86
772841,Wyche Cutting - Malvern,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
772841,Wyche Cutting - Malvern,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (Min),V,247.8
772841,Wyche Cutting - Malvern,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (Max),V,247.81
772841,Wyche Cutting - Malvern,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
772841,Wyche Cutting - Malvern,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (Min),V,245.94
772841,Wyche Cutting - Malvern,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (Max),V,246.0
772841,Wyche Cutting - Malvern,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
772841,Wyche Cutting - Malvern,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-11 09:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 09:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 09:00:00+00:00,busbar,,L3 Current (Min),A,65.25
772841,Wyche Cutting - Malvern,2023-08-11 09:00:00+00:00,busbar,,L3 Current (Max),A,65.5
772841,Wyche Cutting - Malvern,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,65.38
772841,Wyche Cutting - Malvern,2023-08-11 09:00:00+00:00,busbar,,L2 Current (Min),A,73.62
772841,Wyche Cutting - Malvern,2023-08-11 09:00:00+00:00,busbar,,L2 Current (Max),A,74.0
772841,Wyche Cutting - Malvern,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,73.88
772841,Wyche Cutting - Malvern,2023-08-11 09:00:00+00:00,busbar,,L1 Current (Min),A,68.88
772841,Wyche Cutting - Malvern,2023-08-11 09:00:00+00:00,busbar,,L1 Current (Max),A,70.5
772841,Wyche Cutting - Malvern,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,69.25
772841,Wyche Cutting - Malvern,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 09:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.13
772841,Wyche Cutting - Malvern,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.75
772841,Wyche Cutting - Malvern,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,20.5
772841,Wyche Cutting - Malvern,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98392
772841,Wyche Cutting - Malvern,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99326
772841,Wyche Cutting - Malvern,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91824
772841,Wyche Cutting - Malvern,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,18.38
772841,Wyche Cutting - Malvern,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,18.5
772841,Wyche Cutting - Malvern,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
772841,Wyche Cutting - Malvern,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,33.38
772841,Wyche Cutting - Malvern,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,36.0
772841,Wyche Cutting - Malvern,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.75
772841,Wyche Cutting - Malvern,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,26.75
