Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,26.88
772841,Wyche Cutting - Malvern,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.88
772841,Wyche Cutting - Malvern,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.13
772841,Wyche Cutting - Malvern,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.75
772841,Wyche Cutting - Malvern,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.25
772841,Wyche Cutting - Malvern,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97992
772841,Wyche Cutting - Malvern,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96509
772841,Wyche Cutting - Malvern,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98587
772841,Wyche Cutting - Malvern,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,51.12
772841,Wyche Cutting - Malvern,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,52.0
772841,Wyche Cutting - Malvern,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,51.62
772841,Wyche Cutting - Malvern,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,36.38
772841,Wyche Cutting - Malvern,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,36.5
772841,Wyche Cutting - Malvern,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
772841,Wyche Cutting - Malvern,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,43.12
772841,Wyche Cutting - Malvern,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,43.38
772841,Wyche Cutting - Malvern,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.25
772841,Wyche Cutting - Malvern,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (Min),V,251.3
772841,Wyche Cutting - Malvern,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (Max),V,251.31
772841,Wyche Cutting - Malvern,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.3
772841,Wyche Cutting - Malvern,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (Min),V,251.66
772841,Wyche Cutting - Malvern,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (Max),V,251.75
772841,Wyche Cutting - Malvern,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.7
772841,Wyche Cutting - Malvern,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (Min),V,249.27
772841,Wyche Cutting - Malvern,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (Max),V,249.39
772841,Wyche Cutting - Malvern,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.3
772841,Wyche Cutting - Malvern,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-11 08:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 08:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 08:50:00+00:00,busbar,,L3 Current (Min),A,69.5
772841,Wyche Cutting - Malvern,2023-08-11 08:50:00+00:00,busbar,,L3 Current (Max),A,70.5
772841,Wyche Cutting - Malvern,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,70.12
772841,Wyche Cutting - Malvern,2023-08-11 08:50:00+00:00,busbar,,L2 Current (Min),A,69.38
772841,Wyche Cutting - Malvern,2023-08-11 08:50:00+00:00,busbar,,L2 Current (Max),A,72.0
772841,Wyche Cutting - Malvern,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,70.75
772841,Wyche Cutting - Malvern,2023-08-11 08:50:00+00:00,busbar,,L1 Current (Min),A,68.38
772841,Wyche Cutting - Malvern,2023-08-11 08:50:00+00:00,busbar,,L1 Current (Max),A,68.88
772841,Wyche Cutting - Malvern,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,68.75
772841,Wyche Cutting - Malvern,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 08:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.88
772841,Wyche Cutting - Malvern,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.25
772841,Wyche Cutting - Malvern,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,24.94
772841,Wyche Cutting - Malvern,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99268
772841,Wyche Cutting - Malvern,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98129
772841,Wyche Cutting - Malvern,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8955700000000001
772841,Wyche Cutting - Malvern,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,26.5
772841,Wyche Cutting - Malvern,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,26.5
772841,Wyche Cutting - Malvern,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
772841,Wyche Cutting - Malvern,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,22.0
772841,Wyche Cutting - Malvern,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,22.88
772841,Wyche Cutting - Malvern,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.38
772841,Wyche Cutting - Malvern,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,28.62
772841,Wyche Cutting - Malvern,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,36.75
772841,Wyche Cutting - Malvern,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.25
772841,Wyche Cutting - Malvern,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.94
772841,Wyche Cutting - Malvern,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.63
772841,Wyche Cutting - Malvern,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.93
772841,Wyche Cutting - Malvern,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98535
772841,Wyche Cutting - Malvern,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94586
772841,Wyche Cutting - Malvern,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97223
772841,Wyche Cutting - Malvern,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,59.88
772841,Wyche Cutting - Malvern,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,60.0
772841,Wyche Cutting - Malvern,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,60.0
772841,Wyche Cutting - Malvern,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,28.62
772841,Wyche Cutting - Malvern,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,28.75
772841,Wyche Cutting - Malvern,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.75
772841,Wyche Cutting - Malvern,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,33.25
772841,Wyche Cutting - Malvern,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,33.38
772841,Wyche Cutting - Malvern,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.38
772841,Wyche Cutting - Malvern,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (Min),V,250.59
772841,Wyche Cutting - Malvern,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (Max),V,250.62
772841,Wyche Cutting - Malvern,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.61
772841,Wyche Cutting - Malvern,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (Min),V,251.67
772841,Wyche Cutting - Malvern,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (Max),V,251.72
772841,Wyche Cutting - Malvern,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.7
772841,Wyche Cutting - Malvern,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (Min),V,249.03
772841,Wyche Cutting - Malvern,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (Max),V,249.17
772841,Wyche Cutting - Malvern,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.14
772841,Wyche Cutting - Malvern,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-11 08:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 08:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 08:40:00+00:00,busbar,,L3 Current (Min),A,86.38
772841,Wyche Cutting - Malvern,2023-08-11 08:40:00+00:00,busbar,,L3 Current (Max),A,86.5
772841,Wyche Cutting - Malvern,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,86.5
772841,Wyche Cutting - Malvern,2023-08-11 08:40:00+00:00,busbar,,L2 Current (Min),A,50.12
772841,Wyche Cutting - Malvern,2023-08-11 08:40:00+00:00,busbar,,L2 Current (Max),A,51.0
772841,Wyche Cutting - Malvern,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,50.5
772841,Wyche Cutting - Malvern,2023-08-11 08:40:00+00:00,busbar,,L1 Current (Min),A,59.25
772841,Wyche Cutting - Malvern,2023-08-11 08:40:00+00:00,busbar,,L1 Current (Max),A,67.88
772841,Wyche Cutting - Malvern,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,61.12
772841,Wyche Cutting - Malvern,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 08:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.81
772841,Wyche Cutting - Malvern,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.62
772841,Wyche Cutting - Malvern,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,20.75
772841,Wyche Cutting - Malvern,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97681
772841,Wyche Cutting - Malvern,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97897
772841,Wyche Cutting - Malvern,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92447
772841,Wyche Cutting - Malvern,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,17.38
772841,Wyche Cutting - Malvern,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,17.38
772841,Wyche Cutting - Malvern,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.38
772841,Wyche Cutting - Malvern,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,21.12
772841,Wyche Cutting - Malvern,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,22.62
772841,Wyche Cutting - Malvern,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.75
772841,Wyche Cutting - Malvern,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,32.38
772841,Wyche Cutting - Malvern,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,32.88
772841,Wyche Cutting - Malvern,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.62
772841,Wyche Cutting - Malvern,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.62
772841,Wyche Cutting - Malvern,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.06
772841,Wyche Cutting - Malvern,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.56
772841,Wyche Cutting - Malvern,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99033
772841,Wyche Cutting - Malvern,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92425
772841,Wyche Cutting - Malvern,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9686
772841,Wyche Cutting - Malvern,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,69.12
772841,Wyche Cutting - Malvern,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,69.38
772841,Wyche Cutting - Malvern,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,69.25
772841,Wyche Cutting - Malvern,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,25.88
772841,Wyche Cutting - Malvern,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,26.0
772841,Wyche Cutting - Malvern,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
772841,Wyche Cutting - Malvern,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,37.75
772841,Wyche Cutting - Malvern,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,38.0
772841,Wyche Cutting - Malvern,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.88
772841,Wyche Cutting - Malvern,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (Min),V,251.08
772841,Wyche Cutting - Malvern,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (Max),V,251.09
772841,Wyche Cutting - Malvern,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.08
772841,Wyche Cutting - Malvern,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (Min),V,251.88
772841,Wyche Cutting - Malvern,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (Max),V,251.91
772841,Wyche Cutting - Malvern,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.91
772841,Wyche Cutting - Malvern,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (Min),V,249.5
772841,Wyche Cutting - Malvern,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (Max),V,249.55
772841,Wyche Cutting - Malvern,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.52
772841,Wyche Cutting - Malvern,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-11 08:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 08:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 08:30:00+00:00,busbar,,L3 Current (Min),A,86.5
772841,Wyche Cutting - Malvern,2023-08-11 08:30:00+00:00,busbar,,L3 Current (Max),A,86.88
772841,Wyche Cutting - Malvern,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,86.62
772841,Wyche Cutting - Malvern,2023-08-11 08:30:00+00:00,busbar,,L2 Current (Min),A,46.38
772841,Wyche Cutting - Malvern,2023-08-11 08:30:00+00:00,busbar,,L2 Current (Max),A,47.88
772841,Wyche Cutting - Malvern,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,47.0
772841,Wyche Cutting - Malvern,2023-08-11 08:30:00+00:00,busbar,,L1 Current (Min),A,67.88
772841,Wyche Cutting - Malvern,2023-08-11 08:30:00+00:00,busbar,,L1 Current (Max),A,68.38
772841,Wyche Cutting - Malvern,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,68.0
772841,Wyche Cutting - Malvern,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 08:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.44
772841,Wyche Cutting - Malvern,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.25
772841,Wyche Cutting - Malvern,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.0
772841,Wyche Cutting - Malvern,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98801
772841,Wyche Cutting - Malvern,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96274
772841,Wyche Cutting - Malvern,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96152
772841,Wyche Cutting - Malvern,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-11 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,20.75
772841,Wyche Cutting - Malvern,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,20.88
772841,Wyche Cutting - Malvern,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.75
772841,Wyche Cutting - Malvern,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,18.5
772841,Wyche Cutting - Malvern,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,19.5
772841,Wyche Cutting - Malvern,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.12
772841,Wyche Cutting - Malvern,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,41.25
772841,Wyche Cutting - Malvern,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,41.5
772841,Wyche Cutting - Malvern,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.38
772841,Wyche Cutting - Malvern,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.31
772841,Wyche Cutting - Malvern,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.75
772841,Wyche Cutting - Malvern,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.37
772841,Wyche Cutting - Malvern,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91183
772841,Wyche Cutting - Malvern,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86624
772841,Wyche Cutting - Malvern,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98563
772841,Wyche Cutting - Malvern,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,29.5
772841,Wyche Cutting - Malvern,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,31.75
772841,Wyche Cutting - Malvern,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.38
772841,Wyche Cutting - Malvern,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,21.5
772841,Wyche Cutting - Malvern,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,21.5
772841,Wyche Cutting - Malvern,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
772841,Wyche Cutting - Malvern,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,60.88
772841,Wyche Cutting - Malvern,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,61.12
772841,Wyche Cutting - Malvern,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,61.0
772841,Wyche Cutting - Malvern,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (Min),V,251.64
772841,Wyche Cutting - Malvern,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (Max),V,251.67
772841,Wyche Cutting - Malvern,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.67
772841,Wyche Cutting - Malvern,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (Min),V,251.95
772841,Wyche Cutting - Malvern,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (Max),V,251.98
772841,Wyche Cutting - Malvern,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.97
772841,Wyche Cutting - Malvern,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (Min),V,249.22
772841,Wyche Cutting - Malvern,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (Max),V,249.27
772841,Wyche Cutting - Malvern,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.27
772841,Wyche Cutting - Malvern,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,25.0
772841,Wyche Cutting - Malvern,2023-08-11 08:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 08:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 08:20:00+00:00,busbar,,L3 Current (Min),A,49.88
772841,Wyche Cutting - Malvern,2023-08-11 08:20:00+00:00,busbar,,L3 Current (Max),A,52.25
772841,Wyche Cutting - Malvern,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,50.88
772841,Wyche Cutting - Malvern,2023-08-11 08:20:00+00:00,busbar,,L2 Current (Min),A,39.0
772841,Wyche Cutting - Malvern,2023-08-11 08:20:00+00:00,busbar,,L2 Current (Max),A,40.12
772841,Wyche Cutting - Malvern,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,39.75
772841,Wyche Cutting - Malvern,2023-08-11 08:20:00+00:00,busbar,,L1 Current (Min),A,100.62
772841,Wyche Cutting - Malvern,2023-08-11 08:20:00+00:00,busbar,,L1 Current (Max),A,100.62
772841,Wyche Cutting - Malvern,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,100.62
772841,Wyche Cutting - Malvern,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 08:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.5
772841,Wyche Cutting - Malvern,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.06
772841,Wyche Cutting - Malvern,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.06
772841,Wyche Cutting - Malvern,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99841
772841,Wyche Cutting - Malvern,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99402
772841,Wyche Cutting - Malvern,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9632
772841,Wyche Cutting - Malvern,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-11 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,47.62
772841,Wyche Cutting - Malvern,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,47.62
772841,Wyche Cutting - Malvern,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.62
772841,Wyche Cutting - Malvern,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,32.88
772841,Wyche Cutting - Malvern,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,34.5
772841,Wyche Cutting - Malvern,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
772841,Wyche Cutting - Malvern,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,47.75
772841,Wyche Cutting - Malvern,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,48.0
772841,Wyche Cutting - Malvern,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.88
772841,Wyche Cutting - Malvern,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.63
772841,Wyche Cutting - Malvern,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.31
772841,Wyche Cutting - Malvern,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.44
772841,Wyche Cutting - Malvern,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97
772841,Wyche Cutting - Malvern,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98907
772841,Wyche Cutting - Malvern,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97482
772841,Wyche Cutting - Malvern,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,49.0
772841,Wyche Cutting - Malvern,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,52.12
772841,Wyche Cutting - Malvern,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,49.62
772841,Wyche Cutting - Malvern,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,64.5
772841,Wyche Cutting - Malvern,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,66.0
772841,Wyche Cutting - Malvern,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,65.38
772841,Wyche Cutting - Malvern,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,44.75
772841,Wyche Cutting - Malvern,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,45.38
772841,Wyche Cutting - Malvern,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.25
772841,Wyche Cutting - Malvern,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (Min),V,250.73
772841,Wyche Cutting - Malvern,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (Max),V,250.8
772841,Wyche Cutting - Malvern,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.78
772841,Wyche Cutting - Malvern,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (Min),V,250.77
772841,Wyche Cutting - Malvern,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (Max),V,250.8
772841,Wyche Cutting - Malvern,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.8
772841,Wyche Cutting - Malvern,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (Min),V,249.14
772841,Wyche Cutting - Malvern,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (Max),V,249.17
772841,Wyche Cutting - Malvern,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.16
772841,Wyche Cutting - Malvern,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,24.0
772841,Wyche Cutting - Malvern,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,25.0
772841,Wyche Cutting - Malvern,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,23.0
772841,Wyche Cutting - Malvern,2023-08-11 08:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 08:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 08:10:00+00:00,busbar,,L3 Current (Min),A,96.25
772841,Wyche Cutting - Malvern,2023-08-11 08:10:00+00:00,busbar,,L3 Current (Max),A,99.25
772841,Wyche Cutting - Malvern,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,96.88
772841,Wyche Cutting - Malvern,2023-08-11 08:10:00+00:00,busbar,,L2 Current (Min),A,98.62
772841,Wyche Cutting - Malvern,2023-08-11 08:10:00+00:00,busbar,,L2 Current (Max),A,98.75
772841,Wyche Cutting - Malvern,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,98.75
772841,Wyche Cutting - Malvern,2023-08-11 08:10:00+00:00,busbar,,L1 Current (Min),A,90.75
772841,Wyche Cutting - Malvern,2023-08-11 08:10:00+00:00,busbar,,L1 Current (Max),A,91.5
772841,Wyche Cutting - Malvern,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,91.25
772841,Wyche Cutting - Malvern,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 08:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.0
772841,Wyche Cutting - Malvern,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.5
772841,Wyche Cutting - Malvern,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.25
772841,Wyche Cutting - Malvern,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98856
772841,Wyche Cutting - Malvern,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9949
772841,Wyche Cutting - Malvern,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96643
772841,Wyche Cutting - Malvern,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,23.88
772841,Wyche Cutting - Malvern,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,24.0
772841,Wyche Cutting - Malvern,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.88
772841,Wyche Cutting - Malvern,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,40.12
772841,Wyche Cutting - Malvern,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,42.5
772841,Wyche Cutting - Malvern,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.88
772841,Wyche Cutting - Malvern,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,34.75
772841,Wyche Cutting - Malvern,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,35.25
772841,Wyche Cutting - Malvern,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
772841,Wyche Cutting - Malvern,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.81
772841,Wyche Cutting - Malvern,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.06
772841,Wyche Cutting - Malvern,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.63
772841,Wyche Cutting - Malvern,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98947
772841,Wyche Cutting - Malvern,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93347
772841,Wyche Cutting - Malvern,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97513
772841,Wyche Cutting - Malvern,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,74.38
772841,Wyche Cutting - Malvern,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,74.5
772841,Wyche Cutting - Malvern,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,74.5
772841,Wyche Cutting - Malvern,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,29.38
772841,Wyche Cutting - Malvern,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,30.25
772841,Wyche Cutting - Malvern,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
772841,Wyche Cutting - Malvern,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,43.25
772841,Wyche Cutting - Malvern,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,43.38
772841,Wyche Cutting - Malvern,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.25
772841,Wyche Cutting - Malvern,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (Min),V,250.12
772841,Wyche Cutting - Malvern,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (Max),V,250.2
772841,Wyche Cutting - Malvern,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.17
772841,Wyche Cutting - Malvern,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (Min),V,250.42
772841,Wyche Cutting - Malvern,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (Max),V,250.53
772841,Wyche Cutting - Malvern,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.48
772841,Wyche Cutting - Malvern,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (Min),V,248.7
772841,Wyche Cutting - Malvern,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (Max),V,248.81
772841,Wyche Cutting - Malvern,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.77
772841,Wyche Cutting - Malvern,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,24.0
772841,Wyche Cutting - Malvern,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-11 08:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 08:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 08:00:00+00:00,busbar,,L3 Current (Min),A,98.38
772841,Wyche Cutting - Malvern,2023-08-11 08:00:00+00:00,busbar,,L3 Current (Max),A,98.5
772841,Wyche Cutting - Malvern,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,98.38
772841,Wyche Cutting - Malvern,2023-08-11 08:00:00+00:00,busbar,,L2 Current (Min),A,69.25
772841,Wyche Cutting - Malvern,2023-08-11 08:00:00+00:00,busbar,,L2 Current (Max),A,70.75
772841,Wyche Cutting - Malvern,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,69.88
772841,Wyche Cutting - Malvern,2023-08-11 08:00:00+00:00,busbar,,L1 Current (Min),A,76.88
772841,Wyche Cutting - Malvern,2023-08-11 08:00:00+00:00,busbar,,L1 Current (Max),A,77.5
772841,Wyche Cutting - Malvern,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,77.12
772841,Wyche Cutting - Malvern,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 08:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.69
772841,Wyche Cutting - Malvern,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.38
772841,Wyche Cutting - Malvern,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.94
772841,Wyche Cutting - Malvern,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99222
772841,Wyche Cutting - Malvern,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99908
772841,Wyche Cutting - Malvern,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95523
772841,Wyche Cutting - Malvern,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,33.25
772841,Wyche Cutting - Malvern,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,33.38
772841,Wyche Cutting - Malvern,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.38
772841,Wyche Cutting - Malvern,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,78.25
772841,Wyche Cutting - Malvern,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,80.62
772841,Wyche Cutting - Malvern,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,79.25
772841,Wyche Cutting - Malvern,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,34.62
772841,Wyche Cutting - Malvern,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,34.88
772841,Wyche Cutting - Malvern,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.75
772841,Wyche Cutting - Malvern,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.62
772841,Wyche Cutting - Malvern,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.56
772841,Wyche Cutting - Malvern,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.75
772841,Wyche Cutting - Malvern,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90445
772841,Wyche Cutting - Malvern,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97366
772841,Wyche Cutting - Malvern,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97687
772841,Wyche Cutting - Malvern,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
