Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,27.25
772841,Wyche Cutting - Malvern,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,27.5
772841,Wyche Cutting - Malvern,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.38
772841,Wyche Cutting - Malvern,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,33.25
772841,Wyche Cutting - Malvern,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,33.38
772841,Wyche Cutting - Malvern,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.38
772841,Wyche Cutting - Malvern,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,41.0
772841,Wyche Cutting - Malvern,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,41.0
772841,Wyche Cutting - Malvern,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
772841,Wyche Cutting - Malvern,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (Min),V,251.09
772841,Wyche Cutting - Malvern,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (Max),V,251.11
772841,Wyche Cutting - Malvern,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.09
772841,Wyche Cutting - Malvern,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (Min),V,250.56
772841,Wyche Cutting - Malvern,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (Max),V,250.69
772841,Wyche Cutting - Malvern,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.61
772841,Wyche Cutting - Malvern,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (Min),V,249.5
772841,Wyche Cutting - Malvern,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (Max),V,249.55
772841,Wyche Cutting - Malvern,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.53
772841,Wyche Cutting - Malvern,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,28.0
772841,Wyche Cutting - Malvern,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-11 07:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 07:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 07:50:00+00:00,busbar,,L3 Current (Min),A,59.62
772841,Wyche Cutting - Malvern,2023-08-11 07:50:00+00:00,busbar,,L3 Current (Max),A,59.75
772841,Wyche Cutting - Malvern,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,59.62
772841,Wyche Cutting - Malvern,2023-08-11 07:50:00+00:00,busbar,,L2 Current (Min),A,111.0
772841,Wyche Cutting - Malvern,2023-08-11 07:50:00+00:00,busbar,,L2 Current (Max),A,113.38
772841,Wyche Cutting - Malvern,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,112.0
772841,Wyche Cutting - Malvern,2023-08-11 07:50:00+00:00,busbar,,L1 Current (Min),A,74.25
772841,Wyche Cutting - Malvern,2023-08-11 07:50:00+00:00,busbar,,L1 Current (Max),A,74.5
772841,Wyche Cutting - Malvern,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,74.38
772841,Wyche Cutting - Malvern,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 07:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.31
772841,Wyche Cutting - Malvern,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.75
772841,Wyche Cutting - Malvern,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.69
772841,Wyche Cutting - Malvern,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99396
772841,Wyche Cutting - Malvern,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99246
772841,Wyche Cutting - Malvern,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97684
772841,Wyche Cutting - Malvern,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-11 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,27.38
772841,Wyche Cutting - Malvern,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,27.38
772841,Wyche Cutting - Malvern,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.38
772841,Wyche Cutting - Malvern,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,30.62
772841,Wyche Cutting - Malvern,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,33.5
772841,Wyche Cutting - Malvern,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.12
772841,Wyche Cutting - Malvern,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,39.88
772841,Wyche Cutting - Malvern,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,40.75
772841,Wyche Cutting - Malvern,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.38
772841,Wyche Cutting - Malvern,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.56
772841,Wyche Cutting - Malvern,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.19
772841,Wyche Cutting - Malvern,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.43
772841,Wyche Cutting - Malvern,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97949
772841,Wyche Cutting - Malvern,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94687
772841,Wyche Cutting - Malvern,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97281
772841,Wyche Cutting - Malvern,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,38.62
772841,Wyche Cutting - Malvern,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,38.62
772841,Wyche Cutting - Malvern,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.62
772841,Wyche Cutting - Malvern,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,25.62
772841,Wyche Cutting - Malvern,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,25.88
772841,Wyche Cutting - Malvern,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.75
772841,Wyche Cutting - Malvern,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,31.0
772841,Wyche Cutting - Malvern,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,31.12
772841,Wyche Cutting - Malvern,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
772841,Wyche Cutting - Malvern,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (Min),V,247.89
772841,Wyche Cutting - Malvern,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (Max),V,247.91
772841,Wyche Cutting - Malvern,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
772841,Wyche Cutting - Malvern,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (Min),V,248.0
772841,Wyche Cutting - Malvern,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (Max),V,248.06
772841,Wyche Cutting - Malvern,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.03
772841,Wyche Cutting - Malvern,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (Min),V,246.22
772841,Wyche Cutting - Malvern,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (Max),V,246.23
772841,Wyche Cutting - Malvern,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
772841,Wyche Cutting - Malvern,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-11 07:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 07:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 07:40:00+00:00,busbar,,L3 Current (Min),A,65.88
772841,Wyche Cutting - Malvern,2023-08-11 07:40:00+00:00,busbar,,L3 Current (Max),A,66.0
772841,Wyche Cutting - Malvern,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,66.0
772841,Wyche Cutting - Malvern,2023-08-11 07:40:00+00:00,busbar,,L2 Current (Min),A,56.0
772841,Wyche Cutting - Malvern,2023-08-11 07:40:00+00:00,busbar,,L2 Current (Max),A,58.5
772841,Wyche Cutting - Malvern,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,57.25
772841,Wyche Cutting - Malvern,2023-08-11 07:40:00+00:00,busbar,,L1 Current (Min),A,70.12
772841,Wyche Cutting - Malvern,2023-08-11 07:40:00+00:00,busbar,,L1 Current (Max),A,71.0
772841,Wyche Cutting - Malvern,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,70.5
772841,Wyche Cutting - Malvern,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 07:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.31
772841,Wyche Cutting - Malvern,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.38
772841,Wyche Cutting - Malvern,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.06
772841,Wyche Cutting - Malvern,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99631
772841,Wyche Cutting - Malvern,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98788
772841,Wyche Cutting - Malvern,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97906
772841,Wyche Cutting - Malvern,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-11 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,47.0
772841,Wyche Cutting - Malvern,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,47.0
772841,Wyche Cutting - Malvern,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.0
772841,Wyche Cutting - Malvern,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,21.12
772841,Wyche Cutting - Malvern,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,22.75
772841,Wyche Cutting - Malvern,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.88
772841,Wyche Cutting - Malvern,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,50.62
772841,Wyche Cutting - Malvern,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,51.0
772841,Wyche Cutting - Malvern,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.75
772841,Wyche Cutting - Malvern,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.0
772841,Wyche Cutting - Malvern,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.94
772841,Wyche Cutting - Malvern,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.5
772841,Wyche Cutting - Malvern,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95743
772841,Wyche Cutting - Malvern,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9776
772841,Wyche Cutting - Malvern,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98419
772841,Wyche Cutting - Malvern,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,30.25
772841,Wyche Cutting - Malvern,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,30.25
772841,Wyche Cutting - Malvern,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.25
772841,Wyche Cutting - Malvern,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,43.12
772841,Wyche Cutting - Malvern,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,43.38
772841,Wyche Cutting - Malvern,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.25
772841,Wyche Cutting - Malvern,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,45.5
772841,Wyche Cutting - Malvern,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,46.62
772841,Wyche Cutting - Malvern,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.12
772841,Wyche Cutting - Malvern,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (Min),V,247.89
772841,Wyche Cutting - Malvern,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (Max),V,247.89
772841,Wyche Cutting - Malvern,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
772841,Wyche Cutting - Malvern,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (Min),V,247.92
772841,Wyche Cutting - Malvern,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (Max),V,247.94
772841,Wyche Cutting - Malvern,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
772841,Wyche Cutting - Malvern,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (Min),V,246.08
772841,Wyche Cutting - Malvern,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (Max),V,246.12
772841,Wyche Cutting - Malvern,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
772841,Wyche Cutting - Malvern,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,23.0
772841,Wyche Cutting - Malvern,2023-08-11 07:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 07:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 07:30:00+00:00,busbar,,L3 Current (Min),A,76.88
772841,Wyche Cutting - Malvern,2023-08-11 07:30:00+00:00,busbar,,L3 Current (Max),A,77.0
772841,Wyche Cutting - Malvern,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,76.88
772841,Wyche Cutting - Malvern,2023-08-11 07:30:00+00:00,busbar,,L2 Current (Min),A,64.12
772841,Wyche Cutting - Malvern,2023-08-11 07:30:00+00:00,busbar,,L2 Current (Max),A,65.62
772841,Wyche Cutting - Malvern,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,64.88
772841,Wyche Cutting - Malvern,2023-08-11 07:30:00+00:00,busbar,,L1 Current (Min),A,95.25
772841,Wyche Cutting - Malvern,2023-08-11 07:30:00+00:00,busbar,,L1 Current (Max),A,96.75
772841,Wyche Cutting - Malvern,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,96.0
772841,Wyche Cutting - Malvern,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 07:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.13
772841,Wyche Cutting - Malvern,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.06
772841,Wyche Cutting - Malvern,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.25
772841,Wyche Cutting - Malvern,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98376
772841,Wyche Cutting - Malvern,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99216
772841,Wyche Cutting - Malvern,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97314
772841,Wyche Cutting - Malvern,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-11 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,24.5
772841,Wyche Cutting - Malvern,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,24.75
772841,Wyche Cutting - Malvern,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.62
772841,Wyche Cutting - Malvern,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,29.88
772841,Wyche Cutting - Malvern,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,30.12
772841,Wyche Cutting - Malvern,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
772841,Wyche Cutting - Malvern,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,47.25
772841,Wyche Cutting - Malvern,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,47.25
772841,Wyche Cutting - Malvern,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.25
772841,Wyche Cutting - Malvern,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.69
772841,Wyche Cutting - Malvern,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.37
772841,Wyche Cutting - Malvern,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.94
772841,Wyche Cutting - Malvern,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96503
772841,Wyche Cutting - Malvern,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95056
772841,Wyche Cutting - Malvern,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98303
772841,Wyche Cutting - Malvern,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-11 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,29.75
772841,Wyche Cutting - Malvern,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,29.88
772841,Wyche Cutting - Malvern,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.88
772841,Wyche Cutting - Malvern,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,27.0
772841,Wyche Cutting - Malvern,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,27.25
772841,Wyche Cutting - Malvern,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.12
772841,Wyche Cutting - Malvern,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,45.12
772841,Wyche Cutting - Malvern,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,45.38
772841,Wyche Cutting - Malvern,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.25
772841,Wyche Cutting - Malvern,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (Min),V,248.2
772841,Wyche Cutting - Malvern,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (Max),V,248.25
772841,Wyche Cutting - Malvern,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
772841,Wyche Cutting - Malvern,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (Min),V,248.33
772841,Wyche Cutting - Malvern,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (Max),V,248.34
772841,Wyche Cutting - Malvern,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
772841,Wyche Cutting - Malvern,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (Min),V,245.94
772841,Wyche Cutting - Malvern,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (Max),V,245.95
772841,Wyche Cutting - Malvern,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
772841,Wyche Cutting - Malvern,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-11 07:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 07:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 07:20:00+00:00,busbar,,L3 Current (Min),A,54.38
772841,Wyche Cutting - Malvern,2023-08-11 07:20:00+00:00,busbar,,L3 Current (Max),A,54.5
772841,Wyche Cutting - Malvern,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,54.38
772841,Wyche Cutting - Malvern,2023-08-11 07:20:00+00:00,busbar,,L2 Current (Min),A,56.38
772841,Wyche Cutting - Malvern,2023-08-11 07:20:00+00:00,busbar,,L2 Current (Max),A,57.0
772841,Wyche Cutting - Malvern,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,56.62
772841,Wyche Cutting - Malvern,2023-08-11 07:20:00+00:00,busbar,,L1 Current (Min),A,91.25
772841,Wyche Cutting - Malvern,2023-08-11 07:20:00+00:00,busbar,,L1 Current (Max),A,91.5
772841,Wyche Cutting - Malvern,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,91.38
772841,Wyche Cutting - Malvern,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 07:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.56
772841,Wyche Cutting - Malvern,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.31
772841,Wyche Cutting - Malvern,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.37
772841,Wyche Cutting - Malvern,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94028
772841,Wyche Cutting - Malvern,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99521
772841,Wyche Cutting - Malvern,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97278
772841,Wyche Cutting - Malvern,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,13.38
772841,Wyche Cutting - Malvern,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,13.38
772841,Wyche Cutting - Malvern,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.38
772841,Wyche Cutting - Malvern,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,32.75
772841,Wyche Cutting - Malvern,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,33.25
772841,Wyche Cutting - Malvern,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
772841,Wyche Cutting - Malvern,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,29.0
772841,Wyche Cutting - Malvern,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,29.25
772841,Wyche Cutting - Malvern,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.12
772841,Wyche Cutting - Malvern,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.25
772841,Wyche Cutting - Malvern,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.31
772841,Wyche Cutting - Malvern,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.81
772841,Wyche Cutting - Malvern,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8946200000000001
772841,Wyche Cutting - Malvern,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94391
772841,Wyche Cutting - Malvern,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96423
772841,Wyche Cutting - Malvern,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,25.25
772841,Wyche Cutting - Malvern,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,25.38
772841,Wyche Cutting - Malvern,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.25
772841,Wyche Cutting - Malvern,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,23.75
772841,Wyche Cutting - Malvern,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,23.75
772841,Wyche Cutting - Malvern,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.75
772841,Wyche Cutting - Malvern,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,30.38
772841,Wyche Cutting - Malvern,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,34.88
772841,Wyche Cutting - Malvern,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.62
772841,Wyche Cutting - Malvern,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (Min),V,249.67
772841,Wyche Cutting - Malvern,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (Max),V,249.69
772841,Wyche Cutting - Malvern,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.69
772841,Wyche Cutting - Malvern,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (Min),V,249.27
772841,Wyche Cutting - Malvern,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (Max),V,249.3
772841,Wyche Cutting - Malvern,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.28
772841,Wyche Cutting - Malvern,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (Min),V,247.75
772841,Wyche Cutting - Malvern,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (Max),V,247.88
772841,Wyche Cutting - Malvern,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.81
772841,Wyche Cutting - Malvern,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-11 07:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 07:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 07:10:00+00:00,busbar,,L3 Current (Min),A,38.62
772841,Wyche Cutting - Malvern,2023-08-11 07:10:00+00:00,busbar,,L3 Current (Max),A,38.62
772841,Wyche Cutting - Malvern,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,38.62
772841,Wyche Cutting - Malvern,2023-08-11 07:10:00+00:00,busbar,,L2 Current (Min),A,55.88
772841,Wyche Cutting - Malvern,2023-08-11 07:10:00+00:00,busbar,,L2 Current (Max),A,56.25
772841,Wyche Cutting - Malvern,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,56.12
772841,Wyche Cutting - Malvern,2023-08-11 07:10:00+00:00,busbar,,L1 Current (Min),A,58.75
772841,Wyche Cutting - Malvern,2023-08-11 07:10:00+00:00,busbar,,L1 Current (Max),A,63.38
772841,Wyche Cutting - Malvern,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,61.0
772841,Wyche Cutting - Malvern,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 07:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.44
772841,Wyche Cutting - Malvern,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.44
772841,Wyche Cutting - Malvern,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.62
772841,Wyche Cutting - Malvern,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99322
772841,Wyche Cutting - Malvern,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98965
772841,Wyche Cutting - Malvern,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93222
772841,Wyche Cutting - Malvern,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,17.88
772841,Wyche Cutting - Malvern,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,19.38
772841,Wyche Cutting - Malvern,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
772841,Wyche Cutting - Malvern,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,30.5
772841,Wyche Cutting - Malvern,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,31.38
772841,Wyche Cutting - Malvern,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.88
772841,Wyche Cutting - Malvern,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,27.38
772841,Wyche Cutting - Malvern,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,27.62
772841,Wyche Cutting - Malvern,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
772841,Wyche Cutting - Malvern,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.25
772841,Wyche Cutting - Malvern,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.63
772841,Wyche Cutting - Malvern,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.75
772841,Wyche Cutting - Malvern,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84857
772841,Wyche Cutting - Malvern,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.74987
772841,Wyche Cutting - Malvern,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93738
772841,Wyche Cutting - Malvern,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,16.25
772841,Wyche Cutting - Malvern,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,18.62
772841,Wyche Cutting - Malvern,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.25
772841,Wyche Cutting - Malvern,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
772841,Wyche Cutting - Malvern,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.88
772841,Wyche Cutting - Malvern,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.88
772841,Wyche Cutting - Malvern,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,23.75
772841,Wyche Cutting - Malvern,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,23.75
772841,Wyche Cutting - Malvern,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.75
772841,Wyche Cutting - Malvern,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (Min),V,249.92
772841,Wyche Cutting - Malvern,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (Max),V,250.02
772841,Wyche Cutting - Malvern,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.97
772841,Wyche Cutting - Malvern,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (Min),V,250.25
772841,Wyche Cutting - Malvern,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (Max),V,250.31
772841,Wyche Cutting - Malvern,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.3
772841,Wyche Cutting - Malvern,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (Min),V,248.17
772841,Wyche Cutting - Malvern,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (Max),V,248.23
772841,Wyche Cutting - Malvern,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.2
772841,Wyche Cutting - Malvern,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-11 07:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 07:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 07:00:00+00:00,busbar,,L3 Current (Min),A,33.25
772841,Wyche Cutting - Malvern,2023-08-11 07:00:00+00:00,busbar,,L3 Current (Max),A,35.75
772841,Wyche Cutting - Malvern,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,34.75
772841,Wyche Cutting - Malvern,2023-08-11 07:00:00+00:00,busbar,,L2 Current (Min),A,40.38
772841,Wyche Cutting - Malvern,2023-08-11 07:00:00+00:00,busbar,,L2 Current (Max),A,41.38
772841,Wyche Cutting - Malvern,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,40.75
772841,Wyche Cutting - Malvern,2023-08-11 07:00:00+00:00,busbar,,L1 Current (Min),A,49.12
772841,Wyche Cutting - Malvern,2023-08-11 07:00:00+00:00,busbar,,L1 Current (Max),A,49.38
772841,Wyche Cutting - Malvern,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,49.12
772841,Wyche Cutting - Malvern,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 07:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.0
772841,Wyche Cutting - Malvern,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.94
772841,Wyche Cutting - Malvern,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.31
772841,Wyche Cutting - Malvern,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94934
772841,Wyche Cutting - Malvern,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97052
772841,Wyche Cutting - Malvern,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97079
772841,Wyche Cutting - Malvern,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,13.25
772841,Wyche Cutting - Malvern,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,13.38
772841,Wyche Cutting - Malvern,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.38
772841,Wyche Cutting - Malvern,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,18.62
772841,Wyche Cutting - Malvern,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,19.38
772841,Wyche Cutting - Malvern,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
772841,Wyche Cutting - Malvern,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,25.12
772841,Wyche Cutting - Malvern,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,37.0
772841,Wyche Cutting - Malvern,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.75
772841,Wyche Cutting - Malvern,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.81
772841,Wyche Cutting - Malvern,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-44.18
772841,Wyche Cutting - Malvern,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.13
772841,Wyche Cutting - Malvern,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91809
772841,Wyche Cutting - Malvern,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.67105
772841,Wyche Cutting - Malvern,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98691
772841,Wyche Cutting - Malvern,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-11 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,20.12
772841,Wyche Cutting - Malvern,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,20.12
772841,Wyche Cutting - Malvern,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.12
772841,Wyche Cutting - Malvern,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
772841,Wyche Cutting - Malvern,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.5
772841,Wyche Cutting - Malvern,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
772841,Wyche Cutting - Malvern,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,55.38
772841,Wyche Cutting - Malvern,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,55.38
772841,Wyche Cutting - Malvern,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,55.38
772841,Wyche Cutting - Malvern,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (Min),V,250.53
772841,Wyche Cutting - Malvern,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (Max),V,250.56
772841,Wyche Cutting - Malvern,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.55
772841,Wyche Cutting - Malvern,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (Min),V,250.64
772841,Wyche Cutting - Malvern,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (Max),V,250.67
772841,Wyche Cutting - Malvern,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.66
772841,Wyche Cutting - Malvern,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (Min),V,247.77
772841,Wyche Cutting - Malvern,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (Max),V,247.91
772841,Wyche Cutting - Malvern,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
