Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-11 06:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 06:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 06:50:00+00:00,busbar,,L3 Current (Min),A,33.38
772841,Wyche Cutting - Malvern,2023-08-11 06:50:00+00:00,busbar,,L3 Current (Max),A,33.5
772841,Wyche Cutting - Malvern,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,33.5
772841,Wyche Cutting - Malvern,2023-08-11 06:50:00+00:00,busbar,,L2 Current (Min),A,28.0
772841,Wyche Cutting - Malvern,2023-08-11 06:50:00+00:00,busbar,,L2 Current (Max),A,28.5
772841,Wyche Cutting - Malvern,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,28.25
772841,Wyche Cutting - Malvern,2023-08-11 06:50:00+00:00,busbar,,L1 Current (Min),A,79.38
772841,Wyche Cutting - Malvern,2023-08-11 06:50:00+00:00,busbar,,L1 Current (Max),A,91.5
772841,Wyche Cutting - Malvern,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,88.0
772841,Wyche Cutting - Malvern,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 06:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.63
772841,Wyche Cutting - Malvern,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.44
772841,Wyche Cutting - Malvern,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.5
772841,Wyche Cutting - Malvern,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99142
772841,Wyche Cutting - Malvern,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98068
772841,Wyche Cutting - Malvern,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97708
772841,Wyche Cutting - Malvern,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-11 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,35.88
772841,Wyche Cutting - Malvern,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,36.0
772841,Wyche Cutting - Malvern,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.88
772841,Wyche Cutting - Malvern,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,21.25
772841,Wyche Cutting - Malvern,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,22.12
772841,Wyche Cutting - Malvern,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.62
772841,Wyche Cutting - Malvern,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,39.62
772841,Wyche Cutting - Malvern,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,39.62
772841,Wyche Cutting - Malvern,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.62
772841,Wyche Cutting - Malvern,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.44
772841,Wyche Cutting - Malvern,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-44.81
772841,Wyche Cutting - Malvern,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.13
772841,Wyche Cutting - Malvern,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8153
772841,Wyche Cutting - Malvern,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.65863
772841,Wyche Cutting - Malvern,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98849
772841,Wyche Cutting - Malvern,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.5
772841,Wyche Cutting - Malvern,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.62
772841,Wyche Cutting - Malvern,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.62
772841,Wyche Cutting - Malvern,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.12
772841,Wyche Cutting - Malvern,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.12
772841,Wyche Cutting - Malvern,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.12
772841,Wyche Cutting - Malvern,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,46.25
772841,Wyche Cutting - Malvern,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,46.25
772841,Wyche Cutting - Malvern,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.25
772841,Wyche Cutting - Malvern,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (Min),V,251.44
772841,Wyche Cutting - Malvern,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (Max),V,251.45
772841,Wyche Cutting - Malvern,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.44
772841,Wyche Cutting - Malvern,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (Min),V,251.86
772841,Wyche Cutting - Malvern,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (Max),V,251.86
772841,Wyche Cutting - Malvern,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.86
772841,Wyche Cutting - Malvern,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (Min),V,249.33
772841,Wyche Cutting - Malvern,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (Max),V,249.34
772841,Wyche Cutting - Malvern,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.34
772841,Wyche Cutting - Malvern,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-11 06:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 06:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 06:40:00+00:00,busbar,,L3 Current (Min),A,52.12
772841,Wyche Cutting - Malvern,2023-08-11 06:40:00+00:00,busbar,,L3 Current (Max),A,52.25
772841,Wyche Cutting - Malvern,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,52.25
772841,Wyche Cutting - Malvern,2023-08-11 06:40:00+00:00,busbar,,L2 Current (Min),A,30.12
772841,Wyche Cutting - Malvern,2023-08-11 06:40:00+00:00,busbar,,L2 Current (Max),A,30.75
772841,Wyche Cutting - Malvern,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,30.38
772841,Wyche Cutting - Malvern,2023-08-11 06:40:00+00:00,busbar,,L1 Current (Min),A,84.88
772841,Wyche Cutting - Malvern,2023-08-11 06:40:00+00:00,busbar,,L1 Current (Max),A,85.0
772841,Wyche Cutting - Malvern,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,85.0
772841,Wyche Cutting - Malvern,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 06:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.25
772841,Wyche Cutting - Malvern,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.62
772841,Wyche Cutting - Malvern,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,19.5
772841,Wyche Cutting - Malvern,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98019
772841,Wyche Cutting - Malvern,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98132
772841,Wyche Cutting - Malvern,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93167
772841,Wyche Cutting - Malvern,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,18.0
772841,Wyche Cutting - Malvern,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,18.0
772841,Wyche Cutting - Malvern,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
772841,Wyche Cutting - Malvern,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,23.75
772841,Wyche Cutting - Malvern,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,24.75
772841,Wyche Cutting - Malvern,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.25
772841,Wyche Cutting - Malvern,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,34.75
772841,Wyche Cutting - Malvern,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,35.25
772841,Wyche Cutting - Malvern,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.88
772841,Wyche Cutting - Malvern,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.56
772841,Wyche Cutting - Malvern,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.0
772841,Wyche Cutting - Malvern,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.38
772841,Wyche Cutting - Malvern,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9472
772841,Wyche Cutting - Malvern,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8845200000000001
772841,Wyche Cutting - Malvern,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96777
772841,Wyche Cutting - Malvern,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,26.5
772841,Wyche Cutting - Malvern,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,26.62
772841,Wyche Cutting - Malvern,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.62
772841,Wyche Cutting - Malvern,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,18.25
772841,Wyche Cutting - Malvern,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,18.5
772841,Wyche Cutting - Malvern,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.38
772841,Wyche Cutting - Malvern,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,23.75
772841,Wyche Cutting - Malvern,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,23.75
772841,Wyche Cutting - Malvern,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.75
772841,Wyche Cutting - Malvern,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (Min),V,251.66
772841,Wyche Cutting - Malvern,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (Max),V,251.67
772841,Wyche Cutting - Malvern,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.67
772841,Wyche Cutting - Malvern,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (Min),V,251.91
772841,Wyche Cutting - Malvern,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (Max),V,251.92
772841,Wyche Cutting - Malvern,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.92
772841,Wyche Cutting - Malvern,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (Min),V,249.45
772841,Wyche Cutting - Malvern,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (Max),V,249.52
772841,Wyche Cutting - Malvern,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.48
772841,Wyche Cutting - Malvern,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-11 06:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 06:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 06:30:00+00:00,busbar,,L3 Current (Min),A,44.5
772841,Wyche Cutting - Malvern,2023-08-11 06:30:00+00:00,busbar,,L3 Current (Max),A,44.5
772841,Wyche Cutting - Malvern,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,44.5
772841,Wyche Cutting - Malvern,2023-08-11 06:30:00+00:00,busbar,,L2 Current (Min),A,41.25
772841,Wyche Cutting - Malvern,2023-08-11 06:30:00+00:00,busbar,,L2 Current (Max),A,42.0
772841,Wyche Cutting - Malvern,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,41.62
772841,Wyche Cutting - Malvern,2023-08-11 06:30:00+00:00,busbar,,L1 Current (Min),A,56.88
772841,Wyche Cutting - Malvern,2023-08-11 06:30:00+00:00,busbar,,L1 Current (Max),A,57.5
772841,Wyche Cutting - Malvern,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,57.12
772841,Wyche Cutting - Malvern,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 06:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.31
772841,Wyche Cutting - Malvern,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.12
772841,Wyche Cutting - Malvern,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.19
772841,Wyche Cutting - Malvern,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99414
772841,Wyche Cutting - Malvern,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98843
772841,Wyche Cutting - Malvern,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9411
772841,Wyche Cutting - Malvern,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,37.12
772841,Wyche Cutting - Malvern,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,37.25
772841,Wyche Cutting - Malvern,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.25
772841,Wyche Cutting - Malvern,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,19.62
772841,Wyche Cutting - Malvern,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,21.38
772841,Wyche Cutting - Malvern,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
772841,Wyche Cutting - Malvern,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,29.0
772841,Wyche Cutting - Malvern,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,29.12
772841,Wyche Cutting - Malvern,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
772841,Wyche Cutting - Malvern,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.06
772841,Wyche Cutting - Malvern,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.19
772841,Wyche Cutting - Malvern,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.31
772841,Wyche Cutting - Malvern,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97433
772841,Wyche Cutting - Malvern,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82263
772841,Wyche Cutting - Malvern,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97839
772841,Wyche Cutting - Malvern,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-11 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,44.25
772841,Wyche Cutting - Malvern,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,44.5
772841,Wyche Cutting - Malvern,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.38
772841,Wyche Cutting - Malvern,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,13.88
772841,Wyche Cutting - Malvern,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,14.12
772841,Wyche Cutting - Malvern,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
772841,Wyche Cutting - Malvern,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,36.0
772841,Wyche Cutting - Malvern,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,36.12
772841,Wyche Cutting - Malvern,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
772841,Wyche Cutting - Malvern,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (Min),V,247.39
772841,Wyche Cutting - Malvern,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (Max),V,247.45
772841,Wyche Cutting - Malvern,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
772841,Wyche Cutting - Malvern,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (Min),V,248.3
772841,Wyche Cutting - Malvern,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (Max),V,248.38
772841,Wyche Cutting - Malvern,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
772841,Wyche Cutting - Malvern,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (Min),V,245.77
772841,Wyche Cutting - Malvern,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (Max),V,245.8
772841,Wyche Cutting - Malvern,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
772841,Wyche Cutting - Malvern,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-11 06:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 06:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 06:20:00+00:00,busbar,,L3 Current (Min),A,81.38
772841,Wyche Cutting - Malvern,2023-08-11 06:20:00+00:00,busbar,,L3 Current (Max),A,81.5
772841,Wyche Cutting - Malvern,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,81.5
772841,Wyche Cutting - Malvern,2023-08-11 06:20:00+00:00,busbar,,L2 Current (Min),A,32.5
772841,Wyche Cutting - Malvern,2023-08-11 06:20:00+00:00,busbar,,L2 Current (Max),A,34.25
772841,Wyche Cutting - Malvern,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,33.25
772841,Wyche Cutting - Malvern,2023-08-11 06:20:00+00:00,busbar,,L1 Current (Min),A,63.62
772841,Wyche Cutting - Malvern,2023-08-11 06:20:00+00:00,busbar,,L1 Current (Max),A,63.75
772841,Wyche Cutting - Malvern,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,63.62
772841,Wyche Cutting - Malvern,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 06:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.06
772841,Wyche Cutting - Malvern,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.25
772841,Wyche Cutting - Malvern,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,20.0
772841,Wyche Cutting - Malvern,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97159
772841,Wyche Cutting - Malvern,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97485
772841,Wyche Cutting - Malvern,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9314
772841,Wyche Cutting - Malvern,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,18.88
772841,Wyche Cutting - Malvern,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,18.88
772841,Wyche Cutting - Malvern,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.88
772841,Wyche Cutting - Malvern,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,16.75
772841,Wyche Cutting - Malvern,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,17.38
772841,Wyche Cutting - Malvern,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.12
772841,Wyche Cutting - Malvern,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,36.75
772841,Wyche Cutting - Malvern,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,36.88
772841,Wyche Cutting - Malvern,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.88
772841,Wyche Cutting - Malvern,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.75
772841,Wyche Cutting - Malvern,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.31
772841,Wyche Cutting - Malvern,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.12
772841,Wyche Cutting - Malvern,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9827
772841,Wyche Cutting - Malvern,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81289
772841,Wyche Cutting - Malvern,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9921
772841,Wyche Cutting - Malvern,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-11 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,33.88
772841,Wyche Cutting - Malvern,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,33.88
772841,Wyche Cutting - Malvern,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.88
772841,Wyche Cutting - Malvern,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
772841,Wyche Cutting - Malvern,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.62
772841,Wyche Cutting - Malvern,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
772841,Wyche Cutting - Malvern,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,47.12
772841,Wyche Cutting - Malvern,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,47.38
772841,Wyche Cutting - Malvern,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.25
772841,Wyche Cutting - Malvern,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (Min),V,248.25
772841,Wyche Cutting - Malvern,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (Max),V,248.31
772841,Wyche Cutting - Malvern,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.28
772841,Wyche Cutting - Malvern,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (Min),V,248.81
772841,Wyche Cutting - Malvern,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (Max),V,248.83
772841,Wyche Cutting - Malvern,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.83
772841,Wyche Cutting - Malvern,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (Min),V,245.86
772841,Wyche Cutting - Malvern,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (Max),V,245.92
772841,Wyche Cutting - Malvern,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
772841,Wyche Cutting - Malvern,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-11 06:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 06:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 06:10:00+00:00,busbar,,L3 Current (Min),A,52.75
772841,Wyche Cutting - Malvern,2023-08-11 06:10:00+00:00,busbar,,L3 Current (Max),A,52.75
772841,Wyche Cutting - Malvern,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,52.75
772841,Wyche Cutting - Malvern,2023-08-11 06:10:00+00:00,busbar,,L2 Current (Min),A,27.5
772841,Wyche Cutting - Malvern,2023-08-11 06:10:00+00:00,busbar,,L2 Current (Max),A,28.0
772841,Wyche Cutting - Malvern,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,27.75
772841,Wyche Cutting - Malvern,2023-08-11 06:10:00+00:00,busbar,,L1 Current (Min),A,82.5
772841,Wyche Cutting - Malvern,2023-08-11 06:10:00+00:00,busbar,,L1 Current (Max),A,82.62
772841,Wyche Cutting - Malvern,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,82.62
772841,Wyche Cutting - Malvern,2023-08-11 06:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 06:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.63
772841,Wyche Cutting - Malvern,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.06
772841,Wyche Cutting - Malvern,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.38
772841,Wyche Cutting - Malvern,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.979
772841,Wyche Cutting - Malvern,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99704
772841,Wyche Cutting - Malvern,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94177
772841,Wyche Cutting - Malvern,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,15.62
772841,Wyche Cutting - Malvern,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,15.75
772841,Wyche Cutting - Malvern,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.75
772841,Wyche Cutting - Malvern,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,45.12
772841,Wyche Cutting - Malvern,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,46.0
772841,Wyche Cutting - Malvern,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.5
772841,Wyche Cutting - Malvern,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,33.88
772841,Wyche Cutting - Malvern,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,34.25
772841,Wyche Cutting - Malvern,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
772841,Wyche Cutting - Malvern,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.25
772841,Wyche Cutting - Malvern,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.5
772841,Wyche Cutting - Malvern,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.56
772841,Wyche Cutting - Malvern,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95966
772841,Wyche Cutting - Malvern,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8501299999999999
772841,Wyche Cutting - Malvern,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98114
772841,Wyche Cutting - Malvern,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-11 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,34.38
772841,Wyche Cutting - Malvern,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,36.88
772841,Wyche Cutting - Malvern,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.38
772841,Wyche Cutting - Malvern,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
772841,Wyche Cutting - Malvern,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,12.25
772841,Wyche Cutting - Malvern,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.25
772841,Wyche Cutting - Malvern,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,37.5
772841,Wyche Cutting - Malvern,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,37.75
772841,Wyche Cutting - Malvern,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.62
772841,Wyche Cutting - Malvern,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (Min),V,249.86
772841,Wyche Cutting - Malvern,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (Max),V,249.88
772841,Wyche Cutting - Malvern,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.88
772841,Wyche Cutting - Malvern,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (Min),V,250.08
772841,Wyche Cutting - Malvern,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (Max),V,250.14
772841,Wyche Cutting - Malvern,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.11
772841,Wyche Cutting - Malvern,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (Min),V,247.59
772841,Wyche Cutting - Malvern,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (Max),V,247.61
772841,Wyche Cutting - Malvern,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
772841,Wyche Cutting - Malvern,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-11 06:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 06:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 06:00:00+00:00,busbar,,L3 Current (Min),A,50.12
772841,Wyche Cutting - Malvern,2023-08-11 06:00:00+00:00,busbar,,L3 Current (Max),A,52.62
772841,Wyche Cutting - Malvern,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,51.12
772841,Wyche Cutting - Malvern,2023-08-11 06:00:00+00:00,busbar,,L2 Current (Min),A,56.12
772841,Wyche Cutting - Malvern,2023-08-11 06:00:00+00:00,busbar,,L2 Current (Max),A,57.0
772841,Wyche Cutting - Malvern,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,56.5
772841,Wyche Cutting - Malvern,2023-08-11 06:00:00+00:00,busbar,,L1 Current (Min),A,69.62
772841,Wyche Cutting - Malvern,2023-08-11 06:00:00+00:00,busbar,,L1 Current (Max),A,70.25
772841,Wyche Cutting - Malvern,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,69.88
772841,Wyche Cutting - Malvern,2023-08-11 06:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 06:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.37
772841,Wyche Cutting - Malvern,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.5
772841,Wyche Cutting - Malvern,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.75
772841,Wyche Cutting - Malvern,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98581
772841,Wyche Cutting - Malvern,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99127
772841,Wyche Cutting - Malvern,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96835
772841,Wyche Cutting - Malvern,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-11 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,23.62
772841,Wyche Cutting - Malvern,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,23.75
772841,Wyche Cutting - Malvern,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.75
772841,Wyche Cutting - Malvern,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,30.0
772841,Wyche Cutting - Malvern,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,30.75
772841,Wyche Cutting - Malvern,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.38
772841,Wyche Cutting - Malvern,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,41.88
772841,Wyche Cutting - Malvern,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,43.5
772841,Wyche Cutting - Malvern,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.62
772841,Wyche Cutting - Malvern,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.69
772841,Wyche Cutting - Malvern,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.12
772841,Wyche Cutting - Malvern,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.75
772841,Wyche Cutting - Malvern,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9881
772841,Wyche Cutting - Malvern,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87149
772841,Wyche Cutting - Malvern,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9942
772841,Wyche Cutting - Malvern,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-11 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,45.88
772841,Wyche Cutting - Malvern,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,51.12
772841,Wyche Cutting - Malvern,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.38
772841,Wyche Cutting - Malvern,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.25
772841,Wyche Cutting - Malvern,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.38
772841,Wyche Cutting - Malvern,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.25
772841,Wyche Cutting - Malvern,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,61.88
772841,Wyche Cutting - Malvern,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,62.25
772841,Wyche Cutting - Malvern,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,62.12
772841,Wyche Cutting - Malvern,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (Min),V,247.44
772841,Wyche Cutting - Malvern,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (Max),V,247.61
772841,Wyche Cutting - Malvern,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
772841,Wyche Cutting - Malvern,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (Min),V,248.84
772841,Wyche Cutting - Malvern,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (Max),V,248.97
772841,Wyche Cutting - Malvern,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.91
772841,Wyche Cutting - Malvern,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (Min),V,245.88
772841,Wyche Cutting - Malvern,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (Max),V,245.98
772841,Wyche Cutting - Malvern,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
772841,Wyche Cutting - Malvern,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,25.0
772841,Wyche Cutting - Malvern,2023-08-11 05:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 05:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 05:50:00+00:00,busbar,,L3 Current (Min),A,69.62
772841,Wyche Cutting - Malvern,2023-08-11 05:50:00+00:00,busbar,,L3 Current (Max),A,75.0
772841,Wyche Cutting - Malvern,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,72.12
772841,Wyche Cutting - Malvern,2023-08-11 05:50:00+00:00,busbar,,L2 Current (Min),A,43.25
772841,Wyche Cutting - Malvern,2023-08-11 05:50:00+00:00,busbar,,L2 Current (Max),A,44.12
772841,Wyche Cutting - Malvern,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,43.62
772841,Wyche Cutting - Malvern,2023-08-11 05:50:00+00:00,busbar,,L1 Current (Min),A,103.0
772841,Wyche Cutting - Malvern,2023-08-11 05:50:00+00:00,busbar,,L1 Current (Max),A,104.38
772841,Wyche Cutting - Malvern,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,103.62
772841,Wyche Cutting - Malvern,2023-08-11 05:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 05:50:00+00:00,ambient,,Temperature,C,0.0
