Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.69
772841,Wyche Cutting - Malvern,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.94
772841,Wyche Cutting - Malvern,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,19.06
772841,Wyche Cutting - Malvern,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8743
772841,Wyche Cutting - Malvern,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99536
772841,Wyche Cutting - Malvern,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93729
772841,Wyche Cutting - Malvern,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,7.25
772841,Wyche Cutting - Malvern,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,7.25
772841,Wyche Cutting - Malvern,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.25
772841,Wyche Cutting - Malvern,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,34.12
772841,Wyche Cutting - Malvern,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,34.88
772841,Wyche Cutting - Malvern,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.62
772841,Wyche Cutting - Malvern,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,35.0
772841,Wyche Cutting - Malvern,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,35.12
772841,Wyche Cutting - Malvern,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
772841,Wyche Cutting - Malvern,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.75
772841,Wyche Cutting - Malvern,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.19
772841,Wyche Cutting - Malvern,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.75
772841,Wyche Cutting - Malvern,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88666
772841,Wyche Cutting - Malvern,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97125
772841,Wyche Cutting - Malvern,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96091
772841,Wyche Cutting - Malvern,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,24.0
772841,Wyche Cutting - Malvern,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,25.12
772841,Wyche Cutting - Malvern,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.62
772841,Wyche Cutting - Malvern,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,24.75
772841,Wyche Cutting - Malvern,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,24.88
772841,Wyche Cutting - Malvern,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.88
772841,Wyche Cutting - Malvern,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,27.75
772841,Wyche Cutting - Malvern,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,27.75
772841,Wyche Cutting - Malvern,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.75
772841,Wyche Cutting - Malvern,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (Min),V,249.14
772841,Wyche Cutting - Malvern,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (Max),V,249.17
772841,Wyche Cutting - Malvern,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.16
772841,Wyche Cutting - Malvern,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (Min),V,248.84
772841,Wyche Cutting - Malvern,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (Max),V,248.94
772841,Wyche Cutting - Malvern,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.91
772841,Wyche Cutting - Malvern,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (Min),V,246.62
772841,Wyche Cutting - Malvern,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (Max),V,246.64
772841,Wyche Cutting - Malvern,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
772841,Wyche Cutting - Malvern,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-11 05:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 05:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 05:40:00+00:00,busbar,,L3 Current (Min),A,31.25
772841,Wyche Cutting - Malvern,2023-08-11 05:40:00+00:00,busbar,,L3 Current (Max),A,32.38
772841,Wyche Cutting - Malvern,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,31.88
772841,Wyche Cutting - Malvern,2023-08-11 05:40:00+00:00,busbar,,L2 Current (Min),A,58.62
772841,Wyche Cutting - Malvern,2023-08-11 05:40:00+00:00,busbar,,L2 Current (Max),A,59.62
772841,Wyche Cutting - Malvern,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,59.25
772841,Wyche Cutting - Malvern,2023-08-11 05:40:00+00:00,busbar,,L1 Current (Min),A,60.62
772841,Wyche Cutting - Malvern,2023-08-11 05:40:00+00:00,busbar,,L1 Current (Max),A,60.88
772841,Wyche Cutting - Malvern,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,60.75
772841,Wyche Cutting - Malvern,2023-08-11 05:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 05:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.07
772841,Wyche Cutting - Malvern,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.56
772841,Wyche Cutting - Malvern,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,22.19
772841,Wyche Cutting - Malvern,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90744
772841,Wyche Cutting - Malvern,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99152
772841,Wyche Cutting - Malvern,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91943
772841,Wyche Cutting - Malvern,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,8.12
772841,Wyche Cutting - Malvern,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,8.12
772841,Wyche Cutting - Malvern,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.12
772841,Wyche Cutting - Malvern,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,30.75
772841,Wyche Cutting - Malvern,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,31.0
772841,Wyche Cutting - Malvern,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.88
772841,Wyche Cutting - Malvern,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,35.25
772841,Wyche Cutting - Malvern,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,35.25
772841,Wyche Cutting - Malvern,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.25
772841,Wyche Cutting - Malvern,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.81
772841,Wyche Cutting - Malvern,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.87
772841,Wyche Cutting - Malvern,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.13
772841,Wyche Cutting - Malvern,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94806
772841,Wyche Cutting - Malvern,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8067
772841,Wyche Cutting - Malvern,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92688
772841,Wyche Cutting - Malvern,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,24.62
772841,Wyche Cutting - Malvern,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,24.62
772841,Wyche Cutting - Malvern,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.62
772841,Wyche Cutting - Malvern,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.25
772841,Wyche Cutting - Malvern,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.25
772841,Wyche Cutting - Malvern,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.25
772841,Wyche Cutting - Malvern,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.75
772841,Wyche Cutting - Malvern,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,20.75
772841,Wyche Cutting - Malvern,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.75
772841,Wyche Cutting - Malvern,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (Min),V,248.36
772841,Wyche Cutting - Malvern,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (Max),V,248.38
772841,Wyche Cutting - Malvern,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
772841,Wyche Cutting - Malvern,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (Min),V,248.98
772841,Wyche Cutting - Malvern,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (Max),V,249.0
772841,Wyche Cutting - Malvern,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
772841,Wyche Cutting - Malvern,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (Min),V,246.34
772841,Wyche Cutting - Malvern,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (Max),V,246.36
772841,Wyche Cutting - Malvern,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
772841,Wyche Cutting - Malvern,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-11 05:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 05:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 05:30:00+00:00,busbar,,L3 Current (Min),A,32.75
772841,Wyche Cutting - Malvern,2023-08-11 05:30:00+00:00,busbar,,L3 Current (Max),A,32.88
772841,Wyche Cutting - Malvern,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,32.75
772841,Wyche Cutting - Malvern,2023-08-11 05:30:00+00:00,busbar,,L2 Current (Min),A,40.62
772841,Wyche Cutting - Malvern,2023-08-11 05:30:00+00:00,busbar,,L2 Current (Max),A,41.0
772841,Wyche Cutting - Malvern,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,40.75
772841,Wyche Cutting - Malvern,2023-08-11 05:30:00+00:00,busbar,,L1 Current (Min),A,53.12
772841,Wyche Cutting - Malvern,2023-08-11 05:30:00+00:00,busbar,,L1 Current (Max),A,53.12
772841,Wyche Cutting - Malvern,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,53.12
772841,Wyche Cutting - Malvern,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 05:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.81
772841,Wyche Cutting - Malvern,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.75
772841,Wyche Cutting - Malvern,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.0
772841,Wyche Cutting - Malvern,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95279
772841,Wyche Cutting - Malvern,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98566
772841,Wyche Cutting - Malvern,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95514
772841,Wyche Cutting - Malvern,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-11 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,8.38
772841,Wyche Cutting - Malvern,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,8.75
772841,Wyche Cutting - Malvern,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
772841,Wyche Cutting - Malvern,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,20.75
772841,Wyche Cutting - Malvern,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,21.88
772841,Wyche Cutting - Malvern,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.25
772841,Wyche Cutting - Malvern,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,48.38
772841,Wyche Cutting - Malvern,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,50.25
772841,Wyche Cutting - Malvern,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.75
772841,Wyche Cutting - Malvern,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.06
772841,Wyche Cutting - Malvern,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.87
772841,Wyche Cutting - Malvern,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.13
772841,Wyche Cutting - Malvern,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8533
772841,Wyche Cutting - Malvern,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79715
772841,Wyche Cutting - Malvern,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96631
772841,Wyche Cutting - Malvern,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,23.0
772841,Wyche Cutting - Malvern,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,23.12
772841,Wyche Cutting - Malvern,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.12
772841,Wyche Cutting - Malvern,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.0
772841,Wyche Cutting - Malvern,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.0
772841,Wyche Cutting - Malvern,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.62
772841,Wyche Cutting - Malvern,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,31.0
772841,Wyche Cutting - Malvern,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,31.0
772841,Wyche Cutting - Malvern,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
772841,Wyche Cutting - Malvern,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (Min),V,249.08
772841,Wyche Cutting - Malvern,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (Max),V,249.09
772841,Wyche Cutting - Malvern,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.09
772841,Wyche Cutting - Malvern,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (Min),V,249.7
772841,Wyche Cutting - Malvern,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (Max),V,249.88
772841,Wyche Cutting - Malvern,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.8
772841,Wyche Cutting - Malvern,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (Min),V,246.88
772841,Wyche Cutting - Malvern,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (Max),V,246.92
772841,Wyche Cutting - Malvern,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
772841,Wyche Cutting - Malvern,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-11 05:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 05:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 05:20:00+00:00,busbar,,L3 Current (Min),A,30.88
772841,Wyche Cutting - Malvern,2023-08-11 05:20:00+00:00,busbar,,L3 Current (Max),A,31.12
772841,Wyche Cutting - Malvern,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,31.0
772841,Wyche Cutting - Malvern,2023-08-11 05:20:00+00:00,busbar,,L2 Current (Min),A,31.25
772841,Wyche Cutting - Malvern,2023-08-11 05:20:00+00:00,busbar,,L2 Current (Max),A,36.25
772841,Wyche Cutting - Malvern,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,33.5
772841,Wyche Cutting - Malvern,2023-08-11 05:20:00+00:00,busbar,,L1 Current (Min),A,77.25
772841,Wyche Cutting - Malvern,2023-08-11 05:20:00+00:00,busbar,,L1 Current (Max),A,79.25
772841,Wyche Cutting - Malvern,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,77.62
772841,Wyche Cutting - Malvern,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 05:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.31
772841,Wyche Cutting - Malvern,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.19
772841,Wyche Cutting - Malvern,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,23.0
772841,Wyche Cutting - Malvern,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8794200000000001
772841,Wyche Cutting - Malvern,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97742
772841,Wyche Cutting - Malvern,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91278
772841,Wyche Cutting - Malvern,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,7.5
772841,Wyche Cutting - Malvern,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,7.62
772841,Wyche Cutting - Malvern,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.62
772841,Wyche Cutting - Malvern,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,18.25
772841,Wyche Cutting - Malvern,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,19.38
772841,Wyche Cutting - Malvern,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.62
772841,Wyche Cutting - Malvern,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,32.0
772841,Wyche Cutting - Malvern,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,32.25
772841,Wyche Cutting - Malvern,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.12
772841,Wyche Cutting - Malvern,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.88
772841,Wyche Cutting - Malvern,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-43.75
772841,Wyche Cutting - Malvern,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.43
772841,Wyche Cutting - Malvern,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87439
772841,Wyche Cutting - Malvern,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6871
772841,Wyche Cutting - Malvern,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97549
772841,Wyche Cutting - Malvern,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,23.88
772841,Wyche Cutting - Malvern,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,25.25
772841,Wyche Cutting - Malvern,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
772841,Wyche Cutting - Malvern,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.62
772841,Wyche Cutting - Malvern,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.62
772841,Wyche Cutting - Malvern,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.62
772841,Wyche Cutting - Malvern,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,33.75
772841,Wyche Cutting - Malvern,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,33.88
772841,Wyche Cutting - Malvern,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.75
772841,Wyche Cutting - Malvern,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (Min),V,249.53
772841,Wyche Cutting - Malvern,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (Max),V,249.55
772841,Wyche Cutting - Malvern,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.53
772841,Wyche Cutting - Malvern,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (Min),V,250.23
772841,Wyche Cutting - Malvern,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (Max),V,250.25
772841,Wyche Cutting - Malvern,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.25
772841,Wyche Cutting - Malvern,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (Min),V,247.25
772841,Wyche Cutting - Malvern,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (Max),V,247.28
772841,Wyche Cutting - Malvern,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
772841,Wyche Cutting - Malvern,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-11 05:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 05:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 05:10:00+00:00,busbar,,L3 Current (Min),A,31.5
772841,Wyche Cutting - Malvern,2023-08-11 05:10:00+00:00,busbar,,L3 Current (Max),A,32.88
772841,Wyche Cutting - Malvern,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,32.12
772841,Wyche Cutting - Malvern,2023-08-11 05:10:00+00:00,busbar,,L2 Current (Min),A,27.88
772841,Wyche Cutting - Malvern,2023-08-11 05:10:00+00:00,busbar,,L2 Current (Max),A,29.0
772841,Wyche Cutting - Malvern,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,28.38
772841,Wyche Cutting - Malvern,2023-08-11 05:10:00+00:00,busbar,,L1 Current (Min),A,63.38
772841,Wyche Cutting - Malvern,2023-08-11 05:10:00+00:00,busbar,,L1 Current (Max),A,63.75
772841,Wyche Cutting - Malvern,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,63.5
772841,Wyche Cutting - Malvern,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 05:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.81
772841,Wyche Cutting - Malvern,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.75
772841,Wyche Cutting - Malvern,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.19
772841,Wyche Cutting - Malvern,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98853
772841,Wyche Cutting - Malvern,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98181
772841,Wyche Cutting - Malvern,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97336
772841,Wyche Cutting - Malvern,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-11 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,24.5
772841,Wyche Cutting - Malvern,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,24.5
772841,Wyche Cutting - Malvern,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
772841,Wyche Cutting - Malvern,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,19.5
772841,Wyche Cutting - Malvern,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,19.5
772841,Wyche Cutting - Malvern,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
772841,Wyche Cutting - Malvern,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,49.38
772841,Wyche Cutting - Malvern,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,50.12
772841,Wyche Cutting - Malvern,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.75
772841,Wyche Cutting - Malvern,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.25
772841,Wyche Cutting - Malvern,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.63
772841,Wyche Cutting - Malvern,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.94
772841,Wyche Cutting - Malvern,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95944
772841,Wyche Cutting - Malvern,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83215
772841,Wyche Cutting - Malvern,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92276
772841,Wyche Cutting - Malvern,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,24.5
772841,Wyche Cutting - Malvern,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,24.5
772841,Wyche Cutting - Malvern,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
772841,Wyche Cutting - Malvern,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.25
772841,Wyche Cutting - Malvern,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.25
772841,Wyche Cutting - Malvern,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.25
772841,Wyche Cutting - Malvern,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,20.75
772841,Wyche Cutting - Malvern,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,20.88
772841,Wyche Cutting - Malvern,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.75
772841,Wyche Cutting - Malvern,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (Min),V,250.88
772841,Wyche Cutting - Malvern,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (Max),V,250.89
772841,Wyche Cutting - Malvern,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.89
772841,Wyche Cutting - Malvern,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (Min),V,251.8
772841,Wyche Cutting - Malvern,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (Max),V,251.81
772841,Wyche Cutting - Malvern,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.81
772841,Wyche Cutting - Malvern,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (Min),V,248.83
772841,Wyche Cutting - Malvern,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (Max),V,248.86
772841,Wyche Cutting - Malvern,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.84
772841,Wyche Cutting - Malvern,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-11 05:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 05:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 05:00:00+00:00,busbar,,L3 Current (Min),A,48.88
772841,Wyche Cutting - Malvern,2023-08-11 05:00:00+00:00,busbar,,L3 Current (Max),A,49.0
772841,Wyche Cutting - Malvern,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,48.88
772841,Wyche Cutting - Malvern,2023-08-11 05:00:00+00:00,busbar,,L2 Current (Min),A,32.75
772841,Wyche Cutting - Malvern,2023-08-11 05:00:00+00:00,busbar,,L2 Current (Max),A,32.75
772841,Wyche Cutting - Malvern,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,32.75
772841,Wyche Cutting - Malvern,2023-08-11 05:00:00+00:00,busbar,,L1 Current (Min),A,68.12
772841,Wyche Cutting - Malvern,2023-08-11 05:00:00+00:00,busbar,,L1 Current (Max),A,68.88
772841,Wyche Cutting - Malvern,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,68.5
772841,Wyche Cutting - Malvern,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 05:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.56
772841,Wyche Cutting - Malvern,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.62
772841,Wyche Cutting - Malvern,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.69
772841,Wyche Cutting - Malvern,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98166
772841,Wyche Cutting - Malvern,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97345
772841,Wyche Cutting - Malvern,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95062
772841,Wyche Cutting - Malvern,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,16.5
772841,Wyche Cutting - Malvern,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,16.88
772841,Wyche Cutting - Malvern,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.75
772841,Wyche Cutting - Malvern,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,20.12
772841,Wyche Cutting - Malvern,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,20.75
772841,Wyche Cutting - Malvern,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.25
772841,Wyche Cutting - Malvern,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,26.88
772841,Wyche Cutting - Malvern,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,26.88
772841,Wyche Cutting - Malvern,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.88
772841,Wyche Cutting - Malvern,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.81
772841,Wyche Cutting - Malvern,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.37
772841,Wyche Cutting - Malvern,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.94
772841,Wyche Cutting - Malvern,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95572
772841,Wyche Cutting - Malvern,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78378
772841,Wyche Cutting - Malvern,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93079
772841,Wyche Cutting - Malvern,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,28.75
772841,Wyche Cutting - Malvern,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,28.75
772841,Wyche Cutting - Malvern,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.75
772841,Wyche Cutting - Malvern,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.0
772841,Wyche Cutting - Malvern,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.0
772841,Wyche Cutting - Malvern,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
772841,Wyche Cutting - Malvern,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,20.5
772841,Wyche Cutting - Malvern,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,20.5
772841,Wyche Cutting - Malvern,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
772841,Wyche Cutting - Malvern,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (Min),V,250.75
772841,Wyche Cutting - Malvern,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (Max),V,250.83
772841,Wyche Cutting - Malvern,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.81
772841,Wyche Cutting - Malvern,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (Min),V,251.62
772841,Wyche Cutting - Malvern,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (Max),V,251.72
772841,Wyche Cutting - Malvern,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.67
772841,Wyche Cutting - Malvern,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (Min),V,249.08
772841,Wyche Cutting - Malvern,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (Max),V,249.11
772841,Wyche Cutting - Malvern,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.09
772841,Wyche Cutting - Malvern,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-11 04:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 04:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 04:50:00+00:00,busbar,,L3 Current (Min),A,45.38
772841,Wyche Cutting - Malvern,2023-08-11 04:50:00+00:00,busbar,,L3 Current (Max),A,45.62
772841,Wyche Cutting - Malvern,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,45.5
772841,Wyche Cutting - Malvern,2023-08-11 04:50:00+00:00,busbar,,L2 Current (Min),A,32.62
772841,Wyche Cutting - Malvern,2023-08-11 04:50:00+00:00,busbar,,L2 Current (Max),A,33.25
772841,Wyche Cutting - Malvern,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,32.88
772841,Wyche Cutting - Malvern,2023-08-11 04:50:00+00:00,busbar,,L1 Current (Min),A,45.75
772841,Wyche Cutting - Malvern,2023-08-11 04:50:00+00:00,busbar,,L1 Current (Max),A,45.75
772841,Wyche Cutting - Malvern,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,45.75
772841,Wyche Cutting - Malvern,2023-08-11 04:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 04:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.56
772841,Wyche Cutting - Malvern,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.19
772841,Wyche Cutting - Malvern,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.62
772841,Wyche Cutting - Malvern,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98621
772841,Wyche Cutting - Malvern,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98798
772841,Wyche Cutting - Malvern,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94235
772841,Wyche Cutting - Malvern,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
