Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,16.88
772841,Wyche Cutting - Malvern,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,21.5
772841,Wyche Cutting - Malvern,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.75
772841,Wyche Cutting - Malvern,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,30.12
772841,Wyche Cutting - Malvern,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,30.38
772841,Wyche Cutting - Malvern,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.25
772841,Wyche Cutting - Malvern,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,30.62
772841,Wyche Cutting - Malvern,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,31.12
772841,Wyche Cutting - Malvern,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.88
772841,Wyche Cutting - Malvern,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.37
772841,Wyche Cutting - Malvern,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.19
772841,Wyche Cutting - Malvern,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.31
772841,Wyche Cutting - Malvern,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94
772841,Wyche Cutting - Malvern,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8142699999999999
772841,Wyche Cutting - Malvern,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98053
772841,Wyche Cutting - Malvern,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,23.75
772841,Wyche Cutting - Malvern,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,23.75
772841,Wyche Cutting - Malvern,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.75
772841,Wyche Cutting - Malvern,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.0
772841,Wyche Cutting - Malvern,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,13.0
772841,Wyche Cutting - Malvern,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
772841,Wyche Cutting - Malvern,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,32.25
772841,Wyche Cutting - Malvern,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,32.38
772841,Wyche Cutting - Malvern,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.25
772841,Wyche Cutting - Malvern,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (Min),V,250.89
772841,Wyche Cutting - Malvern,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (Max),V,251.09
772841,Wyche Cutting - Malvern,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.0
772841,Wyche Cutting - Malvern,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (Min),V,251.7
772841,Wyche Cutting - Malvern,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (Max),V,251.77
772841,Wyche Cutting - Malvern,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.72
772841,Wyche Cutting - Malvern,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (Min),V,249.02
772841,Wyche Cutting - Malvern,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (Max),V,249.06
772841,Wyche Cutting - Malvern,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.05
772841,Wyche Cutting - Malvern,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-11 04:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 04:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 04:40:00+00:00,busbar,,L3 Current (Min),A,40.5
772841,Wyche Cutting - Malvern,2023-08-11 04:40:00+00:00,busbar,,L3 Current (Max),A,44.88
772841,Wyche Cutting - Malvern,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,42.25
772841,Wyche Cutting - Malvern,2023-08-11 04:40:00+00:00,busbar,,L2 Current (Min),A,41.75
772841,Wyche Cutting - Malvern,2023-08-11 04:40:00+00:00,busbar,,L2 Current (Max),A,41.88
772841,Wyche Cutting - Malvern,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,41.75
772841,Wyche Cutting - Malvern,2023-08-11 04:40:00+00:00,busbar,,L1 Current (Min),A,61.5
772841,Wyche Cutting - Malvern,2023-08-11 04:40:00+00:00,busbar,,L1 Current (Max),A,62.12
772841,Wyche Cutting - Malvern,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,61.75
772841,Wyche Cutting - Malvern,2023-08-11 04:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 04:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.31
772841,Wyche Cutting - Malvern,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.12
772841,Wyche Cutting - Malvern,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.25
772841,Wyche Cutting - Malvern,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99164
772841,Wyche Cutting - Malvern,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96524
772841,Wyche Cutting - Malvern,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93991
772841,Wyche Cutting - Malvern,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,19.25
772841,Wyche Cutting - Malvern,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,19.38
772841,Wyche Cutting - Malvern,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.38
772841,Wyche Cutting - Malvern,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,18.25
772841,Wyche Cutting - Malvern,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,23.5
772841,Wyche Cutting - Malvern,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.38
772841,Wyche Cutting - Malvern,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,29.62
772841,Wyche Cutting - Malvern,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,29.62
772841,Wyche Cutting - Malvern,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.62
772841,Wyche Cutting - Malvern,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.94
772841,Wyche Cutting - Malvern,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.25
772841,Wyche Cutting - Malvern,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.75
772841,Wyche Cutting - Malvern,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90918
772841,Wyche Cutting - Malvern,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8253799999999999
772841,Wyche Cutting - Malvern,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93439
772841,Wyche Cutting - Malvern,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-11 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,25.38
772841,Wyche Cutting - Malvern,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,25.5
772841,Wyche Cutting - Malvern,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.38
772841,Wyche Cutting - Malvern,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.62
772841,Wyche Cutting - Malvern,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.75
772841,Wyche Cutting - Malvern,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.75
772841,Wyche Cutting - Malvern,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,18.25
772841,Wyche Cutting - Malvern,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.5
772841,Wyche Cutting - Malvern,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
772841,Wyche Cutting - Malvern,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (Min),V,251.81
772841,Wyche Cutting - Malvern,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (Max),V,251.83
772841,Wyche Cutting - Malvern,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.83
772841,Wyche Cutting - Malvern,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (Min),V,252.14
772841,Wyche Cutting - Malvern,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (Max),V,252.31
772841,Wyche Cutting - Malvern,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.27
772841,Wyche Cutting - Malvern,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (Min),V,249.78
772841,Wyche Cutting - Malvern,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (Max),V,249.81
772841,Wyche Cutting - Malvern,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.8
772841,Wyche Cutting - Malvern,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-11 04:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 04:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 04:30:00+00:00,busbar,,L3 Current (Min),A,44.25
772841,Wyche Cutting - Malvern,2023-08-11 04:30:00+00:00,busbar,,L3 Current (Max),A,44.25
772841,Wyche Cutting - Malvern,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,44.25
772841,Wyche Cutting - Malvern,2023-08-11 04:30:00+00:00,busbar,,L2 Current (Min),A,30.62
772841,Wyche Cutting - Malvern,2023-08-11 04:30:00+00:00,busbar,,L2 Current (Max),A,35.25
772841,Wyche Cutting - Malvern,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,31.62
772841,Wyche Cutting - Malvern,2023-08-11 04:30:00+00:00,busbar,,L1 Current (Min),A,46.12
772841,Wyche Cutting - Malvern,2023-08-11 04:30:00+00:00,busbar,,L1 Current (Max),A,46.38
772841,Wyche Cutting - Malvern,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,46.38
772841,Wyche Cutting - Malvern,2023-08-11 04:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 04:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.56
772841,Wyche Cutting - Malvern,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.75
772841,Wyche Cutting - Malvern,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.06
772841,Wyche Cutting - Malvern,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89505
772841,Wyche Cutting - Malvern,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96796
772841,Wyche Cutting - Malvern,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95856
772841,Wyche Cutting - Malvern,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,7.25
772841,Wyche Cutting - Malvern,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,7.25
772841,Wyche Cutting - Malvern,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.25
772841,Wyche Cutting - Malvern,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,17.88
772841,Wyche Cutting - Malvern,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,18.0
772841,Wyche Cutting - Malvern,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
772841,Wyche Cutting - Malvern,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,25.0
772841,Wyche Cutting - Malvern,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,25.12
772841,Wyche Cutting - Malvern,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.12
772841,Wyche Cutting - Malvern,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.31
772841,Wyche Cutting - Malvern,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.69
772841,Wyche Cutting - Malvern,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.0
772841,Wyche Cutting - Malvern,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96655
772841,Wyche Cutting - Malvern,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.76944
772841,Wyche Cutting - Malvern,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92657
772841,Wyche Cutting - Malvern,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,26.5
772841,Wyche Cutting - Malvern,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,26.5
772841,Wyche Cutting - Malvern,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
772841,Wyche Cutting - Malvern,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,13.88
772841,Wyche Cutting - Malvern,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,13.88
772841,Wyche Cutting - Malvern,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.88
772841,Wyche Cutting - Malvern,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.12
772841,Wyche Cutting - Malvern,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,20.12
772841,Wyche Cutting - Malvern,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.12
772841,Wyche Cutting - Malvern,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (Min),V,250.22
772841,Wyche Cutting - Malvern,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (Max),V,250.33
772841,Wyche Cutting - Malvern,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.28
772841,Wyche Cutting - Malvern,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (Min),V,251.14
772841,Wyche Cutting - Malvern,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (Max),V,251.23
772841,Wyche Cutting - Malvern,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.19
772841,Wyche Cutting - Malvern,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (Min),V,248.77
772841,Wyche Cutting - Malvern,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (Max),V,248.91
772841,Wyche Cutting - Malvern,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.84
772841,Wyche Cutting - Malvern,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-11 04:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 04:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 04:20:00+00:00,busbar,,L3 Current (Min),A,33.62
772841,Wyche Cutting - Malvern,2023-08-11 04:20:00+00:00,busbar,,L3 Current (Max),A,33.62
772841,Wyche Cutting - Malvern,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,33.62
772841,Wyche Cutting - Malvern,2023-08-11 04:20:00+00:00,busbar,,L2 Current (Min),A,30.25
772841,Wyche Cutting - Malvern,2023-08-11 04:20:00+00:00,busbar,,L2 Current (Max),A,30.38
772841,Wyche Cutting - Malvern,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,30.25
772841,Wyche Cutting - Malvern,2023-08-11 04:20:00+00:00,busbar,,L1 Current (Min),A,43.62
772841,Wyche Cutting - Malvern,2023-08-11 04:20:00+00:00,busbar,,L1 Current (Max),A,43.88
772841,Wyche Cutting - Malvern,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,43.75
772841,Wyche Cutting - Malvern,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 04:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.88
772841,Wyche Cutting - Malvern,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
772841,Wyche Cutting - Malvern,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.19
772841,Wyche Cutting - Malvern,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85614
772841,Wyche Cutting - Malvern,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97961
772841,Wyche Cutting - Malvern,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95276
772841,Wyche Cutting - Malvern,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,7.62
772841,Wyche Cutting - Malvern,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,7.75
772841,Wyche Cutting - Malvern,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.62
772841,Wyche Cutting - Malvern,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,20.12
772841,Wyche Cutting - Malvern,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,20.5
772841,Wyche Cutting - Malvern,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.25
772841,Wyche Cutting - Malvern,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,33.75
772841,Wyche Cutting - Malvern,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,34.25
772841,Wyche Cutting - Malvern,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
772841,Wyche Cutting - Malvern,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.5
772841,Wyche Cutting - Malvern,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-51.82
772841,Wyche Cutting - Malvern,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.25
772841,Wyche Cutting - Malvern,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94513
772841,Wyche Cutting - Malvern,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.59487
772841,Wyche Cutting - Malvern,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92734
772841,Wyche Cutting - Malvern,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,24.62
772841,Wyche Cutting - Malvern,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,26.12
772841,Wyche Cutting - Malvern,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.38
772841,Wyche Cutting - Malvern,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
772841,Wyche Cutting - Malvern,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.62
772841,Wyche Cutting - Malvern,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.62
772841,Wyche Cutting - Malvern,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.75
772841,Wyche Cutting - Malvern,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.88
772841,Wyche Cutting - Malvern,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.88
772841,Wyche Cutting - Malvern,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (Min),V,250.52
772841,Wyche Cutting - Malvern,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (Max),V,250.55
772841,Wyche Cutting - Malvern,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.53
772841,Wyche Cutting - Malvern,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (Min),V,251.58
772841,Wyche Cutting - Malvern,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (Max),V,251.64
772841,Wyche Cutting - Malvern,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.61
772841,Wyche Cutting - Malvern,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (Min),V,248.62
772841,Wyche Cutting - Malvern,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (Max),V,248.66
772841,Wyche Cutting - Malvern,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.64
772841,Wyche Cutting - Malvern,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-11 04:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 04:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 04:10:00+00:00,busbar,,L3 Current (Min),A,32.12
772841,Wyche Cutting - Malvern,2023-08-11 04:10:00+00:00,busbar,,L3 Current (Max),A,33.62
772841,Wyche Cutting - Malvern,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,32.88
772841,Wyche Cutting - Malvern,2023-08-11 04:10:00+00:00,busbar,,L2 Current (Min),A,29.0
772841,Wyche Cutting - Malvern,2023-08-11 04:10:00+00:00,busbar,,L2 Current (Max),A,29.12
772841,Wyche Cutting - Malvern,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,29.12
772841,Wyche Cutting - Malvern,2023-08-11 04:10:00+00:00,busbar,,L1 Current (Min),A,51.75
772841,Wyche Cutting - Malvern,2023-08-11 04:10:00+00:00,busbar,,L1 Current (Max),A,52.12
772841,Wyche Cutting - Malvern,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,51.88
772841,Wyche Cutting - Malvern,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 04:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.56
772841,Wyche Cutting - Malvern,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.62
772841,Wyche Cutting - Malvern,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.13
772841,Wyche Cutting - Malvern,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8781700000000001
772841,Wyche Cutting - Malvern,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99359
772841,Wyche Cutting - Malvern,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98572
772841,Wyche Cutting - Malvern,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-11 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,7.88
772841,Wyche Cutting - Malvern,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,7.88
772841,Wyche Cutting - Malvern,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.88
772841,Wyche Cutting - Malvern,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,31.88
772841,Wyche Cutting - Malvern,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,32.25
772841,Wyche Cutting - Malvern,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
772841,Wyche Cutting - Malvern,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,44.75
772841,Wyche Cutting - Malvern,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,45.0
772841,Wyche Cutting - Malvern,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.88
772841,Wyche Cutting - Malvern,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.81
772841,Wyche Cutting - Malvern,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.37
772841,Wyche Cutting - Malvern,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.13
772841,Wyche Cutting - Malvern,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95392
772841,Wyche Cutting - Malvern,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.75051
772841,Wyche Cutting - Malvern,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9632
772841,Wyche Cutting - Malvern,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,27.5
772841,Wyche Cutting - Malvern,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,27.62
772841,Wyche Cutting - Malvern,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.62
772841,Wyche Cutting - Malvern,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
772841,Wyche Cutting - Malvern,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,12.25
772841,Wyche Cutting - Malvern,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.25
772841,Wyche Cutting - Malvern,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,29.75
772841,Wyche Cutting - Malvern,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,29.88
772841,Wyche Cutting - Malvern,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.88
772841,Wyche Cutting - Malvern,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (Min),V,248.23
772841,Wyche Cutting - Malvern,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (Max),V,248.27
772841,Wyche Cutting - Malvern,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
772841,Wyche Cutting - Malvern,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (Min),V,248.94
772841,Wyche Cutting - Malvern,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (Max),V,248.95
772841,Wyche Cutting - Malvern,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.94
772841,Wyche Cutting - Malvern,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (Min),V,246.44
772841,Wyche Cutting - Malvern,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (Max),V,246.45
772841,Wyche Cutting - Malvern,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
772841,Wyche Cutting - Malvern,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-11 04:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 04:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 04:00:00+00:00,busbar,,L3 Current (Min),A,35.25
772841,Wyche Cutting - Malvern,2023-08-11 04:00:00+00:00,busbar,,L3 Current (Max),A,35.38
772841,Wyche Cutting - Malvern,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,35.38
772841,Wyche Cutting - Malvern,2023-08-11 04:00:00+00:00,busbar,,L2 Current (Min),A,42.25
772841,Wyche Cutting - Malvern,2023-08-11 04:00:00+00:00,busbar,,L2 Current (Max),A,42.38
772841,Wyche Cutting - Malvern,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,42.25
772841,Wyche Cutting - Malvern,2023-08-11 04:00:00+00:00,busbar,,L1 Current (Min),A,73.75
772841,Wyche Cutting - Malvern,2023-08-11 04:00:00+00:00,busbar,,L1 Current (Max),A,74.0
772841,Wyche Cutting - Malvern,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,73.88
772841,Wyche Cutting - Malvern,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 04:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.12
772841,Wyche Cutting - Malvern,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.12
772841,Wyche Cutting - Malvern,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.94
772841,Wyche Cutting - Malvern,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92264
772841,Wyche Cutting - Malvern,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99622
772841,Wyche Cutting - Malvern,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9621
772841,Wyche Cutting - Malvern,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,7.75
772841,Wyche Cutting - Malvern,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.75
772841,Wyche Cutting - Malvern,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.75
772841,Wyche Cutting - Malvern,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,35.75
772841,Wyche Cutting - Malvern,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,36.0
772841,Wyche Cutting - Malvern,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.75
772841,Wyche Cutting - Malvern,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,23.0
772841,Wyche Cutting - Malvern,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,23.0
772841,Wyche Cutting - Malvern,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
772841,Wyche Cutting - Malvern,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.12
772841,Wyche Cutting - Malvern,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.81
772841,Wyche Cutting - Malvern,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.94
772841,Wyche Cutting - Malvern,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91714
772841,Wyche Cutting - Malvern,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80642
772841,Wyche Cutting - Malvern,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96799
772841,Wyche Cutting - Malvern,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,24.25
772841,Wyche Cutting - Malvern,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,24.38
772841,Wyche Cutting - Malvern,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.25
772841,Wyche Cutting - Malvern,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
772841,Wyche Cutting - Malvern,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.75
772841,Wyche Cutting - Malvern,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.75
772841,Wyche Cutting - Malvern,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,29.25
772841,Wyche Cutting - Malvern,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,29.25
772841,Wyche Cutting - Malvern,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.25
772841,Wyche Cutting - Malvern,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (Min),V,248.72
772841,Wyche Cutting - Malvern,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (Max),V,248.81
772841,Wyche Cutting - Malvern,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.77
772841,Wyche Cutting - Malvern,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (Min),V,249.34
772841,Wyche Cutting - Malvern,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (Max),V,249.44
772841,Wyche Cutting - Malvern,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.39
772841,Wyche Cutting - Malvern,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (Min),V,247.06
772841,Wyche Cutting - Malvern,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (Max),V,247.11
772841,Wyche Cutting - Malvern,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
772841,Wyche Cutting - Malvern,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-11 03:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:50:00+00:00,busbar,,L3 Current (Min),A,32.0
772841,Wyche Cutting - Malvern,2023-08-11 03:50:00+00:00,busbar,,L3 Current (Max),A,32.12
772841,Wyche Cutting - Malvern,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,32.12
772841,Wyche Cutting - Malvern,2023-08-11 03:50:00+00:00,busbar,,L2 Current (Min),A,45.88
772841,Wyche Cutting - Malvern,2023-08-11 03:50:00+00:00,busbar,,L2 Current (Max),A,46.12
772841,Wyche Cutting - Malvern,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,46.0
772841,Wyche Cutting - Malvern,2023-08-11 03:50:00+00:00,busbar,,L1 Current (Min),A,51.38
772841,Wyche Cutting - Malvern,2023-08-11 03:50:00+00:00,busbar,,L1 Current (Max),A,51.5
772841,Wyche Cutting - Malvern,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,51.38
772841,Wyche Cutting - Malvern,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.19
772841,Wyche Cutting - Malvern,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.5
772841,Wyche Cutting - Malvern,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.06
772841,Wyche Cutting - Malvern,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88751
772841,Wyche Cutting - Malvern,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97354
772841,Wyche Cutting - Malvern,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98419
772841,Wyche Cutting - Malvern,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-11 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,7.12
772841,Wyche Cutting - Malvern,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,7.12
772841,Wyche Cutting - Malvern,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.12
772841,Wyche Cutting - Malvern,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,17.75
772841,Wyche Cutting - Malvern,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,18.0
772841,Wyche Cutting - Malvern,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.88
772841,Wyche Cutting - Malvern,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,36.25
772841,Wyche Cutting - Malvern,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,36.38
772841,Wyche Cutting - Malvern,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.25
772841,Wyche Cutting - Malvern,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.19
772841,Wyche Cutting - Malvern,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-47.44
772841,Wyche Cutting - Malvern,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.56
772841,Wyche Cutting - Malvern,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
