Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95178
772841,Wyche Cutting - Malvern,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.64703
772841,Wyche Cutting - Malvern,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96835
772841,Wyche Cutting - Malvern,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,23.75
772841,Wyche Cutting - Malvern,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,23.88
772841,Wyche Cutting - Malvern,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.88
772841,Wyche Cutting - Malvern,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.25
772841,Wyche Cutting - Malvern,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.38
772841,Wyche Cutting - Malvern,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.25
772841,Wyche Cutting - Malvern,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,30.75
772841,Wyche Cutting - Malvern,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,30.75
772841,Wyche Cutting - Malvern,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.75
772841,Wyche Cutting - Malvern,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (Min),V,248.77
772841,Wyche Cutting - Malvern,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (Max),V,248.77
772841,Wyche Cutting - Malvern,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.77
772841,Wyche Cutting - Malvern,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (Min),V,249.81
772841,Wyche Cutting - Malvern,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (Max),V,249.83
772841,Wyche Cutting - Malvern,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.81
772841,Wyche Cutting - Malvern,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (Min),V,246.95
772841,Wyche Cutting - Malvern,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (Max),V,246.98
772841,Wyche Cutting - Malvern,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
772841,Wyche Cutting - Malvern,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-11 03:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:40:00+00:00,busbar,,L3 Current (Min),A,30.75
772841,Wyche Cutting - Malvern,2023-08-11 03:40:00+00:00,busbar,,L3 Current (Max),A,30.88
772841,Wyche Cutting - Malvern,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,30.88
772841,Wyche Cutting - Malvern,2023-08-11 03:40:00+00:00,busbar,,L2 Current (Min),A,27.0
772841,Wyche Cutting - Malvern,2023-08-11 03:40:00+00:00,busbar,,L2 Current (Max),A,27.38
772841,Wyche Cutting - Malvern,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,27.0
772841,Wyche Cutting - Malvern,2023-08-11 03:40:00+00:00,busbar,,L1 Current (Min),A,66.0
772841,Wyche Cutting - Malvern,2023-08-11 03:40:00+00:00,busbar,,L1 Current (Max),A,66.25
772841,Wyche Cutting - Malvern,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,66.12
772841,Wyche Cutting - Malvern,2023-08-11 03:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.81
772841,Wyche Cutting - Malvern,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.12
772841,Wyche Cutting - Malvern,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.19
772841,Wyche Cutting - Malvern,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9256
772841,Wyche Cutting - Malvern,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98837
772841,Wyche Cutting - Malvern,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95932
772841,Wyche Cutting - Malvern,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,8.0
772841,Wyche Cutting - Malvern,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,8.12
772841,Wyche Cutting - Malvern,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
772841,Wyche Cutting - Malvern,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,20.88
772841,Wyche Cutting - Malvern,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,21.0
772841,Wyche Cutting - Malvern,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.88
772841,Wyche Cutting - Malvern,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,21.62
772841,Wyche Cutting - Malvern,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,21.75
772841,Wyche Cutting - Malvern,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.75
772841,Wyche Cutting - Malvern,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.5
772841,Wyche Cutting - Malvern,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.94
772841,Wyche Cutting - Malvern,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.5
772841,Wyche Cutting - Malvern,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94382
772841,Wyche Cutting - Malvern,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7684
772841,Wyche Cutting - Malvern,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97043
772841,Wyche Cutting - Malvern,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,23.88
772841,Wyche Cutting - Malvern,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,24.12
772841,Wyche Cutting - Malvern,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.12
772841,Wyche Cutting - Malvern,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
772841,Wyche Cutting - Malvern,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.62
772841,Wyche Cutting - Malvern,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
772841,Wyche Cutting - Malvern,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,29.75
772841,Wyche Cutting - Malvern,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,29.88
772841,Wyche Cutting - Malvern,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.75
772841,Wyche Cutting - Malvern,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (Min),V,248.0
772841,Wyche Cutting - Malvern,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (Max),V,248.03
772841,Wyche Cutting - Malvern,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
772841,Wyche Cutting - Malvern,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (Min),V,248.86
772841,Wyche Cutting - Malvern,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (Max),V,248.92
772841,Wyche Cutting - Malvern,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.89
772841,Wyche Cutting - Malvern,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (Min),V,246.5
772841,Wyche Cutting - Malvern,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (Max),V,246.55
772841,Wyche Cutting - Malvern,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
772841,Wyche Cutting - Malvern,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-11 03:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:30:00+00:00,busbar,,L3 Current (Min),A,32.0
772841,Wyche Cutting - Malvern,2023-08-11 03:30:00+00:00,busbar,,L3 Current (Max),A,32.12
772841,Wyche Cutting - Malvern,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,32.12
772841,Wyche Cutting - Malvern,2023-08-11 03:30:00+00:00,busbar,,L2 Current (Min),A,30.88
772841,Wyche Cutting - Malvern,2023-08-11 03:30:00+00:00,busbar,,L2 Current (Max),A,31.0
772841,Wyche Cutting - Malvern,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,31.0
772841,Wyche Cutting - Malvern,2023-08-11 03:30:00+00:00,busbar,,L1 Current (Min),A,50.5
772841,Wyche Cutting - Malvern,2023-08-11 03:30:00+00:00,busbar,,L1 Current (Max),A,50.62
772841,Wyche Cutting - Malvern,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,50.5
772841,Wyche Cutting - Malvern,2023-08-11 03:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.62
772841,Wyche Cutting - Malvern,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.31
772841,Wyche Cutting - Malvern,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.5
772841,Wyche Cutting - Malvern,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91662
772841,Wyche Cutting - Malvern,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99527
772841,Wyche Cutting - Malvern,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97729
772841,Wyche Cutting - Malvern,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-11 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,7.75
772841,Wyche Cutting - Malvern,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,7.75
772841,Wyche Cutting - Malvern,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.75
772841,Wyche Cutting - Malvern,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,33.62
772841,Wyche Cutting - Malvern,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,33.75
772841,Wyche Cutting - Malvern,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.75
772841,Wyche Cutting - Malvern,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,35.88
772841,Wyche Cutting - Malvern,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,36.12
772841,Wyche Cutting - Malvern,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
772841,Wyche Cutting - Malvern,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.75
772841,Wyche Cutting - Malvern,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.25
772841,Wyche Cutting - Malvern,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.88
772841,Wyche Cutting - Malvern,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8779600000000001
772841,Wyche Cutting - Malvern,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.76263
772841,Wyche Cutting - Malvern,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96643
772841,Wyche Cutting - Malvern,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,23.12
772841,Wyche Cutting - Malvern,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,23.25
772841,Wyche Cutting - Malvern,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.25
772841,Wyche Cutting - Malvern,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.25
772841,Wyche Cutting - Malvern,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.25
772841,Wyche Cutting - Malvern,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.25
772841,Wyche Cutting - Malvern,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,21.38
772841,Wyche Cutting - Malvern,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,21.38
772841,Wyche Cutting - Malvern,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.38
772841,Wyche Cutting - Malvern,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (Min),V,248.7
772841,Wyche Cutting - Malvern,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (Max),V,248.72
772841,Wyche Cutting - Malvern,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.7
772841,Wyche Cutting - Malvern,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (Min),V,249.05
772841,Wyche Cutting - Malvern,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (Max),V,249.05
772841,Wyche Cutting - Malvern,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.05
772841,Wyche Cutting - Malvern,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (Min),V,246.62
772841,Wyche Cutting - Malvern,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (Max),V,246.66
772841,Wyche Cutting - Malvern,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
772841,Wyche Cutting - Malvern,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-11 03:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:20:00+00:00,busbar,,L3 Current (Min),A,31.0
772841,Wyche Cutting - Malvern,2023-08-11 03:20:00+00:00,busbar,,L3 Current (Max),A,31.12
772841,Wyche Cutting - Malvern,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,31.0
772841,Wyche Cutting - Malvern,2023-08-11 03:20:00+00:00,busbar,,L2 Current (Min),A,43.0
772841,Wyche Cutting - Malvern,2023-08-11 03:20:00+00:00,busbar,,L2 Current (Max),A,43.12
772841,Wyche Cutting - Malvern,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,43.0
772841,Wyche Cutting - Malvern,2023-08-11 03:20:00+00:00,busbar,,L1 Current (Min),A,56.62
772841,Wyche Cutting - Malvern,2023-08-11 03:20:00+00:00,busbar,,L1 Current (Max),A,57.0
772841,Wyche Cutting - Malvern,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,56.75
772841,Wyche Cutting - Malvern,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.0
772841,Wyche Cutting - Malvern,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.75
772841,Wyche Cutting - Malvern,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.37
772841,Wyche Cutting - Malvern,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79101
772841,Wyche Cutting - Malvern,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97873
772841,Wyche Cutting - Malvern,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98764
772841,Wyche Cutting - Malvern,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-11 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,6.25
772841,Wyche Cutting - Malvern,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,6.25
772841,Wyche Cutting - Malvern,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.25
772841,Wyche Cutting - Malvern,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,18.88
772841,Wyche Cutting - Malvern,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,19.0
772841,Wyche Cutting - Malvern,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
772841,Wyche Cutting - Malvern,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,43.38
772841,Wyche Cutting - Malvern,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,44.0
772841,Wyche Cutting - Malvern,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.62
772841,Wyche Cutting - Malvern,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.25
772841,Wyche Cutting - Malvern,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-42.94
772841,Wyche Cutting - Malvern,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.06
772841,Wyche Cutting - Malvern,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94424
772841,Wyche Cutting - Malvern,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.70193
772841,Wyche Cutting - Malvern,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94714
772841,Wyche Cutting - Malvern,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,28.25
772841,Wyche Cutting - Malvern,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,28.25
772841,Wyche Cutting - Malvern,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.25
772841,Wyche Cutting - Malvern,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
772841,Wyche Cutting - Malvern,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.0
772841,Wyche Cutting - Malvern,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.88
772841,Wyche Cutting - Malvern,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,20.0
772841,Wyche Cutting - Malvern,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.12
772841,Wyche Cutting - Malvern,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
772841,Wyche Cutting - Malvern,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (Min),V,248.89
772841,Wyche Cutting - Malvern,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (Max),V,248.92
772841,Wyche Cutting - Malvern,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.91
772841,Wyche Cutting - Malvern,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (Min),V,249.66
772841,Wyche Cutting - Malvern,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (Max),V,249.67
772841,Wyche Cutting - Malvern,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.66
772841,Wyche Cutting - Malvern,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (Min),V,246.86
772841,Wyche Cutting - Malvern,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (Max),V,246.88
772841,Wyche Cutting - Malvern,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
772841,Wyche Cutting - Malvern,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-11 03:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:10:00+00:00,busbar,,L3 Current (Min),A,34.25
772841,Wyche Cutting - Malvern,2023-08-11 03:10:00+00:00,busbar,,L3 Current (Max),A,34.38
772841,Wyche Cutting - Malvern,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,34.38
772841,Wyche Cutting - Malvern,2023-08-11 03:10:00+00:00,busbar,,L2 Current (Min),A,28.62
772841,Wyche Cutting - Malvern,2023-08-11 03:10:00+00:00,busbar,,L2 Current (Max),A,29.0
772841,Wyche Cutting - Malvern,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,28.88
772841,Wyche Cutting - Malvern,2023-08-11 03:10:00+00:00,busbar,,L1 Current (Min),A,62.5
772841,Wyche Cutting - Malvern,2023-08-11 03:10:00+00:00,busbar,,L1 Current (Max),A,63.12
772841,Wyche Cutting - Malvern,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,62.75
772841,Wyche Cutting - Malvern,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-42.0
772841,Wyche Cutting - Malvern,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.38
772841,Wyche Cutting - Malvern,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.87
772841,Wyche Cutting - Malvern,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7174
772841,Wyche Cutting - Malvern,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98691
772841,Wyche Cutting - Malvern,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95975
772841,Wyche Cutting - Malvern,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,6.0
772841,Wyche Cutting - Malvern,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,6.0
772841,Wyche Cutting - Malvern,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
772841,Wyche Cutting - Malvern,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,20.88
772841,Wyche Cutting - Malvern,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,21.25
772841,Wyche Cutting - Malvern,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
772841,Wyche Cutting - Malvern,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,24.75
772841,Wyche Cutting - Malvern,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,24.88
772841,Wyche Cutting - Malvern,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.88
772841,Wyche Cutting - Malvern,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.25
772841,Wyche Cutting - Malvern,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.25
772841,Wyche Cutting - Malvern,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.56
772841,Wyche Cutting - Malvern,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93909
772841,Wyche Cutting - Malvern,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8652299999999999
772841,Wyche Cutting - Malvern,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92068
772841,Wyche Cutting - Malvern,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-11 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,24.38
772841,Wyche Cutting - Malvern,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,24.38
772841,Wyche Cutting - Malvern,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.38
772841,Wyche Cutting - Malvern,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.5
772841,Wyche Cutting - Malvern,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.25
772841,Wyche Cutting - Malvern,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
772841,Wyche Cutting - Malvern,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,19.25
772841,Wyche Cutting - Malvern,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,19.38
772841,Wyche Cutting - Malvern,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.38
772841,Wyche Cutting - Malvern,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (Min),V,249.06
772841,Wyche Cutting - Malvern,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (Max),V,249.14
772841,Wyche Cutting - Malvern,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.11
772841,Wyche Cutting - Malvern,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (Min),V,249.66
772841,Wyche Cutting - Malvern,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (Max),V,249.7
772841,Wyche Cutting - Malvern,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.69
772841,Wyche Cutting - Malvern,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (Min),V,247.56
772841,Wyche Cutting - Malvern,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (Max),V,247.59
772841,Wyche Cutting - Malvern,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
772841,Wyche Cutting - Malvern,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-11 03:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:00:00+00:00,busbar,,L3 Current (Min),A,29.88
772841,Wyche Cutting - Malvern,2023-08-11 03:00:00+00:00,busbar,,L3 Current (Max),A,30.0
772841,Wyche Cutting - Malvern,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,30.0
772841,Wyche Cutting - Malvern,2023-08-11 03:00:00+00:00,busbar,,L2 Current (Min),A,33.88
772841,Wyche Cutting - Malvern,2023-08-11 03:00:00+00:00,busbar,,L2 Current (Max),A,37.62
772841,Wyche Cutting - Malvern,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,36.5
772841,Wyche Cutting - Malvern,2023-08-11 03:00:00+00:00,busbar,,L1 Current (Min),A,42.62
772841,Wyche Cutting - Malvern,2023-08-11 03:00:00+00:00,busbar,,L1 Current (Max),A,42.88
772841,Wyche Cutting - Malvern,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,42.75
772841,Wyche Cutting - Malvern,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 03:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-42.88
772841,Wyche Cutting - Malvern,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.88
772841,Wyche Cutting - Malvern,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.87
772841,Wyche Cutting - Malvern,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.71734
772841,Wyche Cutting - Malvern,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98224
772841,Wyche Cutting - Malvern,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97168
772841,Wyche Cutting - Malvern,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,5.88
772841,Wyche Cutting - Malvern,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,6.0
772841,Wyche Cutting - Malvern,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
772841,Wyche Cutting - Malvern,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,21.0
772841,Wyche Cutting - Malvern,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,21.25
772841,Wyche Cutting - Malvern,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.12
772841,Wyche Cutting - Malvern,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,27.0
772841,Wyche Cutting - Malvern,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,27.88
772841,Wyche Cutting - Malvern,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.25
772841,Wyche Cutting - Malvern,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.5
772841,Wyche Cutting - Malvern,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-41.19
772841,Wyche Cutting - Malvern,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.94
772841,Wyche Cutting - Malvern,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9635
772841,Wyche Cutting - Malvern,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7126399999999999
772841,Wyche Cutting - Malvern,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92926
772841,Wyche Cutting - Malvern,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-11 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,25.12
772841,Wyche Cutting - Malvern,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,25.25
772841,Wyche Cutting - Malvern,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.25
772841,Wyche Cutting - Malvern,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
772841,Wyche Cutting - Malvern,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.62
772841,Wyche Cutting - Malvern,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.62
772841,Wyche Cutting - Malvern,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,18.62
772841,Wyche Cutting - Malvern,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,18.75
772841,Wyche Cutting - Malvern,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.75
772841,Wyche Cutting - Malvern,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (Min),V,249.78
772841,Wyche Cutting - Malvern,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (Max),V,249.91
772841,Wyche Cutting - Malvern,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.84
772841,Wyche Cutting - Malvern,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (Min),V,250.55
772841,Wyche Cutting - Malvern,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (Max),V,250.7
772841,Wyche Cutting - Malvern,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.62
772841,Wyche Cutting - Malvern,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (Min),V,248.22
772841,Wyche Cutting - Malvern,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (Max),V,248.36
772841,Wyche Cutting - Malvern,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
772841,Wyche Cutting - Malvern,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-11 02:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:50:00+00:00,busbar,,L3 Current (Min),A,30.5
772841,Wyche Cutting - Malvern,2023-08-11 02:50:00+00:00,busbar,,L3 Current (Max),A,30.62
772841,Wyche Cutting - Malvern,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,30.5
772841,Wyche Cutting - Malvern,2023-08-11 02:50:00+00:00,busbar,,L2 Current (Min),A,30.75
772841,Wyche Cutting - Malvern,2023-08-11 02:50:00+00:00,busbar,,L2 Current (Max),A,30.88
772841,Wyche Cutting - Malvern,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,30.75
772841,Wyche Cutting - Malvern,2023-08-11 02:50:00+00:00,busbar,,L1 Current (Min),A,44.62
772841,Wyche Cutting - Malvern,2023-08-11 02:50:00+00:00,busbar,,L1 Current (Max),A,45.62
772841,Wyche Cutting - Malvern,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,44.88
772841,Wyche Cutting - Malvern,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.56
772841,Wyche Cutting - Malvern,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.94
772841,Wyche Cutting - Malvern,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.5
772841,Wyche Cutting - Malvern,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84778
772841,Wyche Cutting - Malvern,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9725
772841,Wyche Cutting - Malvern,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98303
772841,Wyche Cutting - Malvern,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,6.75
772841,Wyche Cutting - Malvern,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,6.88
772841,Wyche Cutting - Malvern,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.75
772841,Wyche Cutting - Malvern,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,19.38
772841,Wyche Cutting - Malvern,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,19.5
772841,Wyche Cutting - Malvern,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.38
772841,Wyche Cutting - Malvern,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,27.25
772841,Wyche Cutting - Malvern,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,27.62
772841,Wyche Cutting - Malvern,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
772841,Wyche Cutting - Malvern,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.25
772841,Wyche Cutting - Malvern,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-41.13
772841,Wyche Cutting - Malvern,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.62
772841,Wyche Cutting - Malvern,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89099
772841,Wyche Cutting - Malvern,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.72064
772841,Wyche Cutting - Malvern,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99118
772841,Wyche Cutting - Malvern,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-11 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,23.5
772841,Wyche Cutting - Malvern,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,24.0
772841,Wyche Cutting - Malvern,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.62
772841,Wyche Cutting - Malvern,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
772841,Wyche Cutting - Malvern,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.88
772841,Wyche Cutting - Malvern,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.88
772841,Wyche Cutting - Malvern,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,57.0
772841,Wyche Cutting - Malvern,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,57.25
772841,Wyche Cutting - Malvern,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,57.25
772841,Wyche Cutting - Malvern,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (Min),V,250.03
772841,Wyche Cutting - Malvern,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (Max),V,250.06
