Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.05
772841,Wyche Cutting - Malvern,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (Min),V,250.64
772841,Wyche Cutting - Malvern,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (Max),V,250.67
772841,Wyche Cutting - Malvern,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.66
772841,Wyche Cutting - Malvern,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (Min),V,247.91
772841,Wyche Cutting - Malvern,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (Max),V,247.94
772841,Wyche Cutting - Malvern,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
772841,Wyche Cutting - Malvern,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-11 02:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:40:00+00:00,busbar,,L3 Current (Min),A,30.25
772841,Wyche Cutting - Malvern,2023-08-11 02:40:00+00:00,busbar,,L3 Current (Max),A,30.75
772841,Wyche Cutting - Malvern,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,30.38
772841,Wyche Cutting - Malvern,2023-08-11 02:40:00+00:00,busbar,,L2 Current (Min),A,29.25
772841,Wyche Cutting - Malvern,2023-08-11 02:40:00+00:00,busbar,,L2 Current (Max),A,29.5
772841,Wyche Cutting - Malvern,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,29.38
772841,Wyche Cutting - Malvern,2023-08-11 02:40:00+00:00,busbar,,L1 Current (Min),A,83.88
772841,Wyche Cutting - Malvern,2023-08-11 02:40:00+00:00,busbar,,L1 Current (Max),A,84.38
772841,Wyche Cutting - Malvern,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,84.25
772841,Wyche Cutting - Malvern,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.19
772841,Wyche Cutting - Malvern,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.56
772841,Wyche Cutting - Malvern,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.25
772841,Wyche Cutting - Malvern,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89343
772841,Wyche Cutting - Malvern,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98334
772841,Wyche Cutting - Malvern,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97589
772841,Wyche Cutting - Malvern,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,6.88
772841,Wyche Cutting - Malvern,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,6.88
772841,Wyche Cutting - Malvern,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.88
772841,Wyche Cutting - Malvern,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,21.5
772841,Wyche Cutting - Malvern,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,22.75
772841,Wyche Cutting - Malvern,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.12
772841,Wyche Cutting - Malvern,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,23.5
772841,Wyche Cutting - Malvern,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,23.88
772841,Wyche Cutting - Malvern,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.62
772841,Wyche Cutting - Malvern,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.94
772841,Wyche Cutting - Malvern,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.56
772841,Wyche Cutting - Malvern,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.88
772841,Wyche Cutting - Malvern,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97424
772841,Wyche Cutting - Malvern,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7470399999999999
772841,Wyche Cutting - Malvern,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99234
772841,Wyche Cutting - Malvern,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-11 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,36.25
772841,Wyche Cutting - Malvern,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,36.25
772841,Wyche Cutting - Malvern,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.25
772841,Wyche Cutting - Malvern,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.12
772841,Wyche Cutting - Malvern,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.38
772841,Wyche Cutting - Malvern,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.25
772841,Wyche Cutting - Malvern,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,57.88
772841,Wyche Cutting - Malvern,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,58.0
772841,Wyche Cutting - Malvern,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,58.0
772841,Wyche Cutting - Malvern,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (Min),V,250.31
772841,Wyche Cutting - Malvern,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (Max),V,250.34
772841,Wyche Cutting - Malvern,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.33
772841,Wyche Cutting - Malvern,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (Min),V,251.2
772841,Wyche Cutting - Malvern,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (Max),V,251.23
772841,Wyche Cutting - Malvern,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.22
772841,Wyche Cutting - Malvern,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (Min),V,248.44
772841,Wyche Cutting - Malvern,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (Max),V,248.52
772841,Wyche Cutting - Malvern,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.48
772841,Wyche Cutting - Malvern,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-11 02:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:30:00+00:00,busbar,,L3 Current (Min),A,43.0
772841,Wyche Cutting - Malvern,2023-08-11 02:30:00+00:00,busbar,,L3 Current (Max),A,43.12
772841,Wyche Cutting - Malvern,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,43.12
772841,Wyche Cutting - Malvern,2023-08-11 02:30:00+00:00,busbar,,L2 Current (Min),A,31.12
772841,Wyche Cutting - Malvern,2023-08-11 02:30:00+00:00,busbar,,L2 Current (Max),A,32.5
772841,Wyche Cutting - Malvern,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,31.75
772841,Wyche Cutting - Malvern,2023-08-11 02:30:00+00:00,busbar,,L1 Current (Min),A,81.12
772841,Wyche Cutting - Malvern,2023-08-11 02:30:00+00:00,busbar,,L1 Current (Max),A,81.38
772841,Wyche Cutting - Malvern,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,81.25
772841,Wyche Cutting - Malvern,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.81
772841,Wyche Cutting - Malvern,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.19
772841,Wyche Cutting - Malvern,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.31
772841,Wyche Cutting - Malvern,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92294
772841,Wyche Cutting - Malvern,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96521
772841,Wyche Cutting - Malvern,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95428
772841,Wyche Cutting - Malvern,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,6.5
772841,Wyche Cutting - Malvern,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,6.5
772841,Wyche Cutting - Malvern,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
772841,Wyche Cutting - Malvern,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,18.0
772841,Wyche Cutting - Malvern,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,18.12
772841,Wyche Cutting - Malvern,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.12
772841,Wyche Cutting - Malvern,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,28.5
772841,Wyche Cutting - Malvern,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,29.38
772841,Wyche Cutting - Malvern,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.75
772841,Wyche Cutting - Malvern,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.75
772841,Wyche Cutting - Malvern,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-40.31
772841,Wyche Cutting - Malvern,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.38
772841,Wyche Cutting - Malvern,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97354
772841,Wyche Cutting - Malvern,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7205199999999999
772841,Wyche Cutting - Malvern,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99429
772841,Wyche Cutting - Malvern,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-11 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,35.62
772841,Wyche Cutting - Malvern,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,35.62
772841,Wyche Cutting - Malvern,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.62
772841,Wyche Cutting - Malvern,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
772841,Wyche Cutting - Malvern,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.62
772841,Wyche Cutting - Malvern,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.62
772841,Wyche Cutting - Malvern,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,69.5
772841,Wyche Cutting - Malvern,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,69.62
772841,Wyche Cutting - Malvern,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,69.62
772841,Wyche Cutting - Malvern,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (Min),V,250.25
772841,Wyche Cutting - Malvern,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (Max),V,250.28
772841,Wyche Cutting - Malvern,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.27
772841,Wyche Cutting - Malvern,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (Min),V,251.14
772841,Wyche Cutting - Malvern,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (Max),V,251.16
772841,Wyche Cutting - Malvern,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.14
772841,Wyche Cutting - Malvern,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (Min),V,248.05
772841,Wyche Cutting - Malvern,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (Max),V,248.08
772841,Wyche Cutting - Malvern,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
772841,Wyche Cutting - Malvern,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,24.0
772841,Wyche Cutting - Malvern,2023-08-11 02:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:20:00+00:00,busbar,,L3 Current (Min),A,42.0
772841,Wyche Cutting - Malvern,2023-08-11 02:20:00+00:00,busbar,,L3 Current (Max),A,42.12
772841,Wyche Cutting - Malvern,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,42.12
772841,Wyche Cutting - Malvern,2023-08-11 02:20:00+00:00,busbar,,L2 Current (Min),A,27.88
772841,Wyche Cutting - Malvern,2023-08-11 02:20:00+00:00,busbar,,L2 Current (Max),A,28.0
772841,Wyche Cutting - Malvern,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,28.0
772841,Wyche Cutting - Malvern,2023-08-11 02:20:00+00:00,busbar,,L1 Current (Min),A,96.88
772841,Wyche Cutting - Malvern,2023-08-11 02:20:00+00:00,busbar,,L1 Current (Max),A,97.75
772841,Wyche Cutting - Malvern,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,97.12
772841,Wyche Cutting - Malvern,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.0
772841,Wyche Cutting - Malvern,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.31
772841,Wyche Cutting - Malvern,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.69
772841,Wyche Cutting - Malvern,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92233
772841,Wyche Cutting - Malvern,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98175
772841,Wyche Cutting - Malvern,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97446
772841,Wyche Cutting - Malvern,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,7.25
772841,Wyche Cutting - Malvern,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,7.38
772841,Wyche Cutting - Malvern,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.38
772841,Wyche Cutting - Malvern,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,21.0
772841,Wyche Cutting - Malvern,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,21.12
772841,Wyche Cutting - Malvern,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
772841,Wyche Cutting - Malvern,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,27.0
772841,Wyche Cutting - Malvern,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,27.25
772841,Wyche Cutting - Malvern,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.12
772841,Wyche Cutting - Malvern,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.18
772841,Wyche Cutting - Malvern,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-43.69
772841,Wyche Cutting - Malvern,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.56
772841,Wyche Cutting - Malvern,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91571
772841,Wyche Cutting - Malvern,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.69479
772841,Wyche Cutting - Malvern,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90228
772841,Wyche Cutting - Malvern,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-11 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,23.25
772841,Wyche Cutting - Malvern,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,23.38
772841,Wyche Cutting - Malvern,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.25
772841,Wyche Cutting - Malvern,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
772841,Wyche Cutting - Malvern,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.88
772841,Wyche Cutting - Malvern,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.75
772841,Wyche Cutting - Malvern,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,18.38
772841,Wyche Cutting - Malvern,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,18.38
772841,Wyche Cutting - Malvern,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.38
772841,Wyche Cutting - Malvern,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (Min),V,250.8
772841,Wyche Cutting - Malvern,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (Max),V,250.83
772841,Wyche Cutting - Malvern,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.81
772841,Wyche Cutting - Malvern,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (Min),V,251.55
772841,Wyche Cutting - Malvern,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (Max),V,251.55
772841,Wyche Cutting - Malvern,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.55
772841,Wyche Cutting - Malvern,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (Min),V,249.27
772841,Wyche Cutting - Malvern,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (Max),V,249.28
772841,Wyche Cutting - Malvern,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.28
772841,Wyche Cutting - Malvern,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-11 02:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:10:00+00:00,busbar,,L3 Current (Min),A,30.62
772841,Wyche Cutting - Malvern,2023-08-11 02:10:00+00:00,busbar,,L3 Current (Max),A,30.75
772841,Wyche Cutting - Malvern,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,30.62
772841,Wyche Cutting - Malvern,2023-08-11 02:10:00+00:00,busbar,,L2 Current (Min),A,30.75
772841,Wyche Cutting - Malvern,2023-08-11 02:10:00+00:00,busbar,,L2 Current (Max),A,30.88
772841,Wyche Cutting - Malvern,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,30.75
772841,Wyche Cutting - Malvern,2023-08-11 02:10:00+00:00,busbar,,L1 Current (Min),A,43.88
772841,Wyche Cutting - Malvern,2023-08-11 02:10:00+00:00,busbar,,L1 Current (Max),A,44.25
772841,Wyche Cutting - Malvern,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,44.0
772841,Wyche Cutting - Malvern,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.07
772841,Wyche Cutting - Malvern,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.12
772841,Wyche Cutting - Malvern,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.31
772841,Wyche Cutting - Malvern,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9306
772841,Wyche Cutting - Malvern,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97943
772841,Wyche Cutting - Malvern,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98477
772841,Wyche Cutting - Malvern,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,7.38
772841,Wyche Cutting - Malvern,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,7.5
772841,Wyche Cutting - Malvern,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
772841,Wyche Cutting - Malvern,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,21.25
772841,Wyche Cutting - Malvern,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,21.38
772841,Wyche Cutting - Malvern,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.25
772841,Wyche Cutting - Malvern,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,34.62
772841,Wyche Cutting - Malvern,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,34.88
772841,Wyche Cutting - Malvern,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.75
772841,Wyche Cutting - Malvern,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.56
772841,Wyche Cutting - Malvern,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-44.31
772841,Wyche Cutting - Malvern,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.44
772841,Wyche Cutting - Malvern,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93106
772841,Wyche Cutting - Malvern,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.68087
772841,Wyche Cutting - Malvern,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9447
772841,Wyche Cutting - Malvern,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,25.5
772841,Wyche Cutting - Malvern,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,25.62
772841,Wyche Cutting - Malvern,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
772841,Wyche Cutting - Malvern,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
772841,Wyche Cutting - Malvern,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
772841,Wyche Cutting - Malvern,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
772841,Wyche Cutting - Malvern,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,20.88
772841,Wyche Cutting - Malvern,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,21.0
772841,Wyche Cutting - Malvern,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.88
772841,Wyche Cutting - Malvern,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (Min),V,249.72
772841,Wyche Cutting - Malvern,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (Max),V,249.77
772841,Wyche Cutting - Malvern,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.73
772841,Wyche Cutting - Malvern,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (Min),V,250.52
772841,Wyche Cutting - Malvern,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (Max),V,250.55
772841,Wyche Cutting - Malvern,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.53
772841,Wyche Cutting - Malvern,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (Min),V,247.98
772841,Wyche Cutting - Malvern,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (Max),V,248.0
772841,Wyche Cutting - Malvern,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
772841,Wyche Cutting - Malvern,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-11 02:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:00:00+00:00,busbar,,L3 Current (Min),A,33.0
772841,Wyche Cutting - Malvern,2023-08-11 02:00:00+00:00,busbar,,L3 Current (Max),A,33.0
772841,Wyche Cutting - Malvern,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,33.0
772841,Wyche Cutting - Malvern,2023-08-11 02:00:00+00:00,busbar,,L2 Current (Min),A,31.12
772841,Wyche Cutting - Malvern,2023-08-11 02:00:00+00:00,busbar,,L2 Current (Max),A,31.25
772841,Wyche Cutting - Malvern,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,31.25
772841,Wyche Cutting - Malvern,2023-08-11 02:00:00+00:00,busbar,,L1 Current (Min),A,54.75
772841,Wyche Cutting - Malvern,2023-08-11 02:00:00+00:00,busbar,,L1 Current (Max),A,55.0
772841,Wyche Cutting - Malvern,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,54.75
772841,Wyche Cutting - Malvern,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 02:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.06
772841,Wyche Cutting - Malvern,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.44
772841,Wyche Cutting - Malvern,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.25
772841,Wyche Cutting - Malvern,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90408
772841,Wyche Cutting - Malvern,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9834
772841,Wyche Cutting - Malvern,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97363
772841,Wyche Cutting - Malvern,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,7.12
772841,Wyche Cutting - Malvern,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.12
772841,Wyche Cutting - Malvern,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.12
772841,Wyche Cutting - Malvern,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,21.75
772841,Wyche Cutting - Malvern,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,21.88
772841,Wyche Cutting - Malvern,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.88
772841,Wyche Cutting - Malvern,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,23.0
772841,Wyche Cutting - Malvern,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,23.62
772841,Wyche Cutting - Malvern,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.25
772841,Wyche Cutting - Malvern,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.81
772841,Wyche Cutting - Malvern,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-44.25
772841,Wyche Cutting - Malvern,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.37
772841,Wyche Cutting - Malvern,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90362
772841,Wyche Cutting - Malvern,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6842
772841,Wyche Cutting - Malvern,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91431
772841,Wyche Cutting - Malvern,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,23.62
772841,Wyche Cutting - Malvern,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,23.75
772841,Wyche Cutting - Malvern,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.75
772841,Wyche Cutting - Malvern,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.38
772841,Wyche Cutting - Malvern,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.5
772841,Wyche Cutting - Malvern,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
772841,Wyche Cutting - Malvern,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,20.62
772841,Wyche Cutting - Malvern,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,20.75
772841,Wyche Cutting - Malvern,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.62
772841,Wyche Cutting - Malvern,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (Min),V,249.34
772841,Wyche Cutting - Malvern,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (Max),V,249.39
772841,Wyche Cutting - Malvern,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.36
772841,Wyche Cutting - Malvern,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (Min),V,249.97
772841,Wyche Cutting - Malvern,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (Max),V,250.0
772841,Wyche Cutting - Malvern,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.98
772841,Wyche Cutting - Malvern,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (Min),V,247.67
772841,Wyche Cutting - Malvern,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (Max),V,247.7
772841,Wyche Cutting - Malvern,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.69
772841,Wyche Cutting - Malvern,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-11 01:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 01:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 01:50:00+00:00,busbar,,L3 Current (Min),A,30.88
772841,Wyche Cutting - Malvern,2023-08-11 01:50:00+00:00,busbar,,L3 Current (Max),A,31.0
772841,Wyche Cutting - Malvern,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,31.0
772841,Wyche Cutting - Malvern,2023-08-11 01:50:00+00:00,busbar,,L2 Current (Min),A,32.12
772841,Wyche Cutting - Malvern,2023-08-11 01:50:00+00:00,busbar,,L2 Current (Max),A,32.25
772841,Wyche Cutting - Malvern,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,32.12
772841,Wyche Cutting - Malvern,2023-08-11 01:50:00+00:00,busbar,,L1 Current (Min),A,42.62
772841,Wyche Cutting - Malvern,2023-08-11 01:50:00+00:00,busbar,,L1 Current (Max),A,43.25
772841,Wyche Cutting - Malvern,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,42.88
772841,Wyche Cutting - Malvern,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 01:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.25
772841,Wyche Cutting - Malvern,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.75
772841,Wyche Cutting - Malvern,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.81
772841,Wyche Cutting - Malvern,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88336
772841,Wyche Cutting - Malvern,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98727
772841,Wyche Cutting - Malvern,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97534
772841,Wyche Cutting - Malvern,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,7.25
772841,Wyche Cutting - Malvern,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,7.25
772841,Wyche Cutting - Malvern,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.25
772841,Wyche Cutting - Malvern,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,22.0
772841,Wyche Cutting - Malvern,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,22.0
772841,Wyche Cutting - Malvern,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
772841,Wyche Cutting - Malvern,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,21.62
772841,Wyche Cutting - Malvern,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,22.0
772841,Wyche Cutting - Malvern,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.75
772841,Wyche Cutting - Malvern,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.44
772841,Wyche Cutting - Malvern,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-40.44
772841,Wyche Cutting - Malvern,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.13
772841,Wyche Cutting - Malvern,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95792
772841,Wyche Cutting - Malvern,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.73046
772841,Wyche Cutting - Malvern,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91742
772841,Wyche Cutting - Malvern,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,25.5
772841,Wyche Cutting - Malvern,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,25.62
772841,Wyche Cutting - Malvern,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
772841,Wyche Cutting - Malvern,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.38
772841,Wyche Cutting - Malvern,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.5
772841,Wyche Cutting - Malvern,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
772841,Wyche Cutting - Malvern,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,20.5
772841,Wyche Cutting - Malvern,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,20.5
772841,Wyche Cutting - Malvern,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
772841,Wyche Cutting - Malvern,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (Min),V,248.8
772841,Wyche Cutting - Malvern,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (Max),V,248.8
772841,Wyche Cutting - Malvern,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.8
772841,Wyche Cutting - Malvern,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (Min),V,249.58
772841,Wyche Cutting - Malvern,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (Max),V,249.61
772841,Wyche Cutting - Malvern,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.59
772841,Wyche Cutting - Malvern,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (Min),V,247.42
772841,Wyche Cutting - Malvern,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (Max),V,247.42
772841,Wyche Cutting - Malvern,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
772841,Wyche Cutting - Malvern,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-11 01:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 01:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 01:40:00+00:00,busbar,,L3 Current (Min),A,32.62
772841,Wyche Cutting - Malvern,2023-08-11 01:40:00+00:00,busbar,,L3 Current (Max),A,32.62
772841,Wyche Cutting - Malvern,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,32.62
772841,Wyche Cutting - Malvern,2023-08-11 01:40:00+00:00,busbar,,L2 Current (Min),A,32.62
