Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-11 01:40:00+00:00,busbar,,L2 Current (Max),A,32.75
772841,Wyche Cutting - Malvern,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,32.62
772841,Wyche Cutting - Malvern,2023-08-11 01:40:00+00:00,busbar,,L1 Current (Min),A,41.38
772841,Wyche Cutting - Malvern,2023-08-11 01:40:00+00:00,busbar,,L1 Current (Max),A,41.75
772841,Wyche Cutting - Malvern,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,41.5
772841,Wyche Cutting - Malvern,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 01:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.38
772841,Wyche Cutting - Malvern,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.75
772841,Wyche Cutting - Malvern,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.06
772841,Wyche Cutting - Malvern,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90723
772841,Wyche Cutting - Malvern,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98468
772841,Wyche Cutting - Malvern,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97501
772841,Wyche Cutting - Malvern,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-11 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,7.38
772841,Wyche Cutting - Malvern,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,7.38
772841,Wyche Cutting - Malvern,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.38
772841,Wyche Cutting - Malvern,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,21.38
772841,Wyche Cutting - Malvern,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,21.5
772841,Wyche Cutting - Malvern,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.38
772841,Wyche Cutting - Malvern,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,39.62
772841,Wyche Cutting - Malvern,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,39.88
772841,Wyche Cutting - Malvern,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.75
772841,Wyche Cutting - Malvern,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.63
772841,Wyche Cutting - Malvern,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.62
772841,Wyche Cutting - Malvern,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.69
772841,Wyche Cutting - Malvern,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92902
772841,Wyche Cutting - Malvern,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8465600000000001
772841,Wyche Cutting - Malvern,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91586
772841,Wyche Cutting - Malvern,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,23.25
772841,Wyche Cutting - Malvern,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,23.38
772841,Wyche Cutting - Malvern,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.25
772841,Wyche Cutting - Malvern,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.62
772841,Wyche Cutting - Malvern,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.75
772841,Wyche Cutting - Malvern,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.75
772841,Wyche Cutting - Malvern,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,21.0
772841,Wyche Cutting - Malvern,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.0
772841,Wyche Cutting - Malvern,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
772841,Wyche Cutting - Malvern,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (Min),V,248.52
772841,Wyche Cutting - Malvern,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (Max),V,248.53
772841,Wyche Cutting - Malvern,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.53
772841,Wyche Cutting - Malvern,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (Min),V,249.2
772841,Wyche Cutting - Malvern,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (Max),V,249.2
772841,Wyche Cutting - Malvern,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.2
772841,Wyche Cutting - Malvern,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (Min),V,246.67
772841,Wyche Cutting - Malvern,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (Max),V,246.7
772841,Wyche Cutting - Malvern,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
772841,Wyche Cutting - Malvern,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-11 01:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 01:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 01:30:00+00:00,busbar,,L3 Current (Min),A,30.75
772841,Wyche Cutting - Malvern,2023-08-11 01:30:00+00:00,busbar,,L3 Current (Max),A,30.75
772841,Wyche Cutting - Malvern,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,30.75
772841,Wyche Cutting - Malvern,2023-08-11 01:30:00+00:00,busbar,,L2 Current (Min),A,34.12
772841,Wyche Cutting - Malvern,2023-08-11 01:30:00+00:00,busbar,,L2 Current (Max),A,34.38
772841,Wyche Cutting - Malvern,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,34.25
772841,Wyche Cutting - Malvern,2023-08-11 01:30:00+00:00,busbar,,L1 Current (Min),A,58.88
772841,Wyche Cutting - Malvern,2023-08-11 01:30:00+00:00,busbar,,L1 Current (Max),A,59.12
772841,Wyche Cutting - Malvern,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,59.0
772841,Wyche Cutting - Malvern,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 01:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.44
772841,Wyche Cutting - Malvern,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.19
772841,Wyche Cutting - Malvern,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90033
772841,Wyche Cutting - Malvern,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98654
772841,Wyche Cutting - Malvern,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9537
772841,Wyche Cutting - Malvern,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,6.75
772841,Wyche Cutting - Malvern,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,6.75
772841,Wyche Cutting - Malvern,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.75
772841,Wyche Cutting - Malvern,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,22.0
772841,Wyche Cutting - Malvern,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,22.5
772841,Wyche Cutting - Malvern,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.38
772841,Wyche Cutting - Malvern,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,25.88
772841,Wyche Cutting - Malvern,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,26.38
772841,Wyche Cutting - Malvern,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.12
772841,Wyche Cutting - Malvern,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.44
772841,Wyche Cutting - Malvern,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.0
772841,Wyche Cutting - Malvern,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.44
772841,Wyche Cutting - Malvern,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94357
772841,Wyche Cutting - Malvern,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84524
772841,Wyche Cutting - Malvern,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88913
772841,Wyche Cutting - Malvern,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-11 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,27.38
772841,Wyche Cutting - Malvern,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,27.38
772841,Wyche Cutting - Malvern,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.38
772841,Wyche Cutting - Malvern,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,13.75
772841,Wyche Cutting - Malvern,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,14.12
772841,Wyche Cutting - Malvern,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.88
772841,Wyche Cutting - Malvern,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.25
772841,Wyche Cutting - Malvern,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,20.5
772841,Wyche Cutting - Malvern,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.38
772841,Wyche Cutting - Malvern,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (Min),V,248.17
772841,Wyche Cutting - Malvern,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (Max),V,248.25
772841,Wyche Cutting - Malvern,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.23
772841,Wyche Cutting - Malvern,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (Min),V,249.0
772841,Wyche Cutting - Malvern,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (Max),V,249.09
772841,Wyche Cutting - Malvern,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.06
772841,Wyche Cutting - Malvern,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (Min),V,246.72
772841,Wyche Cutting - Malvern,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (Max),V,246.77
772841,Wyche Cutting - Malvern,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
772841,Wyche Cutting - Malvern,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-11 01:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 01:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 01:20:00+00:00,busbar,,L3 Current (Min),A,34.12
772841,Wyche Cutting - Malvern,2023-08-11 01:20:00+00:00,busbar,,L3 Current (Max),A,34.25
772841,Wyche Cutting - Malvern,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,34.12
772841,Wyche Cutting - Malvern,2023-08-11 01:20:00+00:00,busbar,,L2 Current (Min),A,35.12
772841,Wyche Cutting - Malvern,2023-08-11 01:20:00+00:00,busbar,,L2 Current (Max),A,35.25
772841,Wyche Cutting - Malvern,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,35.25
772841,Wyche Cutting - Malvern,2023-08-11 01:20:00+00:00,busbar,,L1 Current (Min),A,44.12
772841,Wyche Cutting - Malvern,2023-08-11 01:20:00+00:00,busbar,,L1 Current (Max),A,44.62
772841,Wyche Cutting - Malvern,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,44.38
772841,Wyche Cutting - Malvern,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 01:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.75
772841,Wyche Cutting - Malvern,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.38
772841,Wyche Cutting - Malvern,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.81
772841,Wyche Cutting - Malvern,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91446
772841,Wyche Cutting - Malvern,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97571
772841,Wyche Cutting - Malvern,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93375
772841,Wyche Cutting - Malvern,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,7.12
772841,Wyche Cutting - Malvern,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,7.12
772841,Wyche Cutting - Malvern,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.12
772841,Wyche Cutting - Malvern,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,20.25
772841,Wyche Cutting - Malvern,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,20.5
772841,Wyche Cutting - Malvern,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.38
772841,Wyche Cutting - Malvern,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,27.62
772841,Wyche Cutting - Malvern,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,27.75
772841,Wyche Cutting - Malvern,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.75
772841,Wyche Cutting - Malvern,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.68
772841,Wyche Cutting - Malvern,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.25
772841,Wyche Cutting - Malvern,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.69
772841,Wyche Cutting - Malvern,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90799
772841,Wyche Cutting - Malvern,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80496
772841,Wyche Cutting - Malvern,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90002
772841,Wyche Cutting - Malvern,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,23.62
772841,Wyche Cutting - Malvern,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,25.38
772841,Wyche Cutting - Malvern,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
772841,Wyche Cutting - Malvern,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.38
772841,Wyche Cutting - Malvern,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.62
772841,Wyche Cutting - Malvern,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.62
772841,Wyche Cutting - Malvern,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,20.75
772841,Wyche Cutting - Malvern,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,21.0
772841,Wyche Cutting - Malvern,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
772841,Wyche Cutting - Malvern,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (Min),V,248.45
772841,Wyche Cutting - Malvern,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (Max),V,248.47
772841,Wyche Cutting - Malvern,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.45
772841,Wyche Cutting - Malvern,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (Min),V,249.11
772841,Wyche Cutting - Malvern,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (Max),V,249.14
772841,Wyche Cutting - Malvern,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.12
772841,Wyche Cutting - Malvern,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (Min),V,246.77
772841,Wyche Cutting - Malvern,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (Max),V,246.78
772841,Wyche Cutting - Malvern,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
772841,Wyche Cutting - Malvern,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-11 01:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 01:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 01:10:00+00:00,busbar,,L3 Current (Min),A,30.75
772841,Wyche Cutting - Malvern,2023-08-11 01:10:00+00:00,busbar,,L3 Current (Max),A,32.5
772841,Wyche Cutting - Malvern,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,31.62
772841,Wyche Cutting - Malvern,2023-08-11 01:10:00+00:00,busbar,,L2 Current (Min),A,33.5
772841,Wyche Cutting - Malvern,2023-08-11 01:10:00+00:00,busbar,,L2 Current (Max),A,33.88
772841,Wyche Cutting - Malvern,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,33.62
772841,Wyche Cutting - Malvern,2023-08-11 01:10:00+00:00,busbar,,L1 Current (Min),A,45.88
772841,Wyche Cutting - Malvern,2023-08-11 01:10:00+00:00,busbar,,L1 Current (Max),A,46.12
772841,Wyche Cutting - Malvern,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,46.0
772841,Wyche Cutting - Malvern,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 01:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.62
772841,Wyche Cutting - Malvern,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.62
772841,Wyche Cutting - Malvern,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.25
772841,Wyche Cutting - Malvern,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88165
772841,Wyche Cutting - Malvern,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98914
772841,Wyche Cutting - Malvern,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95877
772841,Wyche Cutting - Malvern,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,6.75
772841,Wyche Cutting - Malvern,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,6.75
772841,Wyche Cutting - Malvern,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.75
772841,Wyche Cutting - Malvern,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,22.5
772841,Wyche Cutting - Malvern,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,23.88
772841,Wyche Cutting - Malvern,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.88
772841,Wyche Cutting - Malvern,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,27.62
772841,Wyche Cutting - Malvern,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,27.75
772841,Wyche Cutting - Malvern,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.75
772841,Wyche Cutting - Malvern,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.63
772841,Wyche Cutting - Malvern,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.63
772841,Wyche Cutting - Malvern,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.69
772841,Wyche Cutting - Malvern,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97113
772841,Wyche Cutting - Malvern,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9541
772841,Wyche Cutting - Malvern,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92163
772841,Wyche Cutting - Malvern,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,26.25
772841,Wyche Cutting - Malvern,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,26.38
772841,Wyche Cutting - Malvern,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.25
772841,Wyche Cutting - Malvern,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,28.12
772841,Wyche Cutting - Malvern,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,28.38
772841,Wyche Cutting - Malvern,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.25
772841,Wyche Cutting - Malvern,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,21.62
772841,Wyche Cutting - Malvern,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,21.75
772841,Wyche Cutting - Malvern,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.62
772841,Wyche Cutting - Malvern,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (Min),V,248.48
772841,Wyche Cutting - Malvern,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (Max),V,248.52
772841,Wyche Cutting - Malvern,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.48
772841,Wyche Cutting - Malvern,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (Min),V,249.08
772841,Wyche Cutting - Malvern,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (Max),V,249.11
772841,Wyche Cutting - Malvern,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.09
772841,Wyche Cutting - Malvern,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (Min),V,246.88
772841,Wyche Cutting - Malvern,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (Max),V,246.91
772841,Wyche Cutting - Malvern,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
772841,Wyche Cutting - Malvern,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-11 01:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 01:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 01:00:00+00:00,busbar,,L3 Current (Min),A,32.88
772841,Wyche Cutting - Malvern,2023-08-11 01:00:00+00:00,busbar,,L3 Current (Max),A,33.0
772841,Wyche Cutting - Malvern,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,32.88
772841,Wyche Cutting - Malvern,2023-08-11 01:00:00+00:00,busbar,,L2 Current (Min),A,50.38
772841,Wyche Cutting - Malvern,2023-08-11 01:00:00+00:00,busbar,,L2 Current (Max),A,51.75
772841,Wyche Cutting - Malvern,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,50.75
772841,Wyche Cutting - Malvern,2023-08-11 01:00:00+00:00,busbar,,L1 Current (Min),A,47.62
772841,Wyche Cutting - Malvern,2023-08-11 01:00:00+00:00,busbar,,L1 Current (Max),A,47.75
772841,Wyche Cutting - Malvern,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,47.62
772841,Wyche Cutting - Malvern,2023-08-11 01:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 01:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.06
772841,Wyche Cutting - Malvern,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.56
772841,Wyche Cutting - Malvern,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,19.88
772841,Wyche Cutting - Malvern,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78665
772841,Wyche Cutting - Malvern,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98529
772841,Wyche Cutting - Malvern,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93457
772841,Wyche Cutting - Malvern,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,6.38
772841,Wyche Cutting - Malvern,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,6.38
772841,Wyche Cutting - Malvern,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.38
772841,Wyche Cutting - Malvern,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,22.12
772841,Wyche Cutting - Malvern,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,23.12
772841,Wyche Cutting - Malvern,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.62
772841,Wyche Cutting - Malvern,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,32.62
772841,Wyche Cutting - Malvern,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,32.75
772841,Wyche Cutting - Malvern,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.75
772841,Wyche Cutting - Malvern,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.13
772841,Wyche Cutting - Malvern,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.31
772841,Wyche Cutting - Malvern,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.0
772841,Wyche Cutting - Malvern,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91797
772841,Wyche Cutting - Malvern,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90033
772841,Wyche Cutting - Malvern,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95462
772841,Wyche Cutting - Malvern,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.38
772841,Wyche Cutting - Malvern,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,17.38
772841,Wyche Cutting - Malvern,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.38
772841,Wyche Cutting - Malvern,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,20.12
772841,Wyche Cutting - Malvern,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,20.25
772841,Wyche Cutting - Malvern,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.25
772841,Wyche Cutting - Malvern,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,28.12
772841,Wyche Cutting - Malvern,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,28.38
772841,Wyche Cutting - Malvern,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.25
772841,Wyche Cutting - Malvern,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (Min),V,248.34
772841,Wyche Cutting - Malvern,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (Max),V,248.34
772841,Wyche Cutting - Malvern,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
772841,Wyche Cutting - Malvern,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (Min),V,248.86
772841,Wyche Cutting - Malvern,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (Max),V,248.88
772841,Wyche Cutting - Malvern,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
772841,Wyche Cutting - Malvern,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (Min),V,246.27
772841,Wyche Cutting - Malvern,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (Max),V,246.31
772841,Wyche Cutting - Malvern,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
772841,Wyche Cutting - Malvern,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-11 00:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 00:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 00:50:00+00:00,busbar,,L3 Current (Min),A,23.5
772841,Wyche Cutting - Malvern,2023-08-11 00:50:00+00:00,busbar,,L3 Current (Max),A,23.62
772841,Wyche Cutting - Malvern,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,23.5
772841,Wyche Cutting - Malvern,2023-08-11 00:50:00+00:00,busbar,,L2 Current (Min),A,41.5
772841,Wyche Cutting - Malvern,2023-08-11 00:50:00+00:00,busbar,,L2 Current (Max),A,42.62
772841,Wyche Cutting - Malvern,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,42.0
772841,Wyche Cutting - Malvern,2023-08-11 00:50:00+00:00,busbar,,L1 Current (Min),A,58.5
772841,Wyche Cutting - Malvern,2023-08-11 00:50:00+00:00,busbar,,L1 Current (Max),A,58.88
772841,Wyche Cutting - Malvern,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,58.75
772841,Wyche Cutting - Malvern,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 00:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.0
772841,Wyche Cutting - Malvern,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.12
772841,Wyche Cutting - Malvern,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.56
772841,Wyche Cutting - Malvern,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7853100000000001
772841,Wyche Cutting - Malvern,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99469
772841,Wyche Cutting - Malvern,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9697
772841,Wyche Cutting - Malvern,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-11 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,5.88
772841,Wyche Cutting - Malvern,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,5.88
772841,Wyche Cutting - Malvern,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.88
772841,Wyche Cutting - Malvern,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,35.88
772841,Wyche Cutting - Malvern,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,37.12
772841,Wyche Cutting - Malvern,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.25
772841,Wyche Cutting - Malvern,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,38.38
772841,Wyche Cutting - Malvern,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,38.5
772841,Wyche Cutting - Malvern,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.38
772841,Wyche Cutting - Malvern,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.94
772841,Wyche Cutting - Malvern,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.19
772841,Wyche Cutting - Malvern,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.37
772841,Wyche Cutting - Malvern,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8995700000000001
772841,Wyche Cutting - Malvern,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94556
772841,Wyche Cutting - Malvern,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93368
772841,Wyche Cutting - Malvern,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.62
772841,Wyche Cutting - Malvern,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.62
772841,Wyche Cutting - Malvern,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.62
772841,Wyche Cutting - Malvern,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,24.88
772841,Wyche Cutting - Malvern,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,25.0
772841,Wyche Cutting - Malvern,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
772841,Wyche Cutting - Malvern,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,21.12
772841,Wyche Cutting - Malvern,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,21.25
772841,Wyche Cutting - Malvern,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.25
772841,Wyche Cutting - Malvern,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (Min),V,248.39
772841,Wyche Cutting - Malvern,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (Max),V,248.41
772841,Wyche Cutting - Malvern,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.39
772841,Wyche Cutting - Malvern,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (Min),V,248.72
772841,Wyche Cutting - Malvern,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (Max),V,248.73
772841,Wyche Cutting - Malvern,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
772841,Wyche Cutting - Malvern,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (Min),V,246.25
772841,Wyche Cutting - Malvern,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (Max),V,246.27
772841,Wyche Cutting - Malvern,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
772841,Wyche Cutting - Malvern,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-11 00:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 00:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 00:40:00+00:00,busbar,,L3 Current (Min),A,23.38
772841,Wyche Cutting - Malvern,2023-08-11 00:40:00+00:00,busbar,,L3 Current (Max),A,23.5
772841,Wyche Cutting - Malvern,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,23.5
772841,Wyche Cutting - Malvern,2023-08-11 00:40:00+00:00,busbar,,L2 Current (Min),A,60.5
772841,Wyche Cutting - Malvern,2023-08-11 00:40:00+00:00,busbar,,L2 Current (Max),A,61.5
772841,Wyche Cutting - Malvern,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,60.75
772841,Wyche Cutting - Malvern,2023-08-11 00:40:00+00:00,busbar,,L1 Current (Min),A,58.12
772841,Wyche Cutting - Malvern,2023-08-11 00:40:00+00:00,busbar,,L1 Current (Max),A,58.25
772841,Wyche Cutting - Malvern,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,58.25
772841,Wyche Cutting - Malvern,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 00:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.31
772841,Wyche Cutting - Malvern,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.44
772841,Wyche Cutting - Malvern,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.5
772841,Wyche Cutting - Malvern,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95257
772841,Wyche Cutting - Malvern,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98437
