Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9603
772841,Wyche Cutting - Malvern,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,9.5
772841,Wyche Cutting - Malvern,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.62
772841,Wyche Cutting - Malvern,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.62
772841,Wyche Cutting - Malvern,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,21.62
772841,Wyche Cutting - Malvern,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,22.88
772841,Wyche Cutting - Malvern,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
772841,Wyche Cutting - Malvern,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,29.88
772841,Wyche Cutting - Malvern,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,30.12
772841,Wyche Cutting - Malvern,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
772841,Wyche Cutting - Malvern,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.13
772841,Wyche Cutting - Malvern,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.37
772841,Wyche Cutting - Malvern,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.37
772841,Wyche Cutting - Malvern,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92673
772841,Wyche Cutting - Malvern,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94849
772841,Wyche Cutting - Malvern,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94958
772841,Wyche Cutting - Malvern,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,17.88
772841,Wyche Cutting - Malvern,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,18.75
772841,Wyche Cutting - Malvern,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.25
772841,Wyche Cutting - Malvern,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,25.25
772841,Wyche Cutting - Malvern,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,25.5
772841,Wyche Cutting - Malvern,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
772841,Wyche Cutting - Malvern,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,22.75
772841,Wyche Cutting - Malvern,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,22.88
772841,Wyche Cutting - Malvern,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.75
772841,Wyche Cutting - Malvern,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (Min),V,248.61
772841,Wyche Cutting - Malvern,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (Max),V,248.61
772841,Wyche Cutting - Malvern,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.61
772841,Wyche Cutting - Malvern,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (Min),V,249.2
772841,Wyche Cutting - Malvern,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (Max),V,249.25
772841,Wyche Cutting - Malvern,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.22
772841,Wyche Cutting - Malvern,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (Min),V,246.64
772841,Wyche Cutting - Malvern,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (Max),V,246.69
772841,Wyche Cutting - Malvern,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
772841,Wyche Cutting - Malvern,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-11 00:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 00:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 00:30:00+00:00,busbar,,L3 Current (Min),A,27.5
772841,Wyche Cutting - Malvern,2023-08-11 00:30:00+00:00,busbar,,L3 Current (Max),A,28.38
772841,Wyche Cutting - Malvern,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,27.88
772841,Wyche Cutting - Malvern,2023-08-11 00:30:00+00:00,busbar,,L2 Current (Min),A,46.88
772841,Wyche Cutting - Malvern,2023-08-11 00:30:00+00:00,busbar,,L2 Current (Max),A,47.88
772841,Wyche Cutting - Malvern,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,47.12
772841,Wyche Cutting - Malvern,2023-08-11 00:30:00+00:00,busbar,,L1 Current (Min),A,51.75
772841,Wyche Cutting - Malvern,2023-08-11 00:30:00+00:00,busbar,,L1 Current (Max),A,52.0
772841,Wyche Cutting - Malvern,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,51.88
772841,Wyche Cutting - Malvern,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 00:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.88
772841,Wyche Cutting - Malvern,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.75
772841,Wyche Cutting - Malvern,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.81
772841,Wyche Cutting - Malvern,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91556
772841,Wyche Cutting - Malvern,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97339
772841,Wyche Cutting - Malvern,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95483
772841,Wyche Cutting - Malvern,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-11 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,6.62
772841,Wyche Cutting - Malvern,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,6.62
772841,Wyche Cutting - Malvern,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.62
772841,Wyche Cutting - Malvern,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,18.62
772841,Wyche Cutting - Malvern,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,19.5
772841,Wyche Cutting - Malvern,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
772841,Wyche Cutting - Malvern,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,37.38
772841,Wyche Cutting - Malvern,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,37.88
772841,Wyche Cutting - Malvern,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.62
772841,Wyche Cutting - Malvern,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.0
772841,Wyche Cutting - Malvern,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.44
772841,Wyche Cutting - Malvern,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.13
772841,Wyche Cutting - Malvern,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8618100000000001
772841,Wyche Cutting - Malvern,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93649
772841,Wyche Cutting - Malvern,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91598
772841,Wyche Cutting - Malvern,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,15.88
772841,Wyche Cutting - Malvern,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,16.0
772841,Wyche Cutting - Malvern,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
772841,Wyche Cutting - Malvern,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,24.75
772841,Wyche Cutting - Malvern,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,25.0
772841,Wyche Cutting - Malvern,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.88
772841,Wyche Cutting - Malvern,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,21.5
772841,Wyche Cutting - Malvern,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,21.75
772841,Wyche Cutting - Malvern,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.62
772841,Wyche Cutting - Malvern,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (Min),V,248.77
772841,Wyche Cutting - Malvern,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (Max),V,248.83
772841,Wyche Cutting - Malvern,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.8
772841,Wyche Cutting - Malvern,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (Min),V,249.16
772841,Wyche Cutting - Malvern,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (Max),V,249.17
772841,Wyche Cutting - Malvern,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.16
772841,Wyche Cutting - Malvern,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (Min),V,246.44
772841,Wyche Cutting - Malvern,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (Max),V,246.48
772841,Wyche Cutting - Malvern,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
772841,Wyche Cutting - Malvern,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-11 00:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 00:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 00:20:00+00:00,busbar,,L3 Current (Min),A,22.5
772841,Wyche Cutting - Malvern,2023-08-11 00:20:00+00:00,busbar,,L3 Current (Max),A,22.62
772841,Wyche Cutting - Malvern,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,22.62
772841,Wyche Cutting - Malvern,2023-08-11 00:20:00+00:00,busbar,,L2 Current (Min),A,43.25
772841,Wyche Cutting - Malvern,2023-08-11 00:20:00+00:00,busbar,,L2 Current (Max),A,44.0
772841,Wyche Cutting - Malvern,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,43.5
772841,Wyche Cutting - Malvern,2023-08-11 00:20:00+00:00,busbar,,L1 Current (Min),A,56.75
772841,Wyche Cutting - Malvern,2023-08-11 00:20:00+00:00,busbar,,L1 Current (Max),A,57.25
772841,Wyche Cutting - Malvern,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,57.0
772841,Wyche Cutting - Malvern,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 00:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.38
772841,Wyche Cutting - Malvern,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.69
772841,Wyche Cutting - Malvern,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.31
772841,Wyche Cutting - Malvern,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90658
772841,Wyche Cutting - Malvern,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98453
772841,Wyche Cutting - Malvern,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97519
772841,Wyche Cutting - Malvern,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-11 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,6.38
772841,Wyche Cutting - Malvern,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,6.38
772841,Wyche Cutting - Malvern,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.38
772841,Wyche Cutting - Malvern,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,21.75
772841,Wyche Cutting - Malvern,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,22.0
772841,Wyche Cutting - Malvern,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.75
772841,Wyche Cutting - Malvern,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,36.0
772841,Wyche Cutting - Malvern,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,36.5
772841,Wyche Cutting - Malvern,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.25
772841,Wyche Cutting - Malvern,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.87
772841,Wyche Cutting - Malvern,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.19
772841,Wyche Cutting - Malvern,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.19
772841,Wyche Cutting - Malvern,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93741
772841,Wyche Cutting - Malvern,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91232
772841,Wyche Cutting - Malvern,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96713
772841,Wyche Cutting - Malvern,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-11 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.25
772841,Wyche Cutting - Malvern,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,18.38
772841,Wyche Cutting - Malvern,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.25
772841,Wyche Cutting - Malvern,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,24.5
772841,Wyche Cutting - Malvern,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,24.62
772841,Wyche Cutting - Malvern,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
772841,Wyche Cutting - Malvern,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,35.12
772841,Wyche Cutting - Malvern,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,35.25
772841,Wyche Cutting - Malvern,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.25
772841,Wyche Cutting - Malvern,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (Min),V,248.14
772841,Wyche Cutting - Malvern,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (Max),V,248.17
772841,Wyche Cutting - Malvern,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
772841,Wyche Cutting - Malvern,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (Min),V,248.75
772841,Wyche Cutting - Malvern,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (Max),V,248.78
772841,Wyche Cutting - Malvern,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
772841,Wyche Cutting - Malvern,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (Min),V,246.33
772841,Wyche Cutting - Malvern,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (Max),V,246.41
772841,Wyche Cutting - Malvern,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
772841,Wyche Cutting - Malvern,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-11 00:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 00:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 00:10:00+00:00,busbar,,L3 Current (Min),A,24.62
772841,Wyche Cutting - Malvern,2023-08-11 00:10:00+00:00,busbar,,L3 Current (Max),A,24.75
772841,Wyche Cutting - Malvern,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,24.62
772841,Wyche Cutting - Malvern,2023-08-11 00:10:00+00:00,busbar,,L2 Current (Min),A,45.5
772841,Wyche Cutting - Malvern,2023-08-11 00:10:00+00:00,busbar,,L2 Current (Max),A,46.0
772841,Wyche Cutting - Malvern,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,45.62
772841,Wyche Cutting - Malvern,2023-08-11 00:10:00+00:00,busbar,,L1 Current (Min),A,70.25
772841,Wyche Cutting - Malvern,2023-08-11 00:10:00+00:00,busbar,,L1 Current (Max),A,70.75
772841,Wyche Cutting - Malvern,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,70.5
772841,Wyche Cutting - Malvern,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 00:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.12
772841,Wyche Cutting - Malvern,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.56
772841,Wyche Cutting - Malvern,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.81
772841,Wyche Cutting - Malvern,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8814700000000001
772841,Wyche Cutting - Malvern,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98785
772841,Wyche Cutting - Malvern,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96967
772841,Wyche Cutting - Malvern,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,6.88
772841,Wyche Cutting - Malvern,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,6.88
772841,Wyche Cutting - Malvern,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.88
772841,Wyche Cutting - Malvern,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,22.38
772841,Wyche Cutting - Malvern,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,23.0
772841,Wyche Cutting - Malvern,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.62
772841,Wyche Cutting - Malvern,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,23.88
772841,Wyche Cutting - Malvern,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,23.88
772841,Wyche Cutting - Malvern,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.88
772841,Wyche Cutting - Malvern,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.5
772841,Wyche Cutting - Malvern,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.25
772841,Wyche Cutting - Malvern,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.56
772841,Wyche Cutting - Malvern,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85525
772841,Wyche Cutting - Malvern,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92648
772841,Wyche Cutting - Malvern,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9668
772841,Wyche Cutting - Malvern,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-11 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,18.0
772841,Wyche Cutting - Malvern,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.38
772841,Wyche Cutting - Malvern,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.75
772841,Wyche Cutting - Malvern,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,25.88
772841,Wyche Cutting - Malvern,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,26.0
772841,Wyche Cutting - Malvern,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.88
772841,Wyche Cutting - Malvern,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,31.25
772841,Wyche Cutting - Malvern,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,31.25
772841,Wyche Cutting - Malvern,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.25
772841,Wyche Cutting - Malvern,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (Min),V,248.33
772841,Wyche Cutting - Malvern,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (Max),V,248.36
772841,Wyche Cutting - Malvern,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
772841,Wyche Cutting - Malvern,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (Min),V,248.67
772841,Wyche Cutting - Malvern,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (Max),V,248.7
772841,Wyche Cutting - Malvern,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
772841,Wyche Cutting - Malvern,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (Min),V,246.28
772841,Wyche Cutting - Malvern,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (Max),V,246.33
772841,Wyche Cutting - Malvern,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
772841,Wyche Cutting - Malvern,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-11 00:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 00:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-11 00:00:00+00:00,busbar,,L3 Current (Min),A,24.88
772841,Wyche Cutting - Malvern,2023-08-11 00:00:00+00:00,busbar,,L3 Current (Max),A,26.25
772841,Wyche Cutting - Malvern,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,25.5
772841,Wyche Cutting - Malvern,2023-08-11 00:00:00+00:00,busbar,,L2 Current (Min),A,47.5
772841,Wyche Cutting - Malvern,2023-08-11 00:00:00+00:00,busbar,,L2 Current (Max),A,48.25
772841,Wyche Cutting - Malvern,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,47.88
772841,Wyche Cutting - Malvern,2023-08-11 00:00:00+00:00,busbar,,L1 Current (Min),A,54.5
772841,Wyche Cutting - Malvern,2023-08-11 00:00:00+00:00,busbar,,L1 Current (Max),A,54.62
772841,Wyche Cutting - Malvern,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,54.62
772841,Wyche Cutting - Malvern,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-11 00:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.5
772841,Wyche Cutting - Malvern,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.81
772841,Wyche Cutting - Malvern,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.25
772841,Wyche Cutting - Malvern,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77728
772841,Wyche Cutting - Malvern,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99252
772841,Wyche Cutting - Malvern,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95776
772841,Wyche Cutting - Malvern,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-12 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,5.62
772841,Wyche Cutting - Malvern,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,5.62
772841,Wyche Cutting - Malvern,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.62
772841,Wyche Cutting - Malvern,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,34.12
772841,Wyche Cutting - Malvern,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,34.88
772841,Wyche Cutting - Malvern,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
772841,Wyche Cutting - Malvern,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,40.62
772841,Wyche Cutting - Malvern,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,40.88
772841,Wyche Cutting - Malvern,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.75
772841,Wyche Cutting - Malvern,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.06
772841,Wyche Cutting - Malvern,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-44.31
772841,Wyche Cutting - Malvern,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.31
772841,Wyche Cutting - Malvern,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94809
772841,Wyche Cutting - Malvern,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.67843
772841,Wyche Cutting - Malvern,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90866
772841,Wyche Cutting - Malvern,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-12 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,24.0
772841,Wyche Cutting - Malvern,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,24.0
772841,Wyche Cutting - Malvern,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
772841,Wyche Cutting - Malvern,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.0
772841,Wyche Cutting - Malvern,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.0
772841,Wyche Cutting - Malvern,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
772841,Wyche Cutting - Malvern,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,19.12
772841,Wyche Cutting - Malvern,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,19.12
772841,Wyche Cutting - Malvern,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.12
772841,Wyche Cutting - Malvern,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (Min),V,248.55
772841,Wyche Cutting - Malvern,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (Max),V,248.56
772841,Wyche Cutting - Malvern,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.55
772841,Wyche Cutting - Malvern,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (Min),V,249.09
772841,Wyche Cutting - Malvern,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (Max),V,249.11
772841,Wyche Cutting - Malvern,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.11
772841,Wyche Cutting - Malvern,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (Min),V,246.59
772841,Wyche Cutting - Malvern,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (Max),V,246.61
772841,Wyche Cutting - Malvern,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
772841,Wyche Cutting - Malvern,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-12 23:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 23:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 23:50:00+00:00,busbar,,L3 Current (Min),A,29.38
772841,Wyche Cutting - Malvern,2023-08-12 23:50:00+00:00,busbar,,L3 Current (Max),A,29.38
772841,Wyche Cutting - Malvern,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,29.38
772841,Wyche Cutting - Malvern,2023-08-12 23:50:00+00:00,busbar,,L2 Current (Min),A,44.5
772841,Wyche Cutting - Malvern,2023-08-12 23:50:00+00:00,busbar,,L2 Current (Max),A,45.25
772841,Wyche Cutting - Malvern,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,44.88
772841,Wyche Cutting - Malvern,2023-08-12 23:50:00+00:00,busbar,,L1 Current (Min),A,57.75
772841,Wyche Cutting - Malvern,2023-08-12 23:50:00+00:00,busbar,,L1 Current (Max),A,57.88
772841,Wyche Cutting - Malvern,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,57.88
772841,Wyche Cutting - Malvern,2023-08-12 23:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 23:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-49.5
772841,Wyche Cutting - Malvern,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.5
772841,Wyche Cutting - Malvern,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.25
772841,Wyche Cutting - Malvern,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.61242
772841,Wyche Cutting - Malvern,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97733
772841,Wyche Cutting - Malvern,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97208
772841,Wyche Cutting - Malvern,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-12 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,5.75
772841,Wyche Cutting - Malvern,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,5.75
772841,Wyche Cutting - Malvern,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.75
772841,Wyche Cutting - Malvern,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,19.88
772841,Wyche Cutting - Malvern,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,26.5
772841,Wyche Cutting - Malvern,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.75
772841,Wyche Cutting - Malvern,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,30.38
772841,Wyche Cutting - Malvern,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,30.75
772841,Wyche Cutting - Malvern,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.62
772841,Wyche Cutting - Malvern,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.0
772841,Wyche Cutting - Malvern,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-42.56
772841,Wyche Cutting - Malvern,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.56
772841,Wyche Cutting - Malvern,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94131
772841,Wyche Cutting - Malvern,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.70745
772841,Wyche Cutting - Malvern,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88861
772841,Wyche Cutting - Malvern,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-12 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.12
772841,Wyche Cutting - Malvern,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,20.25
772841,Wyche Cutting - Malvern,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.12
772841,Wyche Cutting - Malvern,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.25
772841,Wyche Cutting - Malvern,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,13.5
772841,Wyche Cutting - Malvern,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.38
772841,Wyche Cutting - Malvern,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,19.38
772841,Wyche Cutting - Malvern,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.62
772841,Wyche Cutting - Malvern,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
772841,Wyche Cutting - Malvern,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (Min),V,248.77
772841,Wyche Cutting - Malvern,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (Max),V,248.84
772841,Wyche Cutting - Malvern,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.78
772841,Wyche Cutting - Malvern,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (Min),V,249.17
772841,Wyche Cutting - Malvern,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (Max),V,249.44
772841,Wyche Cutting - Malvern,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.3
772841,Wyche Cutting - Malvern,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (Min),V,247.05
772841,Wyche Cutting - Malvern,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (Max),V,247.09
772841,Wyche Cutting - Malvern,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
772841,Wyche Cutting - Malvern,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-12 23:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 23:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 23:40:00+00:00,busbar,,L3 Current (Min),A,25.12
772841,Wyche Cutting - Malvern,2023-08-12 23:40:00+00:00,busbar,,L3 Current (Max),A,25.12
772841,Wyche Cutting - Malvern,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,25.12
772841,Wyche Cutting - Malvern,2023-08-12 23:40:00+00:00,busbar,,L2 Current (Min),A,31.5
772841,Wyche Cutting - Malvern,2023-08-12 23:40:00+00:00,busbar,,L2 Current (Max),A,36.75
772841,Wyche Cutting - Malvern,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,33.0
772841,Wyche Cutting - Malvern,2023-08-12 23:40:00+00:00,busbar,,L1 Current (Min),A,48.0
772841,Wyche Cutting - Malvern,2023-08-12 23:40:00+00:00,busbar,,L1 Current (Max),A,48.38
772841,Wyche Cutting - Malvern,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,48.12
772841,Wyche Cutting - Malvern,2023-08-12 23:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 23:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.0
772841,Wyche Cutting - Malvern,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.75
772841,Wyche Cutting - Malvern,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.25
772841,Wyche Cutting - Malvern,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95904
772841,Wyche Cutting - Malvern,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97806
772841,Wyche Cutting - Malvern,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9617
772841,Wyche Cutting - Malvern,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-12 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,15.88
772841,Wyche Cutting - Malvern,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,16.0
772841,Wyche Cutting - Malvern,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
772841,Wyche Cutting - Malvern,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,21.75
772841,Wyche Cutting - Malvern,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,22.62
772841,Wyche Cutting - Malvern,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.12
772841,Wyche Cutting - Malvern,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,29.12
772841,Wyche Cutting - Malvern,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,30.0
772841,Wyche Cutting - Malvern,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.62
772841,Wyche Cutting - Malvern,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.69
772841,Wyche Cutting - Malvern,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
