Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.63
772841,Wyche Cutting - Malvern,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.69
772841,Wyche Cutting - Malvern,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95151
772841,Wyche Cutting - Malvern,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.77896
772841,Wyche Cutting - Malvern,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95926
772841,Wyche Cutting - Malvern,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-12 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,33.88
772841,Wyche Cutting - Malvern,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,34.0
772841,Wyche Cutting - Malvern,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
772841,Wyche Cutting - Malvern,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.88
772841,Wyche Cutting - Malvern,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.0
772841,Wyche Cutting - Malvern,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
772841,Wyche Cutting - Malvern,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,27.75
772841,Wyche Cutting - Malvern,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,27.88
772841,Wyche Cutting - Malvern,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.75
772841,Wyche Cutting - Malvern,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (Min),V,248.89
772841,Wyche Cutting - Malvern,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (Max),V,248.92
772841,Wyche Cutting - Malvern,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.91
772841,Wyche Cutting - Malvern,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (Min),V,249.5
772841,Wyche Cutting - Malvern,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (Max),V,249.55
772841,Wyche Cutting - Malvern,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.53
772841,Wyche Cutting - Malvern,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (Min),V,247.19
772841,Wyche Cutting - Malvern,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (Max),V,247.23
772841,Wyche Cutting - Malvern,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
772841,Wyche Cutting - Malvern,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-12 23:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 23:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 23:30:00+00:00,busbar,,L3 Current (Min),A,49.88
772841,Wyche Cutting - Malvern,2023-08-12 23:30:00+00:00,busbar,,L3 Current (Max),A,50.0
772841,Wyche Cutting - Malvern,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,50.0
772841,Wyche Cutting - Malvern,2023-08-12 23:30:00+00:00,busbar,,L2 Current (Min),A,35.38
772841,Wyche Cutting - Malvern,2023-08-12 23:30:00+00:00,busbar,,L2 Current (Max),A,36.12
772841,Wyche Cutting - Malvern,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,35.62
772841,Wyche Cutting - Malvern,2023-08-12 23:30:00+00:00,busbar,,L1 Current (Min),A,55.62
772841,Wyche Cutting - Malvern,2023-08-12 23:30:00+00:00,busbar,,L1 Current (Max),A,56.5
772841,Wyche Cutting - Malvern,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,56.12
772841,Wyche Cutting - Malvern,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 23:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.31
772841,Wyche Cutting - Malvern,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.69
772841,Wyche Cutting - Malvern,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.94
772841,Wyche Cutting - Malvern,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96967
772841,Wyche Cutting - Malvern,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98477
772841,Wyche Cutting - Malvern,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97159
772841,Wyche Cutting - Malvern,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-12 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,16.38
772841,Wyche Cutting - Malvern,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,16.38
772841,Wyche Cutting - Malvern,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.38
772841,Wyche Cutting - Malvern,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,22.5
772841,Wyche Cutting - Malvern,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,24.12
772841,Wyche Cutting - Malvern,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.25
772841,Wyche Cutting - Malvern,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,27.12
772841,Wyche Cutting - Malvern,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,27.12
772841,Wyche Cutting - Malvern,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.12
772841,Wyche Cutting - Malvern,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.88
772841,Wyche Cutting - Malvern,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.75
772841,Wyche Cutting - Malvern,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.63
772841,Wyche Cutting - Malvern,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91186
772841,Wyche Cutting - Malvern,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.73407
772841,Wyche Cutting - Malvern,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94134
772841,Wyche Cutting - Malvern,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,21.5
772841,Wyche Cutting - Malvern,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,21.5
772841,Wyche Cutting - Malvern,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
772841,Wyche Cutting - Malvern,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.38
772841,Wyche Cutting - Malvern,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,14.38
772841,Wyche Cutting - Malvern,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.38
772841,Wyche Cutting - Malvern,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,22.25
772841,Wyche Cutting - Malvern,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,22.38
772841,Wyche Cutting - Malvern,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.38
772841,Wyche Cutting - Malvern,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (Min),V,248.98
772841,Wyche Cutting - Malvern,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (Max),V,249.0
772841,Wyche Cutting - Malvern,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.0
772841,Wyche Cutting - Malvern,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (Min),V,249.47
772841,Wyche Cutting - Malvern,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (Max),V,249.52
772841,Wyche Cutting - Malvern,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.48
772841,Wyche Cutting - Malvern,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (Min),V,247.31
772841,Wyche Cutting - Malvern,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (Max),V,247.33
772841,Wyche Cutting - Malvern,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.31
772841,Wyche Cutting - Malvern,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-12 23:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 23:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 23:20:00+00:00,busbar,,L3 Current (Min),A,37.75
772841,Wyche Cutting - Malvern,2023-08-12 23:20:00+00:00,busbar,,L3 Current (Max),A,37.75
772841,Wyche Cutting - Malvern,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,37.75
772841,Wyche Cutting - Malvern,2023-08-12 23:20:00+00:00,busbar,,L2 Current (Min),A,35.12
772841,Wyche Cutting - Malvern,2023-08-12 23:20:00+00:00,busbar,,L2 Current (Max),A,36.62
772841,Wyche Cutting - Malvern,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,35.88
772841,Wyche Cutting - Malvern,2023-08-12 23:20:00+00:00,busbar,,L1 Current (Min),A,48.5
772841,Wyche Cutting - Malvern,2023-08-12 23:20:00+00:00,busbar,,L1 Current (Max),A,48.75
772841,Wyche Cutting - Malvern,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,48.62
772841,Wyche Cutting - Malvern,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 23:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.25
772841,Wyche Cutting - Malvern,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.19
772841,Wyche Cutting - Malvern,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.06
772841,Wyche Cutting - Malvern,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77237
772841,Wyche Cutting - Malvern,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98044
772841,Wyche Cutting - Malvern,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97232
772841,Wyche Cutting - Malvern,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-12 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,6.12
772841,Wyche Cutting - Malvern,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,6.12
772841,Wyche Cutting - Malvern,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.12
772841,Wyche Cutting - Malvern,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,22.5
772841,Wyche Cutting - Malvern,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,23.5
772841,Wyche Cutting - Malvern,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
772841,Wyche Cutting - Malvern,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,40.12
772841,Wyche Cutting - Malvern,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,49.5
772841,Wyche Cutting - Malvern,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.0
772841,Wyche Cutting - Malvern,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.13
772841,Wyche Cutting - Malvern,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.75
772841,Wyche Cutting - Malvern,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.44
772841,Wyche Cutting - Malvern,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94079
772841,Wyche Cutting - Malvern,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78628
772841,Wyche Cutting - Malvern,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9729
772841,Wyche Cutting - Malvern,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-12 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,25.38
772841,Wyche Cutting - Malvern,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,25.38
772841,Wyche Cutting - Malvern,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.38
772841,Wyche Cutting - Malvern,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.0
772841,Wyche Cutting - Malvern,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.25
772841,Wyche Cutting - Malvern,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.12
772841,Wyche Cutting - Malvern,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,30.12
772841,Wyche Cutting - Malvern,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,30.25
772841,Wyche Cutting - Malvern,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.12
772841,Wyche Cutting - Malvern,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (Min),V,248.83
772841,Wyche Cutting - Malvern,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (Max),V,248.84
772841,Wyche Cutting - Malvern,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.83
772841,Wyche Cutting - Malvern,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (Min),V,249.14
772841,Wyche Cutting - Malvern,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (Max),V,249.16
772841,Wyche Cutting - Malvern,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.16
772841,Wyche Cutting - Malvern,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (Min),V,246.56
772841,Wyche Cutting - Malvern,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (Max),V,246.66
772841,Wyche Cutting - Malvern,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
772841,Wyche Cutting - Malvern,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-12 23:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 23:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 23:10:00+00:00,busbar,,L3 Current (Min),A,31.25
772841,Wyche Cutting - Malvern,2023-08-12 23:10:00+00:00,busbar,,L3 Current (Max),A,31.25
772841,Wyche Cutting - Malvern,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,31.25
772841,Wyche Cutting - Malvern,2023-08-12 23:10:00+00:00,busbar,,L2 Current (Min),A,34.25
772841,Wyche Cutting - Malvern,2023-08-12 23:10:00+00:00,busbar,,L2 Current (Max),A,35.5
772841,Wyche Cutting - Malvern,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,35.0
772841,Wyche Cutting - Malvern,2023-08-12 23:10:00+00:00,busbar,,L1 Current (Min),A,69.25
772841,Wyche Cutting - Malvern,2023-08-12 23:10:00+00:00,busbar,,L1 Current (Max),A,78.75
772841,Wyche Cutting - Malvern,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,71.25
772841,Wyche Cutting - Malvern,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 23:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.31
772841,Wyche Cutting - Malvern,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.88
772841,Wyche Cutting - Malvern,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.19
772841,Wyche Cutting - Malvern,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8381
772841,Wyche Cutting - Malvern,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98553
772841,Wyche Cutting - Malvern,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97144
772841,Wyche Cutting - Malvern,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-12 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,6.12
772841,Wyche Cutting - Malvern,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,6.12
772841,Wyche Cutting - Malvern,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.12
772841,Wyche Cutting - Malvern,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,23.88
772841,Wyche Cutting - Malvern,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,24.62
772841,Wyche Cutting - Malvern,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.25
772841,Wyche Cutting - Malvern,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,40.25
772841,Wyche Cutting - Malvern,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,40.25
772841,Wyche Cutting - Malvern,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.25
772841,Wyche Cutting - Malvern,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.94
772841,Wyche Cutting - Malvern,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.81
772841,Wyche Cutting - Malvern,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.19
772841,Wyche Cutting - Malvern,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95456
772841,Wyche Cutting - Malvern,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8102699999999999
772841,Wyche Cutting - Malvern,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97409
772841,Wyche Cutting - Malvern,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-12 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,22.25
772841,Wyche Cutting - Malvern,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,22.25
772841,Wyche Cutting - Malvern,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.25
772841,Wyche Cutting - Malvern,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.62
772841,Wyche Cutting - Malvern,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.62
772841,Wyche Cutting - Malvern,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.62
772841,Wyche Cutting - Malvern,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,34.38
772841,Wyche Cutting - Malvern,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,34.38
772841,Wyche Cutting - Malvern,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.38
772841,Wyche Cutting - Malvern,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (Min),V,248.47
772841,Wyche Cutting - Malvern,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (Max),V,248.47
772841,Wyche Cutting - Malvern,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.47
772841,Wyche Cutting - Malvern,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (Min),V,248.8
772841,Wyche Cutting - Malvern,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (Max),V,248.81
772841,Wyche Cutting - Malvern,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
772841,Wyche Cutting - Malvern,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (Min),V,246.42
772841,Wyche Cutting - Malvern,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (Max),V,246.47
772841,Wyche Cutting - Malvern,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
772841,Wyche Cutting - Malvern,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-12 23:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 23:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 23:00:00+00:00,busbar,,L3 Current (Min),A,28.25
772841,Wyche Cutting - Malvern,2023-08-12 23:00:00+00:00,busbar,,L3 Current (Max),A,28.25
772841,Wyche Cutting - Malvern,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,28.25
772841,Wyche Cutting - Malvern,2023-08-12 23:00:00+00:00,busbar,,L2 Current (Min),A,36.38
772841,Wyche Cutting - Malvern,2023-08-12 23:00:00+00:00,busbar,,L2 Current (Max),A,37.0
772841,Wyche Cutting - Malvern,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,36.75
772841,Wyche Cutting - Malvern,2023-08-12 23:00:00+00:00,busbar,,L1 Current (Min),A,73.38
772841,Wyche Cutting - Malvern,2023-08-12 23:00:00+00:00,busbar,,L1 Current (Max),A,73.5
772841,Wyche Cutting - Malvern,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,73.5
772841,Wyche Cutting - Malvern,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 23:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.69
772841,Wyche Cutting - Malvern,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.12
772841,Wyche Cutting - Malvern,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.25
772841,Wyche Cutting - Malvern,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84982
772841,Wyche Cutting - Malvern,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98322
772841,Wyche Cutting - Malvern,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95261
772841,Wyche Cutting - Malvern,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-12 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,6.25
772841,Wyche Cutting - Malvern,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,6.38
772841,Wyche Cutting - Malvern,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.25
772841,Wyche Cutting - Malvern,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,23.12
772841,Wyche Cutting - Malvern,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,24.5
772841,Wyche Cutting - Malvern,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.75
772841,Wyche Cutting - Malvern,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,33.88
772841,Wyche Cutting - Malvern,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,34.0
772841,Wyche Cutting - Malvern,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
772841,Wyche Cutting - Malvern,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.62
772841,Wyche Cutting - Malvern,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.07
772841,Wyche Cutting - Malvern,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.75
772841,Wyche Cutting - Malvern,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91034
772841,Wyche Cutting - Malvern,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7358399999999999
772841,Wyche Cutting - Malvern,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92966
772841,Wyche Cutting - Malvern,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,24.75
772841,Wyche Cutting - Malvern,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,24.75
772841,Wyche Cutting - Malvern,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.75
772841,Wyche Cutting - Malvern,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.0
772841,Wyche Cutting - Malvern,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.12
772841,Wyche Cutting - Malvern,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
772841,Wyche Cutting - Malvern,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,21.88
772841,Wyche Cutting - Malvern,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,22.0
772841,Wyche Cutting - Malvern,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
772841,Wyche Cutting - Malvern,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (Min),V,248.8
772841,Wyche Cutting - Malvern,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (Max),V,248.81
772841,Wyche Cutting - Malvern,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.8
772841,Wyche Cutting - Malvern,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (Min),V,249.11
772841,Wyche Cutting - Malvern,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (Max),V,249.12
772841,Wyche Cutting - Malvern,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.11
772841,Wyche Cutting - Malvern,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (Min),V,246.78
772841,Wyche Cutting - Malvern,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (Max),V,246.81
772841,Wyche Cutting - Malvern,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
772841,Wyche Cutting - Malvern,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-12 22:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 22:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 22:50:00+00:00,busbar,,L3 Current (Min),A,31.0
772841,Wyche Cutting - Malvern,2023-08-12 22:50:00+00:00,busbar,,L3 Current (Max),A,31.12
772841,Wyche Cutting - Malvern,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,31.0
772841,Wyche Cutting - Malvern,2023-08-12 22:50:00+00:00,busbar,,L2 Current (Min),A,35.38
772841,Wyche Cutting - Malvern,2023-08-12 22:50:00+00:00,busbar,,L2 Current (Max),A,36.75
772841,Wyche Cutting - Malvern,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,35.88
772841,Wyche Cutting - Malvern,2023-08-12 22:50:00+00:00,busbar,,L1 Current (Min),A,53.88
772841,Wyche Cutting - Malvern,2023-08-12 22:50:00+00:00,busbar,,L1 Current (Max),A,54.0
772841,Wyche Cutting - Malvern,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,54.0
772841,Wyche Cutting - Malvern,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 22:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.56
772841,Wyche Cutting - Malvern,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.25
772841,Wyche Cutting - Malvern,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.94
772841,Wyche Cutting - Malvern,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8105100000000001
772841,Wyche Cutting - Malvern,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98245
772841,Wyche Cutting - Malvern,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95114
772841,Wyche Cutting - Malvern,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-12 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,6.62
772841,Wyche Cutting - Malvern,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,6.75
772841,Wyche Cutting - Malvern,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.75
772841,Wyche Cutting - Malvern,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,23.62
772841,Wyche Cutting - Malvern,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,24.62
772841,Wyche Cutting - Malvern,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
772841,Wyche Cutting - Malvern,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,33.75
772841,Wyche Cutting - Malvern,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,34.25
772841,Wyche Cutting - Malvern,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
772841,Wyche Cutting - Malvern,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.75
772841,Wyche Cutting - Malvern,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.63
772841,Wyche Cutting - Malvern,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.13
772841,Wyche Cutting - Malvern,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9043
772841,Wyche Cutting - Malvern,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7823100000000001
772841,Wyche Cutting - Malvern,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97125
772841,Wyche Cutting - Malvern,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-12 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,21.0
772841,Wyche Cutting - Malvern,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,21.0
772841,Wyche Cutting - Malvern,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
772841,Wyche Cutting - Malvern,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.38
772841,Wyche Cutting - Malvern,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.5
772841,Wyche Cutting - Malvern,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.38
772841,Wyche Cutting - Malvern,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,30.62
772841,Wyche Cutting - Malvern,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,30.62
772841,Wyche Cutting - Malvern,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.62
772841,Wyche Cutting - Malvern,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (Min),V,248.95
772841,Wyche Cutting - Malvern,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (Max),V,248.98
772841,Wyche Cutting - Malvern,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.97
772841,Wyche Cutting - Malvern,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (Min),V,249.23
772841,Wyche Cutting - Malvern,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (Max),V,249.28
772841,Wyche Cutting - Malvern,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.25
772841,Wyche Cutting - Malvern,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (Min),V,246.8
772841,Wyche Cutting - Malvern,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (Max),V,246.81
772841,Wyche Cutting - Malvern,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
772841,Wyche Cutting - Malvern,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-12 22:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 22:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 22:40:00+00:00,busbar,,L3 Current (Min),A,27.62
772841,Wyche Cutting - Malvern,2023-08-12 22:40:00+00:00,busbar,,L3 Current (Max),A,27.75
772841,Wyche Cutting - Malvern,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,27.62
772841,Wyche Cutting - Malvern,2023-08-12 22:40:00+00:00,busbar,,L2 Current (Min),A,36.5
772841,Wyche Cutting - Malvern,2023-08-12 22:40:00+00:00,busbar,,L2 Current (Max),A,37.5
772841,Wyche Cutting - Malvern,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,36.88
772841,Wyche Cutting - Malvern,2023-08-12 22:40:00+00:00,busbar,,L1 Current (Min),A,63.0
772841,Wyche Cutting - Malvern,2023-08-12 22:40:00+00:00,busbar,,L1 Current (Max),A,63.5
772841,Wyche Cutting - Malvern,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,63.25
772841,Wyche Cutting - Malvern,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 22:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.19
772841,Wyche Cutting - Malvern,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.94
772841,Wyche Cutting - Malvern,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,19.56
772841,Wyche Cutting - Malvern,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80233
772841,Wyche Cutting - Malvern,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98621
772841,Wyche Cutting - Malvern,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93472
772841,Wyche Cutting - Malvern,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-12 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,7.0
772841,Wyche Cutting - Malvern,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,7.0
772841,Wyche Cutting - Malvern,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
772841,Wyche Cutting - Malvern,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,27.0
772841,Wyche Cutting - Malvern,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,27.88
772841,Wyche Cutting - Malvern,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.38
772841,Wyche Cutting - Malvern,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,39.12
772841,Wyche Cutting - Malvern,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,39.38
772841,Wyche Cutting - Malvern,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.25
772841,Wyche Cutting - Malvern,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.0
772841,Wyche Cutting - Malvern,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.93
772841,Wyche Cutting - Malvern,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.25
772841,Wyche Cutting - Malvern,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93115
772841,Wyche Cutting - Malvern,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8118
772841,Wyche Cutting - Malvern,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93408
772841,Wyche Cutting - Malvern,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,28.75
772841,Wyche Cutting - Malvern,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,28.75
772841,Wyche Cutting - Malvern,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.75
772841,Wyche Cutting - Malvern,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.25
