Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.38
772841,Wyche Cutting - Malvern,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.38
772841,Wyche Cutting - Malvern,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,23.0
772841,Wyche Cutting - Malvern,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,23.12
772841,Wyche Cutting - Malvern,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.12
772841,Wyche Cutting - Malvern,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (Min),V,248.73
772841,Wyche Cutting - Malvern,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (Max),V,248.77
772841,Wyche Cutting - Malvern,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.75
772841,Wyche Cutting - Malvern,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (Min),V,248.91
772841,Wyche Cutting - Malvern,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (Max),V,248.91
772841,Wyche Cutting - Malvern,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.91
772841,Wyche Cutting - Malvern,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (Min),V,246.56
772841,Wyche Cutting - Malvern,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (Max),V,246.64
772841,Wyche Cutting - Malvern,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
772841,Wyche Cutting - Malvern,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-12 22:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 22:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 22:30:00+00:00,busbar,,L3 Current (Min),A,35.62
772841,Wyche Cutting - Malvern,2023-08-12 22:30:00+00:00,busbar,,L3 Current (Max),A,35.62
772841,Wyche Cutting - Malvern,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,35.62
772841,Wyche Cutting - Malvern,2023-08-12 22:30:00+00:00,busbar,,L2 Current (Min),A,41.0
772841,Wyche Cutting - Malvern,2023-08-12 22:30:00+00:00,busbar,,L2 Current (Max),A,41.88
772841,Wyche Cutting - Malvern,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,41.5
772841,Wyche Cutting - Malvern,2023-08-12 22:30:00+00:00,busbar,,L1 Current (Min),A,59.75
772841,Wyche Cutting - Malvern,2023-08-12 22:30:00+00:00,busbar,,L1 Current (Max),A,59.88
772841,Wyche Cutting - Malvern,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,59.88
772841,Wyche Cutting - Malvern,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 22:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-38.63
772841,Wyche Cutting - Malvern,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.81
772841,Wyche Cutting - Malvern,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.69
772841,Wyche Cutting - Malvern,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.72683
772841,Wyche Cutting - Malvern,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98004
772841,Wyche Cutting - Malvern,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95929
772841,Wyche Cutting - Malvern,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-12 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,6.5
772841,Wyche Cutting - Malvern,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,6.5
772841,Wyche Cutting - Malvern,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
772841,Wyche Cutting - Malvern,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,23.75
772841,Wyche Cutting - Malvern,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,25.0
772841,Wyche Cutting - Malvern,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
772841,Wyche Cutting - Malvern,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,32.12
772841,Wyche Cutting - Malvern,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,32.25
772841,Wyche Cutting - Malvern,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.12
772841,Wyche Cutting - Malvern,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.87
772841,Wyche Cutting - Malvern,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.25
772841,Wyche Cutting - Malvern,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.87
772841,Wyche Cutting - Malvern,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94961
772841,Wyche Cutting - Malvern,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80206
772841,Wyche Cutting - Malvern,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97195
772841,Wyche Cutting - Malvern,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-12 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,25.25
772841,Wyche Cutting - Malvern,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,25.38
772841,Wyche Cutting - Malvern,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.25
772841,Wyche Cutting - Malvern,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.62
772841,Wyche Cutting - Malvern,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,15.75
772841,Wyche Cutting - Malvern,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.62
772841,Wyche Cutting - Malvern,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,36.12
772841,Wyche Cutting - Malvern,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,36.12
772841,Wyche Cutting - Malvern,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.12
772841,Wyche Cutting - Malvern,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (Min),V,249.11
772841,Wyche Cutting - Malvern,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (Max),V,249.12
772841,Wyche Cutting - Malvern,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.11
772841,Wyche Cutting - Malvern,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (Min),V,249.33
772841,Wyche Cutting - Malvern,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (Max),V,249.33
772841,Wyche Cutting - Malvern,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.33
772841,Wyche Cutting - Malvern,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (Min),V,247.0
772841,Wyche Cutting - Malvern,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (Max),V,247.02
772841,Wyche Cutting - Malvern,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
772841,Wyche Cutting - Malvern,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-12 22:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 22:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 22:20:00+00:00,busbar,,L3 Current (Min),A,31.25
772841,Wyche Cutting - Malvern,2023-08-12 22:20:00+00:00,busbar,,L3 Current (Max),A,31.25
772841,Wyche Cutting - Malvern,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,31.25
772841,Wyche Cutting - Malvern,2023-08-12 22:20:00+00:00,busbar,,L2 Current (Min),A,38.25
772841,Wyche Cutting - Malvern,2023-08-12 22:20:00+00:00,busbar,,L2 Current (Max),A,39.25
772841,Wyche Cutting - Malvern,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,38.88
772841,Wyche Cutting - Malvern,2023-08-12 22:20:00+00:00,busbar,,L1 Current (Min),A,66.75
772841,Wyche Cutting - Malvern,2023-08-12 22:20:00+00:00,busbar,,L1 Current (Max),A,67.0
772841,Wyche Cutting - Malvern,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,66.88
772841,Wyche Cutting - Malvern,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 22:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-40.87
772841,Wyche Cutting - Malvern,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.31
772841,Wyche Cutting - Malvern,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.37
772841,Wyche Cutting - Malvern,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.71154
772841,Wyche Cutting - Malvern,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98706
772841,Wyche Cutting - Malvern,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96146
772841,Wyche Cutting - Malvern,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-12 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,7.0
772841,Wyche Cutting - Malvern,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,7.0
772841,Wyche Cutting - Malvern,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
772841,Wyche Cutting - Malvern,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,25.88
772841,Wyche Cutting - Malvern,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,26.62
772841,Wyche Cutting - Malvern,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.38
772841,Wyche Cutting - Malvern,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,29.0
772841,Wyche Cutting - Malvern,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,29.12
772841,Wyche Cutting - Malvern,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
772841,Wyche Cutting - Malvern,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.12
772841,Wyche Cutting - Malvern,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.81
772841,Wyche Cutting - Malvern,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.81
772841,Wyche Cutting - Malvern,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91519
772841,Wyche Cutting - Malvern,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.75842
772841,Wyche Cutting - Malvern,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98386
772841,Wyche Cutting - Malvern,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-12 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,32.38
772841,Wyche Cutting - Malvern,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,32.38
772841,Wyche Cutting - Malvern,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.38
772841,Wyche Cutting - Malvern,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
772841,Wyche Cutting - Malvern,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.0
772841,Wyche Cutting - Malvern,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
772841,Wyche Cutting - Malvern,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,48.88
772841,Wyche Cutting - Malvern,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,49.12
772841,Wyche Cutting - Malvern,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.12
772841,Wyche Cutting - Malvern,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (Min),V,250.22
772841,Wyche Cutting - Malvern,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (Max),V,250.23
772841,Wyche Cutting - Malvern,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.23
772841,Wyche Cutting - Malvern,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (Min),V,250.17
772841,Wyche Cutting - Malvern,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (Max),V,250.19
772841,Wyche Cutting - Malvern,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.19
772841,Wyche Cutting - Malvern,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (Min),V,247.62
772841,Wyche Cutting - Malvern,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (Max),V,247.64
772841,Wyche Cutting - Malvern,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
772841,Wyche Cutting - Malvern,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-12 22:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 22:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 22:10:00+00:00,busbar,,L3 Current (Min),A,39.0
772841,Wyche Cutting - Malvern,2023-08-12 22:10:00+00:00,busbar,,L3 Current (Max),A,39.0
772841,Wyche Cutting - Malvern,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,39.0
772841,Wyche Cutting - Malvern,2023-08-12 22:10:00+00:00,busbar,,L2 Current (Min),A,40.0
772841,Wyche Cutting - Malvern,2023-08-12 22:10:00+00:00,busbar,,L2 Current (Max),A,40.62
772841,Wyche Cutting - Malvern,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,40.38
772841,Wyche Cutting - Malvern,2023-08-12 22:10:00+00:00,busbar,,L1 Current (Min),A,76.88
772841,Wyche Cutting - Malvern,2023-08-12 22:10:00+00:00,busbar,,L1 Current (Max),A,77.0
772841,Wyche Cutting - Malvern,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,77.0
772841,Wyche Cutting - Malvern,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 22:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.44
772841,Wyche Cutting - Malvern,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.25
772841,Wyche Cutting - Malvern,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.5
772841,Wyche Cutting - Malvern,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8021199999999999
772841,Wyche Cutting - Malvern,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97836
772841,Wyche Cutting - Malvern,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97546
772841,Wyche Cutting - Malvern,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-12 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,7.25
772841,Wyche Cutting - Malvern,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,7.38
772841,Wyche Cutting - Malvern,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.25
772841,Wyche Cutting - Malvern,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,25.25
772841,Wyche Cutting - Malvern,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,25.5
772841,Wyche Cutting - Malvern,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.38
772841,Wyche Cutting - Malvern,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,27.12
772841,Wyche Cutting - Malvern,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,27.25
772841,Wyche Cutting - Malvern,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.25
772841,Wyche Cutting - Malvern,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.13
772841,Wyche Cutting - Malvern,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.75
772841,Wyche Cutting - Malvern,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.25
772841,Wyche Cutting - Malvern,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93558
772841,Wyche Cutting - Malvern,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8306899999999999
772841,Wyche Cutting - Malvern,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96399
772841,Wyche Cutting - Malvern,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-12 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,26.5
772841,Wyche Cutting - Malvern,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,26.88
772841,Wyche Cutting - Malvern,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.62
772841,Wyche Cutting - Malvern,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.75
772841,Wyche Cutting - Malvern,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.75
772841,Wyche Cutting - Malvern,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.75
772841,Wyche Cutting - Malvern,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,36.12
772841,Wyche Cutting - Malvern,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,36.25
772841,Wyche Cutting - Malvern,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.12
772841,Wyche Cutting - Malvern,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (Min),V,248.56
772841,Wyche Cutting - Malvern,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (Max),V,248.58
772841,Wyche Cutting - Malvern,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.56
772841,Wyche Cutting - Malvern,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (Min),V,249.03
772841,Wyche Cutting - Malvern,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (Max),V,249.05
772841,Wyche Cutting - Malvern,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.03
772841,Wyche Cutting - Malvern,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (Min),V,246.45
772841,Wyche Cutting - Malvern,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (Max),V,246.48
772841,Wyche Cutting - Malvern,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
772841,Wyche Cutting - Malvern,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-12 22:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 22:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 22:00:00+00:00,busbar,,L3 Current (Min),A,33.62
772841,Wyche Cutting - Malvern,2023-08-12 22:00:00+00:00,busbar,,L3 Current (Max),A,33.88
772841,Wyche Cutting - Malvern,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,33.75
772841,Wyche Cutting - Malvern,2023-08-12 22:00:00+00:00,busbar,,L2 Current (Min),A,40.0
772841,Wyche Cutting - Malvern,2023-08-12 22:00:00+00:00,busbar,,L2 Current (Max),A,40.12
772841,Wyche Cutting - Malvern,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,40.0
772841,Wyche Cutting - Malvern,2023-08-12 22:00:00+00:00,busbar,,L1 Current (Min),A,62.38
772841,Wyche Cutting - Malvern,2023-08-12 22:00:00+00:00,busbar,,L1 Current (Max),A,62.38
772841,Wyche Cutting - Malvern,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,62.38
772841,Wyche Cutting - Malvern,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 22:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.31
772841,Wyche Cutting - Malvern,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.75
772841,Wyche Cutting - Malvern,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.81
772841,Wyche Cutting - Malvern,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8688299999999999
772841,Wyche Cutting - Malvern,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97971
772841,Wyche Cutting - Malvern,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98169
772841,Wyche Cutting - Malvern,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-12 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,7.75
772841,Wyche Cutting - Malvern,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.75
772841,Wyche Cutting - Malvern,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.75
772841,Wyche Cutting - Malvern,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,23.25
772841,Wyche Cutting - Malvern,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,24.12
772841,Wyche Cutting - Malvern,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.88
772841,Wyche Cutting - Malvern,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,36.75
772841,Wyche Cutting - Malvern,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,38.25
772841,Wyche Cutting - Malvern,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.38
772841,Wyche Cutting - Malvern,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.5
772841,Wyche Cutting - Malvern,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.5
772841,Wyche Cutting - Malvern,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.13
772841,Wyche Cutting - Malvern,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98587
772841,Wyche Cutting - Malvern,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97153
772841,Wyche Cutting - Malvern,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97458
772841,Wyche Cutting - Malvern,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-12 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,35.88
772841,Wyche Cutting - Malvern,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,36.0
772841,Wyche Cutting - Malvern,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
772841,Wyche Cutting - Malvern,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,36.0
772841,Wyche Cutting - Malvern,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,36.25
772841,Wyche Cutting - Malvern,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.12
772841,Wyche Cutting - Malvern,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,37.12
772841,Wyche Cutting - Malvern,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,37.25
772841,Wyche Cutting - Malvern,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.12
772841,Wyche Cutting - Malvern,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (Min),V,248.19
772841,Wyche Cutting - Malvern,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (Max),V,248.27
772841,Wyche Cutting - Malvern,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.23
772841,Wyche Cutting - Malvern,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (Min),V,248.33
772841,Wyche Cutting - Malvern,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (Max),V,248.38
772841,Wyche Cutting - Malvern,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
772841,Wyche Cutting - Malvern,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (Min),V,246.47
772841,Wyche Cutting - Malvern,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (Max),V,246.5
772841,Wyche Cutting - Malvern,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
772841,Wyche Cutting - Malvern,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-12 21:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:50:00+00:00,busbar,,L3 Current (Min),A,43.25
772841,Wyche Cutting - Malvern,2023-08-12 21:50:00+00:00,busbar,,L3 Current (Max),A,43.38
772841,Wyche Cutting - Malvern,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,43.25
772841,Wyche Cutting - Malvern,2023-08-12 21:50:00+00:00,busbar,,L2 Current (Min),A,59.12
772841,Wyche Cutting - Malvern,2023-08-12 21:50:00+00:00,busbar,,L2 Current (Max),A,60.12
772841,Wyche Cutting - Malvern,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,59.75
772841,Wyche Cutting - Malvern,2023-08-12 21:50:00+00:00,busbar,,L1 Current (Min),A,73.25
772841,Wyche Cutting - Malvern,2023-08-12 21:50:00+00:00,busbar,,L1 Current (Max),A,74.75
772841,Wyche Cutting - Malvern,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,73.88
772841,Wyche Cutting - Malvern,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.81
772841,Wyche Cutting - Malvern,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.38
772841,Wyche Cutting - Malvern,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.0
772841,Wyche Cutting - Malvern,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97858
772841,Wyche Cutting - Malvern,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98355
772841,Wyche Cutting - Malvern,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97687
772841,Wyche Cutting - Malvern,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-12 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,19.62
772841,Wyche Cutting - Malvern,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,19.62
772841,Wyche Cutting - Malvern,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.62
772841,Wyche Cutting - Malvern,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,25.62
772841,Wyche Cutting - Malvern,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,27.5
772841,Wyche Cutting - Malvern,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.62
772841,Wyche Cutting - Malvern,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,35.38
772841,Wyche Cutting - Malvern,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,36.0
772841,Wyche Cutting - Malvern,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.62
772841,Wyche Cutting - Malvern,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.0
772841,Wyche Cutting - Malvern,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.12
772841,Wyche Cutting - Malvern,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.25
772841,Wyche Cutting - Malvern,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91937
772841,Wyche Cutting - Malvern,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93127
772841,Wyche Cutting - Malvern,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97678
772841,Wyche Cutting - Malvern,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-12 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,22.38
772841,Wyche Cutting - Malvern,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,22.38
772841,Wyche Cutting - Malvern,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.38
772841,Wyche Cutting - Malvern,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,27.5
772841,Wyche Cutting - Malvern,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,27.62
772841,Wyche Cutting - Malvern,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
772841,Wyche Cutting - Malvern,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,37.12
772841,Wyche Cutting - Malvern,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,37.25
772841,Wyche Cutting - Malvern,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.12
772841,Wyche Cutting - Malvern,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (Min),V,251.64
772841,Wyche Cutting - Malvern,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (Max),V,251.66
772841,Wyche Cutting - Malvern,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.66
772841,Wyche Cutting - Malvern,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (Min),V,251.88
772841,Wyche Cutting - Malvern,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (Max),V,251.94
772841,Wyche Cutting - Malvern,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.91
772841,Wyche Cutting - Malvern,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (Min),V,249.69
772841,Wyche Cutting - Malvern,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (Max),V,249.72
772841,Wyche Cutting - Malvern,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.7
772841,Wyche Cutting - Malvern,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-12 21:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:40:00+00:00,busbar,,L3 Current (Min),A,41.75
772841,Wyche Cutting - Malvern,2023-08-12 21:40:00+00:00,busbar,,L3 Current (Max),A,41.75
772841,Wyche Cutting - Malvern,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,41.75
772841,Wyche Cutting - Malvern,2023-08-12 21:40:00+00:00,busbar,,L2 Current (Min),A,52.62
772841,Wyche Cutting - Malvern,2023-08-12 21:40:00+00:00,busbar,,L2 Current (Max),A,54.38
772841,Wyche Cutting - Malvern,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,53.5
772841,Wyche Cutting - Malvern,2023-08-12 21:40:00+00:00,busbar,,L1 Current (Min),A,71.62
772841,Wyche Cutting - Malvern,2023-08-12 21:40:00+00:00,busbar,,L1 Current (Max),A,72.38
772841,Wyche Cutting - Malvern,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,72.0
772841,Wyche Cutting - Malvern,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.0
772841,Wyche Cutting - Malvern,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.56
772841,Wyche Cutting - Malvern,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90713
772841,Wyche Cutting - Malvern,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97812
772841,Wyche Cutting - Malvern,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97147
772841,Wyche Cutting - Malvern,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-12 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,8.38
772841,Wyche Cutting - Malvern,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,8.38
772841,Wyche Cutting - Malvern,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.38
772841,Wyche Cutting - Malvern,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,23.5
772841,Wyche Cutting - Malvern,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,23.5
772841,Wyche Cutting - Malvern,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
772841,Wyche Cutting - Malvern,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,35.38
772841,Wyche Cutting - Malvern,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,41.75
772841,Wyche Cutting - Malvern,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.12
772841,Wyche Cutting - Malvern,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.37
772841,Wyche Cutting - Malvern,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.5
772841,Wyche Cutting - Malvern,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.63
772841,Wyche Cutting - Malvern,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97415
772841,Wyche Cutting - Malvern,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8456100000000001
772841,Wyche Cutting - Malvern,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93436
772841,Wyche Cutting - Malvern,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,51.12
772841,Wyche Cutting - Malvern,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,51.25
772841,Wyche Cutting - Malvern,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.25
772841,Wyche Cutting - Malvern,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.62
772841,Wyche Cutting - Malvern,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.62
772841,Wyche Cutting - Malvern,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.62
772841,Wyche Cutting - Malvern,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,23.38
772841,Wyche Cutting - Malvern,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,23.5
772841,Wyche Cutting - Malvern,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
772841,Wyche Cutting - Malvern,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (Min),V,251.12
772841,Wyche Cutting - Malvern,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (Max),V,251.16
772841,Wyche Cutting - Malvern,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.12
772841,Wyche Cutting - Malvern,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (Min),V,251.39
772841,Wyche Cutting - Malvern,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (Max),V,251.42
772841,Wyche Cutting - Malvern,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.41
772841,Wyche Cutting - Malvern,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (Min),V,249.05
772841,Wyche Cutting - Malvern,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (Max),V,249.17
772841,Wyche Cutting - Malvern,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.14
772841,Wyche Cutting - Malvern,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,10.0
