Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-12 21:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:30:00+00:00,busbar,,L3 Current (Min),A,59.38
772841,Wyche Cutting - Malvern,2023-08-12 21:30:00+00:00,busbar,,L3 Current (Max),A,59.62
772841,Wyche Cutting - Malvern,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,59.5
772841,Wyche Cutting - Malvern,2023-08-12 21:30:00+00:00,busbar,,L2 Current (Min),A,39.88
772841,Wyche Cutting - Malvern,2023-08-12 21:30:00+00:00,busbar,,L2 Current (Max),A,40.12
772841,Wyche Cutting - Malvern,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,40.0
772841,Wyche Cutting - Malvern,2023-08-12 21:30:00+00:00,busbar,,L1 Current (Min),A,57.5
772841,Wyche Cutting - Malvern,2023-08-12 21:30:00+00:00,busbar,,L1 Current (Max),A,63.88
772841,Wyche Cutting - Malvern,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,59.25
772841,Wyche Cutting - Malvern,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.25
772841,Wyche Cutting - Malvern,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.19
772841,Wyche Cutting - Malvern,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.25
772841,Wyche Cutting - Malvern,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99167
772841,Wyche Cutting - Malvern,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98666
772841,Wyche Cutting - Malvern,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9765
772841,Wyche Cutting - Malvern,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-12 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,31.25
772841,Wyche Cutting - Malvern,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,31.38
772841,Wyche Cutting - Malvern,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.38
772841,Wyche Cutting - Malvern,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,24.88
772841,Wyche Cutting - Malvern,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,26.5
772841,Wyche Cutting - Malvern,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.62
772841,Wyche Cutting - Malvern,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,46.38
772841,Wyche Cutting - Malvern,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,46.75
772841,Wyche Cutting - Malvern,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.5
772841,Wyche Cutting - Malvern,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.75
772841,Wyche Cutting - Malvern,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.69
772841,Wyche Cutting - Malvern,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.25
772841,Wyche Cutting - Malvern,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82916
772841,Wyche Cutting - Malvern,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90085
772841,Wyche Cutting - Malvern,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97043
772841,Wyche Cutting - Malvern,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-12 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,22.25
772841,Wyche Cutting - Malvern,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,22.38
772841,Wyche Cutting - Malvern,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.25
772841,Wyche Cutting - Malvern,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,22.88
772841,Wyche Cutting - Malvern,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,23.12
772841,Wyche Cutting - Malvern,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
772841,Wyche Cutting - Malvern,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,35.62
772841,Wyche Cutting - Malvern,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,36.88
772841,Wyche Cutting - Malvern,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.88
772841,Wyche Cutting - Malvern,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (Min),V,250.94
772841,Wyche Cutting - Malvern,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (Max),V,251.0
772841,Wyche Cutting - Malvern,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.97
772841,Wyche Cutting - Malvern,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (Min),V,251.03
772841,Wyche Cutting - Malvern,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (Max),V,251.11
772841,Wyche Cutting - Malvern,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.06
772841,Wyche Cutting - Malvern,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (Min),V,248.45
772841,Wyche Cutting - Malvern,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (Max),V,248.52
772841,Wyche Cutting - Malvern,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.48
772841,Wyche Cutting - Malvern,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-12 21:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:20:00+00:00,busbar,,L3 Current (Min),A,52.38
772841,Wyche Cutting - Malvern,2023-08-12 21:20:00+00:00,busbar,,L3 Current (Max),A,52.38
772841,Wyche Cutting - Malvern,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,52.38
772841,Wyche Cutting - Malvern,2023-08-12 21:20:00+00:00,busbar,,L2 Current (Min),A,47.0
772841,Wyche Cutting - Malvern,2023-08-12 21:20:00+00:00,busbar,,L2 Current (Max),A,48.62
772841,Wyche Cutting - Malvern,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,47.75
772841,Wyche Cutting - Malvern,2023-08-12 21:20:00+00:00,busbar,,L1 Current (Min),A,80.88
772841,Wyche Cutting - Malvern,2023-08-12 21:20:00+00:00,busbar,,L1 Current (Max),A,82.12
772841,Wyche Cutting - Malvern,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,81.38
772841,Wyche Cutting - Malvern,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.0
772841,Wyche Cutting - Malvern,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.44
772841,Wyche Cutting - Malvern,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98059
772841,Wyche Cutting - Malvern,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97714
772841,Wyche Cutting - Malvern,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98206
772841,Wyche Cutting - Malvern,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-12 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,19.25
772841,Wyche Cutting - Malvern,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,19.25
772841,Wyche Cutting - Malvern,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.25
772841,Wyche Cutting - Malvern,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,23.0
772841,Wyche Cutting - Malvern,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,23.5
772841,Wyche Cutting - Malvern,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.25
772841,Wyche Cutting - Malvern,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,36.0
772841,Wyche Cutting - Malvern,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,36.38
772841,Wyche Cutting - Malvern,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.25
772841,Wyche Cutting - Malvern,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.75
772841,Wyche Cutting - Malvern,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.75
772841,Wyche Cutting - Malvern,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.56
772841,Wyche Cutting - Malvern,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97098
772841,Wyche Cutting - Malvern,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94699
772841,Wyche Cutting - Malvern,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97321
772841,Wyche Cutting - Malvern,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-12 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,32.88
772841,Wyche Cutting - Malvern,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,33.0
772841,Wyche Cutting - Malvern,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.88
772841,Wyche Cutting - Malvern,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,32.25
772841,Wyche Cutting - Malvern,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,32.38
772841,Wyche Cutting - Malvern,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.38
772841,Wyche Cutting - Malvern,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,36.5
772841,Wyche Cutting - Malvern,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,36.5
772841,Wyche Cutting - Malvern,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
772841,Wyche Cutting - Malvern,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (Min),V,250.47
772841,Wyche Cutting - Malvern,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (Max),V,250.48
772841,Wyche Cutting - Malvern,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.48
772841,Wyche Cutting - Malvern,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (Min),V,250.84
772841,Wyche Cutting - Malvern,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (Max),V,250.84
772841,Wyche Cutting - Malvern,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.84
772841,Wyche Cutting - Malvern,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (Min),V,248.56
772841,Wyche Cutting - Malvern,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (Max),V,248.58
772841,Wyche Cutting - Malvern,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.56
772841,Wyche Cutting - Malvern,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-12 21:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:10:00+00:00,busbar,,L3 Current (Min),A,52.12
772841,Wyche Cutting - Malvern,2023-08-12 21:10:00+00:00,busbar,,L3 Current (Max),A,52.25
772841,Wyche Cutting - Malvern,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,52.25
772841,Wyche Cutting - Malvern,2023-08-12 21:10:00+00:00,busbar,,L2 Current (Min),A,55.0
772841,Wyche Cutting - Malvern,2023-08-12 21:10:00+00:00,busbar,,L2 Current (Max),A,55.38
772841,Wyche Cutting - Malvern,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,55.25
772841,Wyche Cutting - Malvern,2023-08-12 21:10:00+00:00,busbar,,L1 Current (Min),A,72.0
772841,Wyche Cutting - Malvern,2023-08-12 21:10:00+00:00,busbar,,L1 Current (Max),A,72.38
772841,Wyche Cutting - Malvern,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,72.12
772841,Wyche Cutting - Malvern,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.12
772841,Wyche Cutting - Malvern,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.25
772841,Wyche Cutting - Malvern,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.19
772841,Wyche Cutting - Malvern,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87695
772841,Wyche Cutting - Malvern,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98779
772841,Wyche Cutting - Malvern,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99521
772841,Wyche Cutting - Malvern,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-12 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,7.88
772841,Wyche Cutting - Malvern,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,8.0
772841,Wyche Cutting - Malvern,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
772841,Wyche Cutting - Malvern,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,26.0
772841,Wyche Cutting - Malvern,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,27.25
772841,Wyche Cutting - Malvern,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.38
772841,Wyche Cutting - Malvern,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,77.5
772841,Wyche Cutting - Malvern,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,77.88
772841,Wyche Cutting - Malvern,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,77.75
772841,Wyche Cutting - Malvern,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.63
772841,Wyche Cutting - Malvern,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.0
772841,Wyche Cutting - Malvern,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.69
772841,Wyche Cutting - Malvern,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95819
772841,Wyche Cutting - Malvern,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9769
772841,Wyche Cutting - Malvern,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97342
772841,Wyche Cutting - Malvern,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-12 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,27.25
772841,Wyche Cutting - Malvern,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,27.5
772841,Wyche Cutting - Malvern,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.38
772841,Wyche Cutting - Malvern,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,49.5
772841,Wyche Cutting - Malvern,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,49.5
772841,Wyche Cutting - Malvern,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.5
772841,Wyche Cutting - Malvern,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,34.5
772841,Wyche Cutting - Malvern,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,34.62
772841,Wyche Cutting - Malvern,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.62
772841,Wyche Cutting - Malvern,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (Min),V,249.97
772841,Wyche Cutting - Malvern,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (Max),V,250.0
772841,Wyche Cutting - Malvern,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.98
772841,Wyche Cutting - Malvern,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (Min),V,249.94
772841,Wyche Cutting - Malvern,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (Max),V,249.95
772841,Wyche Cutting - Malvern,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.94
772841,Wyche Cutting - Malvern,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (Min),V,247.14
772841,Wyche Cutting - Malvern,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (Max),V,247.2
772841,Wyche Cutting - Malvern,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
772841,Wyche Cutting - Malvern,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,27.0
772841,Wyche Cutting - Malvern,2023-08-12 21:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:00:00+00:00,busbar,,L3 Current (Min),A,35.0
772841,Wyche Cutting - Malvern,2023-08-12 21:00:00+00:00,busbar,,L3 Current (Max),A,35.25
772841,Wyche Cutting - Malvern,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,35.12
772841,Wyche Cutting - Malvern,2023-08-12 21:00:00+00:00,busbar,,L2 Current (Min),A,75.25
772841,Wyche Cutting - Malvern,2023-08-12 21:00:00+00:00,busbar,,L2 Current (Max),A,76.5
772841,Wyche Cutting - Malvern,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,75.62
772841,Wyche Cutting - Malvern,2023-08-12 21:00:00+00:00,busbar,,L1 Current (Min),A,111.25
772841,Wyche Cutting - Malvern,2023-08-12 21:00:00+00:00,busbar,,L1 Current (Max),A,111.75
772841,Wyche Cutting - Malvern,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,111.62
772841,Wyche Cutting - Malvern,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 21:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.44
772841,Wyche Cutting - Malvern,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.56
772841,Wyche Cutting - Malvern,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.44
772841,Wyche Cutting - Malvern,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8305899999999999
772841,Wyche Cutting - Malvern,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98279
772841,Wyche Cutting - Malvern,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98767
772841,Wyche Cutting - Malvern,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-12 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,7.25
772841,Wyche Cutting - Malvern,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.38
772841,Wyche Cutting - Malvern,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.38
772841,Wyche Cutting - Malvern,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,22.62
772841,Wyche Cutting - Malvern,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,23.62
772841,Wyche Cutting - Malvern,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.12
772841,Wyche Cutting - Malvern,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,55.12
772841,Wyche Cutting - Malvern,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,55.38
772841,Wyche Cutting - Malvern,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.25
772841,Wyche Cutting - Malvern,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.75
772841,Wyche Cutting - Malvern,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.69
772841,Wyche Cutting - Malvern,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.5
772841,Wyche Cutting - Malvern,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94034
772841,Wyche Cutting - Malvern,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99005
772841,Wyche Cutting - Malvern,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97601
772841,Wyche Cutting - Malvern,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-12 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,32.88
772841,Wyche Cutting - Malvern,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,32.88
772841,Wyche Cutting - Malvern,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.88
772841,Wyche Cutting - Malvern,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,71.75
772841,Wyche Cutting - Malvern,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,71.88
772841,Wyche Cutting - Malvern,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,71.75
772841,Wyche Cutting - Malvern,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,35.5
772841,Wyche Cutting - Malvern,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,35.5
772841,Wyche Cutting - Malvern,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
772841,Wyche Cutting - Malvern,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (Min),V,249.73
772841,Wyche Cutting - Malvern,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (Max),V,249.78
772841,Wyche Cutting - Malvern,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.75
772841,Wyche Cutting - Malvern,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (Min),V,249.08
772841,Wyche Cutting - Malvern,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (Max),V,249.09
772841,Wyche Cutting - Malvern,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.09
772841,Wyche Cutting - Malvern,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (Min),V,246.83
772841,Wyche Cutting - Malvern,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (Max),V,246.89
772841,Wyche Cutting - Malvern,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
772841,Wyche Cutting - Malvern,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,23.0
772841,Wyche Cutting - Malvern,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-12 20:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 20:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 20:50:00+00:00,busbar,,L3 Current (Min),A,40.0
772841,Wyche Cutting - Malvern,2023-08-12 20:50:00+00:00,busbar,,L3 Current (Max),A,40.12
772841,Wyche Cutting - Malvern,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,40.0
772841,Wyche Cutting - Malvern,2023-08-12 20:50:00+00:00,busbar,,L2 Current (Min),A,94.25
772841,Wyche Cutting - Malvern,2023-08-12 20:50:00+00:00,busbar,,L2 Current (Max),A,95.38
772841,Wyche Cutting - Malvern,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,94.75
772841,Wyche Cutting - Malvern,2023-08-12 20:50:00+00:00,busbar,,L1 Current (Min),A,90.0
772841,Wyche Cutting - Malvern,2023-08-12 20:50:00+00:00,busbar,,L1 Current (Max),A,90.0
772841,Wyche Cutting - Malvern,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,90.0
772841,Wyche Cutting - Malvern,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 20:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.25
772841,Wyche Cutting - Malvern,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.44
772841,Wyche Cutting - Malvern,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.13
772841,Wyche Cutting - Malvern,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98474
772841,Wyche Cutting - Malvern,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98941
772841,Wyche Cutting - Malvern,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98245
772841,Wyche Cutting - Malvern,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-12 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,19.12
772841,Wyche Cutting - Malvern,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,19.25
772841,Wyche Cutting - Malvern,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.12
772841,Wyche Cutting - Malvern,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,25.75
772841,Wyche Cutting - Malvern,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,27.0
772841,Wyche Cutting - Malvern,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.12
772841,Wyche Cutting - Malvern,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,39.38
772841,Wyche Cutting - Malvern,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,39.75
772841,Wyche Cutting - Malvern,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
772841,Wyche Cutting - Malvern,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.06
772841,Wyche Cutting - Malvern,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.87
772841,Wyche Cutting - Malvern,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.87
772841,Wyche Cutting - Malvern,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94348
772841,Wyche Cutting - Malvern,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95004
772841,Wyche Cutting - Malvern,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98431
772841,Wyche Cutting - Malvern,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-12 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,29.5
772841,Wyche Cutting - Malvern,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,29.62
772841,Wyche Cutting - Malvern,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
772841,Wyche Cutting - Malvern,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,34.38
772841,Wyche Cutting - Malvern,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,34.5
772841,Wyche Cutting - Malvern,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
772841,Wyche Cutting - Malvern,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,46.62
772841,Wyche Cutting - Malvern,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,46.75
772841,Wyche Cutting - Malvern,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.62
772841,Wyche Cutting - Malvern,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (Min),V,249.97
772841,Wyche Cutting - Malvern,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (Max),V,250.0
772841,Wyche Cutting - Malvern,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.97
772841,Wyche Cutting - Malvern,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (Min),V,250.06
772841,Wyche Cutting - Malvern,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (Max),V,250.11
772841,Wyche Cutting - Malvern,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.09
772841,Wyche Cutting - Malvern,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (Min),V,247.47
772841,Wyche Cutting - Malvern,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (Max),V,247.52
772841,Wyche Cutting - Malvern,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
772841,Wyche Cutting - Malvern,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-12 20:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 20:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 20:40:00+00:00,busbar,,L3 Current (Min),A,48.5
772841,Wyche Cutting - Malvern,2023-08-12 20:40:00+00:00,busbar,,L3 Current (Max),A,48.62
772841,Wyche Cutting - Malvern,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,48.5
772841,Wyche Cutting - Malvern,2023-08-12 20:40:00+00:00,busbar,,L2 Current (Min),A,59.88
772841,Wyche Cutting - Malvern,2023-08-12 20:40:00+00:00,busbar,,L2 Current (Max),A,61.12
772841,Wyche Cutting - Malvern,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,60.12
772841,Wyche Cutting - Malvern,2023-08-12 20:40:00+00:00,busbar,,L1 Current (Min),A,85.5
772841,Wyche Cutting - Malvern,2023-08-12 20:40:00+00:00,busbar,,L1 Current (Max),A,85.62
772841,Wyche Cutting - Malvern,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,85.5
772841,Wyche Cutting - Malvern,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 20:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.5
772841,Wyche Cutting - Malvern,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.44
772841,Wyche Cutting - Malvern,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.38
772841,Wyche Cutting - Malvern,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78363
772841,Wyche Cutting - Malvern,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99222
772841,Wyche Cutting - Malvern,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98605
772841,Wyche Cutting - Malvern,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-12 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,7.12
772841,Wyche Cutting - Malvern,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,7.12
772841,Wyche Cutting - Malvern,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.12
772841,Wyche Cutting - Malvern,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,34.0
772841,Wyche Cutting - Malvern,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,34.12
772841,Wyche Cutting - Malvern,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
772841,Wyche Cutting - Malvern,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,36.12
772841,Wyche Cutting - Malvern,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,36.5
772841,Wyche Cutting - Malvern,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.38
772841,Wyche Cutting - Malvern,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.81
772841,Wyche Cutting - Malvern,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.44
772841,Wyche Cutting - Malvern,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.31
772841,Wyche Cutting - Malvern,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98105
772841,Wyche Cutting - Malvern,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95315
772841,Wyche Cutting - Malvern,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98459
772841,Wyche Cutting - Malvern,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-12 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,46.12
772841,Wyche Cutting - Malvern,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,46.12
772841,Wyche Cutting - Malvern,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.12
772841,Wyche Cutting - Malvern,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,35.62
772841,Wyche Cutting - Malvern,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,35.62
772841,Wyche Cutting - Malvern,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.62
772841,Wyche Cutting - Malvern,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,38.38
772841,Wyche Cutting - Malvern,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,38.38
772841,Wyche Cutting - Malvern,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.38
772841,Wyche Cutting - Malvern,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (Min),V,249.84
772841,Wyche Cutting - Malvern,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (Max),V,249.86
772841,Wyche Cutting - Malvern,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.84
772841,Wyche Cutting - Malvern,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (Min),V,249.77
772841,Wyche Cutting - Malvern,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (Max),V,249.8
772841,Wyche Cutting - Malvern,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.78
772841,Wyche Cutting - Malvern,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (Min),V,247.36
772841,Wyche Cutting - Malvern,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (Max),V,247.39
772841,Wyche Cutting - Malvern,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
772841,Wyche Cutting - Malvern,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-12 20:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 20:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 20:30:00+00:00,busbar,,L3 Current (Min),A,52.62
772841,Wyche Cutting - Malvern,2023-08-12 20:30:00+00:00,busbar,,L3 Current (Max),A,52.62
772841,Wyche Cutting - Malvern,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,52.62
772841,Wyche Cutting - Malvern,2023-08-12 20:30:00+00:00,busbar,,L2 Current (Min),A,69.12
772841,Wyche Cutting - Malvern,2023-08-12 20:30:00+00:00,busbar,,L2 Current (Max),A,69.12
772841,Wyche Cutting - Malvern,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,69.12
772841,Wyche Cutting - Malvern,2023-08-12 20:30:00+00:00,busbar,,L1 Current (Min),A,74.38
772841,Wyche Cutting - Malvern,2023-08-12 20:30:00+00:00,busbar,,L1 Current (Max),A,74.62
772841,Wyche Cutting - Malvern,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,74.5
772841,Wyche Cutting - Malvern,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 20:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.81
772841,Wyche Cutting - Malvern,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.38
