Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.0
772841,Wyche Cutting - Malvern,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78509
772841,Wyche Cutting - Malvern,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99399
772841,Wyche Cutting - Malvern,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98001
772841,Wyche Cutting - Malvern,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-12 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,7.38
772841,Wyche Cutting - Malvern,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,7.38
772841,Wyche Cutting - Malvern,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.38
772841,Wyche Cutting - Malvern,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,33.75
772841,Wyche Cutting - Malvern,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,35.38
772841,Wyche Cutting - Malvern,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
772841,Wyche Cutting - Malvern,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,38.88
772841,Wyche Cutting - Malvern,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,39.25
772841,Wyche Cutting - Malvern,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
772841,Wyche Cutting - Malvern,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.06
772841,Wyche Cutting - Malvern,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.75
772841,Wyche Cutting - Malvern,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.31
772841,Wyche Cutting - Malvern,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98312
772841,Wyche Cutting - Malvern,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94949
772841,Wyche Cutting - Malvern,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9866
772841,Wyche Cutting - Malvern,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-12 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,35.88
772841,Wyche Cutting - Malvern,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,36.12
772841,Wyche Cutting - Malvern,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.12
772841,Wyche Cutting - Malvern,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,36.38
772841,Wyche Cutting - Malvern,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,36.5
772841,Wyche Cutting - Malvern,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.38
772841,Wyche Cutting - Malvern,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,44.0
772841,Wyche Cutting - Malvern,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,44.12
772841,Wyche Cutting - Malvern,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.12
772841,Wyche Cutting - Malvern,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (Min),V,249.28
772841,Wyche Cutting - Malvern,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (Max),V,249.34
772841,Wyche Cutting - Malvern,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.31
772841,Wyche Cutting - Malvern,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (Min),V,249.25
772841,Wyche Cutting - Malvern,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (Max),V,249.3
772841,Wyche Cutting - Malvern,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.28
772841,Wyche Cutting - Malvern,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (Min),V,246.78
772841,Wyche Cutting - Malvern,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (Max),V,246.83
772841,Wyche Cutting - Malvern,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
772841,Wyche Cutting - Malvern,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-12 20:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 20:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 20:20:00+00:00,busbar,,L3 Current (Min),A,42.5
772841,Wyche Cutting - Malvern,2023-08-12 20:20:00+00:00,busbar,,L3 Current (Max),A,42.75
772841,Wyche Cutting - Malvern,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,42.62
772841,Wyche Cutting - Malvern,2023-08-12 20:20:00+00:00,busbar,,L2 Current (Min),A,69.75
772841,Wyche Cutting - Malvern,2023-08-12 20:20:00+00:00,busbar,,L2 Current (Max),A,71.12
772841,Wyche Cutting - Malvern,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,70.38
772841,Wyche Cutting - Malvern,2023-08-12 20:20:00+00:00,busbar,,L1 Current (Min),A,82.5
772841,Wyche Cutting - Malvern,2023-08-12 20:20:00+00:00,busbar,,L1 Current (Max),A,82.88
772841,Wyche Cutting - Malvern,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,82.75
772841,Wyche Cutting - Malvern,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 20:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.75
772841,Wyche Cutting - Malvern,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.88
772841,Wyche Cutting - Malvern,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.56
772841,Wyche Cutting - Malvern,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8703299999999999
772841,Wyche Cutting - Malvern,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9841
772841,Wyche Cutting - Malvern,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97363
772841,Wyche Cutting - Malvern,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-12 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,7.0
772841,Wyche Cutting - Malvern,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,7.12
772841,Wyche Cutting - Malvern,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
772841,Wyche Cutting - Malvern,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,21.88
772841,Wyche Cutting - Malvern,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,22.75
772841,Wyche Cutting - Malvern,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.25
772841,Wyche Cutting - Malvern,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,39.62
772841,Wyche Cutting - Malvern,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,40.25
772841,Wyche Cutting - Malvern,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.75
772841,Wyche Cutting - Malvern,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.19
772841,Wyche Cutting - Malvern,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.44
772841,Wyche Cutting - Malvern,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.69
772841,Wyche Cutting - Malvern,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96445
772841,Wyche Cutting - Malvern,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96326
772841,Wyche Cutting - Malvern,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9826
772841,Wyche Cutting - Malvern,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-12 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,43.5
772841,Wyche Cutting - Malvern,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,43.75
772841,Wyche Cutting - Malvern,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.62
772841,Wyche Cutting - Malvern,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,42.12
772841,Wyche Cutting - Malvern,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,42.12
772841,Wyche Cutting - Malvern,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.12
772841,Wyche Cutting - Malvern,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,42.75
772841,Wyche Cutting - Malvern,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,42.88
772841,Wyche Cutting - Malvern,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.88
772841,Wyche Cutting - Malvern,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (Min),V,248.95
772841,Wyche Cutting - Malvern,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (Max),V,248.98
772841,Wyche Cutting - Malvern,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.95
772841,Wyche Cutting - Malvern,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (Min),V,249.02
772841,Wyche Cutting - Malvern,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (Max),V,249.08
772841,Wyche Cutting - Malvern,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.05
772841,Wyche Cutting - Malvern,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (Min),V,246.22
772841,Wyche Cutting - Malvern,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (Max),V,246.25
772841,Wyche Cutting - Malvern,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
772841,Wyche Cutting - Malvern,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-12 20:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 20:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 20:10:00+00:00,busbar,,L3 Current (Min),A,50.38
772841,Wyche Cutting - Malvern,2023-08-12 20:10:00+00:00,busbar,,L3 Current (Max),A,50.62
772841,Wyche Cutting - Malvern,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,50.5
772841,Wyche Cutting - Malvern,2023-08-12 20:10:00+00:00,busbar,,L2 Current (Min),A,63.75
772841,Wyche Cutting - Malvern,2023-08-12 20:10:00+00:00,busbar,,L2 Current (Max),A,64.5
772841,Wyche Cutting - Malvern,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,64.0
772841,Wyche Cutting - Malvern,2023-08-12 20:10:00+00:00,busbar,,L1 Current (Min),A,81.5
772841,Wyche Cutting - Malvern,2023-08-12 20:10:00+00:00,busbar,,L1 Current (Max),A,82.25
772841,Wyche Cutting - Malvern,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,81.75
772841,Wyche Cutting - Malvern,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 20:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.63
772841,Wyche Cutting - Malvern,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.0
772841,Wyche Cutting - Malvern,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.69
772841,Wyche Cutting - Malvern,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98322
772841,Wyche Cutting - Malvern,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98752
772841,Wyche Cutting - Malvern,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97446
772841,Wyche Cutting - Malvern,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-12 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,18.62
772841,Wyche Cutting - Malvern,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,18.62
772841,Wyche Cutting - Malvern,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.62
772841,Wyche Cutting - Malvern,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,24.0
772841,Wyche Cutting - Malvern,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,24.25
772841,Wyche Cutting - Malvern,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.12
772841,Wyche Cutting - Malvern,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,52.25
772841,Wyche Cutting - Malvern,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,52.25
772841,Wyche Cutting - Malvern,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.25
772841,Wyche Cutting - Malvern,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.63
772841,Wyche Cutting - Malvern,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.87
772841,Wyche Cutting - Malvern,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.06
772841,Wyche Cutting - Malvern,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98135
772841,Wyche Cutting - Malvern,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96725
772841,Wyche Cutting - Malvern,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99448
772841,Wyche Cutting - Malvern,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-12 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,50.0
772841,Wyche Cutting - Malvern,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,50.12
772841,Wyche Cutting - Malvern,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,50.12
772841,Wyche Cutting - Malvern,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,41.5
772841,Wyche Cutting - Malvern,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,41.75
772841,Wyche Cutting - Malvern,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.62
772841,Wyche Cutting - Malvern,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,67.0
772841,Wyche Cutting - Malvern,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,67.12
772841,Wyche Cutting - Malvern,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,67.0
772841,Wyche Cutting - Malvern,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (Min),V,248.16
772841,Wyche Cutting - Malvern,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (Max),V,248.25
772841,Wyche Cutting - Malvern,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
772841,Wyche Cutting - Malvern,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (Min),V,248.45
772841,Wyche Cutting - Malvern,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (Max),V,248.52
772841,Wyche Cutting - Malvern,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
772841,Wyche Cutting - Malvern,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (Min),V,245.23
772841,Wyche Cutting - Malvern,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (Max),V,245.28
772841,Wyche Cutting - Malvern,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
772841,Wyche Cutting - Malvern,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,29.0
772841,Wyche Cutting - Malvern,2023-08-12 20:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 20:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 20:00:00+00:00,busbar,,L3 Current (Min),A,68.75
772841,Wyche Cutting - Malvern,2023-08-12 20:00:00+00:00,busbar,,L3 Current (Max),A,68.75
772841,Wyche Cutting - Malvern,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,68.75
772841,Wyche Cutting - Malvern,2023-08-12 20:00:00+00:00,busbar,,L2 Current (Min),A,65.38
772841,Wyche Cutting - Malvern,2023-08-12 20:00:00+00:00,busbar,,L2 Current (Max),A,65.5
772841,Wyche Cutting - Malvern,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,65.38
772841,Wyche Cutting - Malvern,2023-08-12 20:00:00+00:00,busbar,,L1 Current (Min),A,118.38
772841,Wyche Cutting - Malvern,2023-08-12 20:00:00+00:00,busbar,,L1 Current (Max),A,118.38
772841,Wyche Cutting - Malvern,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,118.38
772841,Wyche Cutting - Malvern,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 20:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.25
772841,Wyche Cutting - Malvern,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.31
772841,Wyche Cutting - Malvern,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.5
772841,Wyche Cutting - Malvern,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92322
772841,Wyche Cutting - Malvern,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97571
772841,Wyche Cutting - Malvern,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96747
772841,Wyche Cutting - Malvern,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-12 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,7.0
772841,Wyche Cutting - Malvern,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.0
772841,Wyche Cutting - Malvern,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
772841,Wyche Cutting - Malvern,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,23.75
772841,Wyche Cutting - Malvern,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,23.75
772841,Wyche Cutting - Malvern,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.75
772841,Wyche Cutting - Malvern,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,39.88
772841,Wyche Cutting - Malvern,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,39.88
772841,Wyche Cutting - Malvern,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.88
772841,Wyche Cutting - Malvern,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.06
772841,Wyche Cutting - Malvern,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.5
772841,Wyche Cutting - Malvern,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.12
772841,Wyche Cutting - Malvern,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98001
772841,Wyche Cutting - Malvern,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97348
772841,Wyche Cutting - Malvern,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99619
772841,Wyche Cutting - Malvern,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,57.5
772841,Wyche Cutting - Malvern,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,57.62
772841,Wyche Cutting - Malvern,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,57.62
772841,Wyche Cutting - Malvern,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,42.88
772841,Wyche Cutting - Malvern,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,43.12
772841,Wyche Cutting - Malvern,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.0
772841,Wyche Cutting - Malvern,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,75.38
772841,Wyche Cutting - Malvern,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,76.12
772841,Wyche Cutting - Malvern,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,75.75
772841,Wyche Cutting - Malvern,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (Min),V,248.81
772841,Wyche Cutting - Malvern,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (Max),V,248.83
772841,Wyche Cutting - Malvern,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.83
772841,Wyche Cutting - Malvern,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (Min),V,248.88
772841,Wyche Cutting - Malvern,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (Max),V,248.88
772841,Wyche Cutting - Malvern,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
772841,Wyche Cutting - Malvern,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (Min),V,246.23
772841,Wyche Cutting - Malvern,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (Max),V,246.25
772841,Wyche Cutting - Malvern,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
772841,Wyche Cutting - Malvern,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,28.0
772841,Wyche Cutting - Malvern,2023-08-12 19:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 19:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 19:50:00+00:00,busbar,,L3 Current (Min),A,64.5
772841,Wyche Cutting - Malvern,2023-08-12 19:50:00+00:00,busbar,,L3 Current (Max),A,64.5
772841,Wyche Cutting - Malvern,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,64.5
772841,Wyche Cutting - Malvern,2023-08-12 19:50:00+00:00,busbar,,L2 Current (Min),A,66.38
772841,Wyche Cutting - Malvern,2023-08-12 19:50:00+00:00,busbar,,L2 Current (Max),A,66.62
772841,Wyche Cutting - Malvern,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,66.5
772841,Wyche Cutting - Malvern,2023-08-12 19:50:00+00:00,busbar,,L1 Current (Min),A,114.5
772841,Wyche Cutting - Malvern,2023-08-12 19:50:00+00:00,busbar,,L1 Current (Max),A,115.12
772841,Wyche Cutting - Malvern,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,114.88
772841,Wyche Cutting - Malvern,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 19:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.06
772841,Wyche Cutting - Malvern,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.88
772841,Wyche Cutting - Malvern,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.19
772841,Wyche Cutting - Malvern,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8949
772841,Wyche Cutting - Malvern,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98132
772841,Wyche Cutting - Malvern,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97098
772841,Wyche Cutting - Malvern,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-12 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,6.25
772841,Wyche Cutting - Malvern,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,6.38
772841,Wyche Cutting - Malvern,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.25
772841,Wyche Cutting - Malvern,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,24.88
772841,Wyche Cutting - Malvern,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,25.62
772841,Wyche Cutting - Malvern,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.25
772841,Wyche Cutting - Malvern,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,63.75
772841,Wyche Cutting - Malvern,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,64.38
772841,Wyche Cutting - Malvern,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,64.0
772841,Wyche Cutting - Malvern,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.56
772841,Wyche Cutting - Malvern,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.56
772841,Wyche Cutting - Malvern,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.94
772841,Wyche Cutting - Malvern,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98425
772841,Wyche Cutting - Malvern,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96197
772841,Wyche Cutting - Malvern,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99573
772841,Wyche Cutting - Malvern,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,46.62
772841,Wyche Cutting - Malvern,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,46.75
772841,Wyche Cutting - Malvern,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.75
772841,Wyche Cutting - Malvern,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,41.62
772841,Wyche Cutting - Malvern,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,41.75
772841,Wyche Cutting - Malvern,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.62
772841,Wyche Cutting - Malvern,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,73.5
772841,Wyche Cutting - Malvern,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,73.62
772841,Wyche Cutting - Malvern,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,73.62
772841,Wyche Cutting - Malvern,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (Min),V,249.14
772841,Wyche Cutting - Malvern,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (Max),V,249.17
772841,Wyche Cutting - Malvern,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.16
772841,Wyche Cutting - Malvern,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (Min),V,249.41
772841,Wyche Cutting - Malvern,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (Max),V,249.48
772841,Wyche Cutting - Malvern,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.44
772841,Wyche Cutting - Malvern,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (Min),V,245.92
772841,Wyche Cutting - Malvern,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (Max),V,245.97
772841,Wyche Cutting - Malvern,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
772841,Wyche Cutting - Malvern,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,33.0
772841,Wyche Cutting - Malvern,2023-08-12 19:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 19:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 19:40:00+00:00,busbar,,L3 Current (Min),A,52.75
772841,Wyche Cutting - Malvern,2023-08-12 19:40:00+00:00,busbar,,L3 Current (Max),A,52.88
772841,Wyche Cutting - Malvern,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,52.75
772841,Wyche Cutting - Malvern,2023-08-12 19:40:00+00:00,busbar,,L2 Current (Min),A,66.12
772841,Wyche Cutting - Malvern,2023-08-12 19:40:00+00:00,busbar,,L2 Current (Max),A,66.75
772841,Wyche Cutting - Malvern,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,66.5
772841,Wyche Cutting - Malvern,2023-08-12 19:40:00+00:00,busbar,,L1 Current (Min),A,136.0
772841,Wyche Cutting - Malvern,2023-08-12 19:40:00+00:00,busbar,,L1 Current (Max),A,136.75
772841,Wyche Cutting - Malvern,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,136.25
772841,Wyche Cutting - Malvern,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 19:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.37
772841,Wyche Cutting - Malvern,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.06
772841,Wyche Cutting - Malvern,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.94
772841,Wyche Cutting - Malvern,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92117
772841,Wyche Cutting - Malvern,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97995
772841,Wyche Cutting - Malvern,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98288
772841,Wyche Cutting - Malvern,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-12 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,6.88
772841,Wyche Cutting - Malvern,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,6.88
772841,Wyche Cutting - Malvern,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.88
772841,Wyche Cutting - Malvern,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,19.88
772841,Wyche Cutting - Malvern,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,20.12
772841,Wyche Cutting - Malvern,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
772841,Wyche Cutting - Malvern,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,73.25
772841,Wyche Cutting - Malvern,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,73.75
772841,Wyche Cutting - Malvern,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,73.5
772841,Wyche Cutting - Malvern,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.56
772841,Wyche Cutting - Malvern,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.37
772841,Wyche Cutting - Malvern,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.44
772841,Wyche Cutting - Malvern,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98318
772841,Wyche Cutting - Malvern,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96384
772841,Wyche Cutting - Malvern,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9953
772841,Wyche Cutting - Malvern,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,55.0
772841,Wyche Cutting - Malvern,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,55.0
772841,Wyche Cutting - Malvern,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,55.0
772841,Wyche Cutting - Malvern,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,43.0
772841,Wyche Cutting - Malvern,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,43.12
772841,Wyche Cutting - Malvern,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.12
772841,Wyche Cutting - Malvern,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,67.12
772841,Wyche Cutting - Malvern,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,67.12
772841,Wyche Cutting - Malvern,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,67.12
772841,Wyche Cutting - Malvern,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (Min),V,248.42
772841,Wyche Cutting - Malvern,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (Max),V,248.44
772841,Wyche Cutting - Malvern,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.44
772841,Wyche Cutting - Malvern,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (Min),V,248.53
772841,Wyche Cutting - Malvern,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (Max),V,248.53
772841,Wyche Cutting - Malvern,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
772841,Wyche Cutting - Malvern,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (Min),V,245.11
772841,Wyche Cutting - Malvern,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (Max),V,245.12
772841,Wyche Cutting - Malvern,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
772841,Wyche Cutting - Malvern,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,34.0
772841,Wyche Cutting - Malvern,2023-08-12 19:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 19:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 19:30:00+00:00,busbar,,L3 Current (Min),A,61.75
772841,Wyche Cutting - Malvern,2023-08-12 19:30:00+00:00,busbar,,L3 Current (Max),A,61.75
772841,Wyche Cutting - Malvern,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,61.75
772841,Wyche Cutting - Malvern,2023-08-12 19:30:00+00:00,busbar,,L2 Current (Min),A,62.75
772841,Wyche Cutting - Malvern,2023-08-12 19:30:00+00:00,busbar,,L2 Current (Max),A,62.75
772841,Wyche Cutting - Malvern,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,62.75
772841,Wyche Cutting - Malvern,2023-08-12 19:30:00+00:00,busbar,,L1 Current (Min),A,139.75
772841,Wyche Cutting - Malvern,2023-08-12 19:30:00+00:00,busbar,,L1 Current (Max),A,140.12
772841,Wyche Cutting - Malvern,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,139.88
772841,Wyche Cutting - Malvern,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 19:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.13
772841,Wyche Cutting - Malvern,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.56
772841,Wyche Cutting - Malvern,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.81
772841,Wyche Cutting - Malvern,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94376
772841,Wyche Cutting - Malvern,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9834
772841,Wyche Cutting - Malvern,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98251
772841,Wyche Cutting - Malvern,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-12 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,10.5
772841,Wyche Cutting - Malvern,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.5
772841,Wyche Cutting - Malvern,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
772841,Wyche Cutting - Malvern,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,20.0
