Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,20.25
772841,Wyche Cutting - Malvern,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.12
772841,Wyche Cutting - Malvern,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,59.38
772841,Wyche Cutting - Malvern,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,59.62
772841,Wyche Cutting - Malvern,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.5
772841,Wyche Cutting - Malvern,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.19
772841,Wyche Cutting - Malvern,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.69
772841,Wyche Cutting - Malvern,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.62
772841,Wyche Cutting - Malvern,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98294
772841,Wyche Cutting - Malvern,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98495
772841,Wyche Cutting - Malvern,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98996
772841,Wyche Cutting - Malvern,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,41.75
772841,Wyche Cutting - Malvern,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,41.88
772841,Wyche Cutting - Malvern,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.88
772841,Wyche Cutting - Malvern,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,63.12
772841,Wyche Cutting - Malvern,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,63.25
772841,Wyche Cutting - Malvern,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,63.25
772841,Wyche Cutting - Malvern,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,57.0
772841,Wyche Cutting - Malvern,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,57.12
772841,Wyche Cutting - Malvern,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,57.12
772841,Wyche Cutting - Malvern,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (Min),V,248.14
772841,Wyche Cutting - Malvern,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (Max),V,248.17
772841,Wyche Cutting - Malvern,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
772841,Wyche Cutting - Malvern,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (Min),V,248.2
772841,Wyche Cutting - Malvern,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (Max),V,248.28
772841,Wyche Cutting - Malvern,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.23
772841,Wyche Cutting - Malvern,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (Min),V,245.34
772841,Wyche Cutting - Malvern,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (Max),V,245.38
772841,Wyche Cutting - Malvern,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
772841,Wyche Cutting - Malvern,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,28.0
772841,Wyche Cutting - Malvern,2023-08-12 19:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 19:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 19:20:00+00:00,busbar,,L3 Current (Min),A,52.25
772841,Wyche Cutting - Malvern,2023-08-12 19:20:00+00:00,busbar,,L3 Current (Max),A,52.38
772841,Wyche Cutting - Malvern,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,52.25
772841,Wyche Cutting - Malvern,2023-08-12 19:20:00+00:00,busbar,,L2 Current (Min),A,83.0
772841,Wyche Cutting - Malvern,2023-08-12 19:20:00+00:00,busbar,,L2 Current (Max),A,83.25
772841,Wyche Cutting - Malvern,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,83.12
772841,Wyche Cutting - Malvern,2023-08-12 19:20:00+00:00,busbar,,L1 Current (Min),A,115.5
772841,Wyche Cutting - Malvern,2023-08-12 19:20:00+00:00,busbar,,L1 Current (Max),A,115.75
772841,Wyche Cutting - Malvern,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,115.62
772841,Wyche Cutting - Malvern,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 19:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.69
772841,Wyche Cutting - Malvern,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.25
772841,Wyche Cutting - Malvern,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.13
772841,Wyche Cutting - Malvern,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98437
772841,Wyche Cutting - Malvern,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99243
772841,Wyche Cutting - Malvern,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9603
772841,Wyche Cutting - Malvern,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-12 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,68.62
772841,Wyche Cutting - Malvern,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,68.62
772841,Wyche Cutting - Malvern,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,68.62
772841,Wyche Cutting - Malvern,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,23.12
772841,Wyche Cutting - Malvern,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,23.38
772841,Wyche Cutting - Malvern,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.25
772841,Wyche Cutting - Malvern,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,33.75
772841,Wyche Cutting - Malvern,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,33.88
772841,Wyche Cutting - Malvern,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.75
772841,Wyche Cutting - Malvern,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.81
772841,Wyche Cutting - Malvern,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.13
772841,Wyche Cutting - Malvern,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.0
772841,Wyche Cutting - Malvern,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99506
772841,Wyche Cutting - Malvern,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98386
772841,Wyche Cutting - Malvern,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98108
772841,Wyche Cutting - Malvern,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,67.25
772841,Wyche Cutting - Malvern,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,67.38
772841,Wyche Cutting - Malvern,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,67.38
772841,Wyche Cutting - Malvern,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,62.12
772841,Wyche Cutting - Malvern,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,62.25
772841,Wyche Cutting - Malvern,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,62.25
772841,Wyche Cutting - Malvern,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,42.12
772841,Wyche Cutting - Malvern,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,42.12
772841,Wyche Cutting - Malvern,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.12
772841,Wyche Cutting - Malvern,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (Min),V,246.23
772841,Wyche Cutting - Malvern,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (Max),V,246.25
772841,Wyche Cutting - Malvern,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
772841,Wyche Cutting - Malvern,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (Min),V,247.73
772841,Wyche Cutting - Malvern,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (Max),V,247.75
772841,Wyche Cutting - Malvern,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
772841,Wyche Cutting - Malvern,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (Min),V,245.78
772841,Wyche Cutting - Malvern,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (Max),V,245.8
772841,Wyche Cutting - Malvern,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
772841,Wyche Cutting - Malvern,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,33.0
772841,Wyche Cutting - Malvern,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-12 19:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 19:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 19:10:00+00:00,busbar,,L3 Current (Min),A,135.62
772841,Wyche Cutting - Malvern,2023-08-12 19:10:00+00:00,busbar,,L3 Current (Max),A,135.62
772841,Wyche Cutting - Malvern,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,135.62
772841,Wyche Cutting - Malvern,2023-08-12 19:10:00+00:00,busbar,,L2 Current (Min),A,85.25
772841,Wyche Cutting - Malvern,2023-08-12 19:10:00+00:00,busbar,,L2 Current (Max),A,85.38
772841,Wyche Cutting - Malvern,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,85.25
772841,Wyche Cutting - Malvern,2023-08-12 19:10:00+00:00,busbar,,L1 Current (Min),A,74.5
772841,Wyche Cutting - Malvern,2023-08-12 19:10:00+00:00,busbar,,L1 Current (Max),A,74.62
772841,Wyche Cutting - Malvern,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,74.62
772841,Wyche Cutting - Malvern,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 19:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.62
772841,Wyche Cutting - Malvern,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.38
772841,Wyche Cutting - Malvern,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.31
772841,Wyche Cutting - Malvern,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98251
772841,Wyche Cutting - Malvern,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99515
772841,Wyche Cutting - Malvern,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96606
772841,Wyche Cutting - Malvern,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-12 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,39.75
772841,Wyche Cutting - Malvern,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,39.75
772841,Wyche Cutting - Malvern,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.75
772841,Wyche Cutting - Malvern,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,39.12
772841,Wyche Cutting - Malvern,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,39.88
772841,Wyche Cutting - Malvern,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.5
772841,Wyche Cutting - Malvern,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,45.25
772841,Wyche Cutting - Malvern,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,45.75
772841,Wyche Cutting - Malvern,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.5
772841,Wyche Cutting - Malvern,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.25
772841,Wyche Cutting - Malvern,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.88
772841,Wyche Cutting - Malvern,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.88
772841,Wyche Cutting - Malvern,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99011
772841,Wyche Cutting - Malvern,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99225
772841,Wyche Cutting - Malvern,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99683
772841,Wyche Cutting - Malvern,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,62.12
772841,Wyche Cutting - Malvern,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,62.38
772841,Wyche Cutting - Malvern,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,62.25
772841,Wyche Cutting - Malvern,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,75.12
772841,Wyche Cutting - Malvern,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,75.12
772841,Wyche Cutting - Malvern,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,75.12
772841,Wyche Cutting - Malvern,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,84.38
772841,Wyche Cutting - Malvern,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,84.38
772841,Wyche Cutting - Malvern,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,84.38
772841,Wyche Cutting - Malvern,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (Min),V,247.22
772841,Wyche Cutting - Malvern,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (Max),V,247.23
772841,Wyche Cutting - Malvern,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
772841,Wyche Cutting - Malvern,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (Min),V,247.28
772841,Wyche Cutting - Malvern,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (Max),V,247.31
772841,Wyche Cutting - Malvern,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
772841,Wyche Cutting - Malvern,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (Min),V,245.33
772841,Wyche Cutting - Malvern,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (Max),V,245.38
772841,Wyche Cutting - Malvern,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
772841,Wyche Cutting - Malvern,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,25.0
772841,Wyche Cutting - Malvern,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,28.0
772841,Wyche Cutting - Malvern,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,31.0
772841,Wyche Cutting - Malvern,2023-08-12 19:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 19:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 19:00:00+00:00,busbar,,L3 Current (Min),A,101.62
772841,Wyche Cutting - Malvern,2023-08-12 19:00:00+00:00,busbar,,L3 Current (Max),A,101.75
772841,Wyche Cutting - Malvern,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,101.62
772841,Wyche Cutting - Malvern,2023-08-12 19:00:00+00:00,busbar,,L2 Current (Min),A,114.25
772841,Wyche Cutting - Malvern,2023-08-12 19:00:00+00:00,busbar,,L2 Current (Max),A,115.0
772841,Wyche Cutting - Malvern,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,114.62
772841,Wyche Cutting - Malvern,2023-08-12 19:00:00+00:00,busbar,,L1 Current (Min),A,128.5
772841,Wyche Cutting - Malvern,2023-08-12 19:00:00+00:00,busbar,,L1 Current (Max),A,129.0
772841,Wyche Cutting - Malvern,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,128.75
772841,Wyche Cutting - Malvern,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 19:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.06
772841,Wyche Cutting - Malvern,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.94
772841,Wyche Cutting - Malvern,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.25
772841,Wyche Cutting - Malvern,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9826
772841,Wyche Cutting - Malvern,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99432
772841,Wyche Cutting - Malvern,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95721
772841,Wyche Cutting - Malvern,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-12 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,31.12
772841,Wyche Cutting - Malvern,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,31.25
772841,Wyche Cutting - Malvern,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.25
772841,Wyche Cutting - Malvern,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,30.62
772841,Wyche Cutting - Malvern,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,31.12
772841,Wyche Cutting - Malvern,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.88
772841,Wyche Cutting - Malvern,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,55.5
772841,Wyche Cutting - Malvern,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,65.25
772841,Wyche Cutting - Malvern,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,60.38
772841,Wyche Cutting - Malvern,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.44
772841,Wyche Cutting - Malvern,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.75
772841,Wyche Cutting - Malvern,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.87
772841,Wyche Cutting - Malvern,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9881
772841,Wyche Cutting - Malvern,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9863
772841,Wyche Cutting - Malvern,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97504
772841,Wyche Cutting - Malvern,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,53.88
772841,Wyche Cutting - Malvern,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,54.12
772841,Wyche Cutting - Malvern,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,54.0
772841,Wyche Cutting - Malvern,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,56.38
772841,Wyche Cutting - Malvern,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,56.5
772841,Wyche Cutting - Malvern,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,56.38
772841,Wyche Cutting - Malvern,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,39.25
772841,Wyche Cutting - Malvern,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,39.38
772841,Wyche Cutting - Malvern,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.25
772841,Wyche Cutting - Malvern,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (Min),V,247.12
772841,Wyche Cutting - Malvern,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (Max),V,247.12
772841,Wyche Cutting - Malvern,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
772841,Wyche Cutting - Malvern,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (Min),V,247.22
772841,Wyche Cutting - Malvern,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (Max),V,247.25
772841,Wyche Cutting - Malvern,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
772841,Wyche Cutting - Malvern,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (Min),V,244.84
772841,Wyche Cutting - Malvern,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (Max),V,245.0
772841,Wyche Cutting - Malvern,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
772841,Wyche Cutting - Malvern,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,24.0
772841,Wyche Cutting - Malvern,2023-08-12 18:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 18:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 18:50:00+00:00,busbar,,L3 Current (Min),A,84.88
772841,Wyche Cutting - Malvern,2023-08-12 18:50:00+00:00,busbar,,L3 Current (Max),A,85.0
772841,Wyche Cutting - Malvern,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,84.88
772841,Wyche Cutting - Malvern,2023-08-12 18:50:00+00:00,busbar,,L2 Current (Min),A,87.0
772841,Wyche Cutting - Malvern,2023-08-12 18:50:00+00:00,busbar,,L2 Current (Max),A,87.38
772841,Wyche Cutting - Malvern,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,87.12
772841,Wyche Cutting - Malvern,2023-08-12 18:50:00+00:00,busbar,,L1 Current (Min),A,92.75
772841,Wyche Cutting - Malvern,2023-08-12 18:50:00+00:00,busbar,,L1 Current (Max),A,102.62
772841,Wyche Cutting - Malvern,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,97.75
772841,Wyche Cutting - Malvern,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 18:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.87
772841,Wyche Cutting - Malvern,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,20.56
772841,Wyche Cutting - Malvern,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95416
772841,Wyche Cutting - Malvern,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99371
772841,Wyche Cutting - Malvern,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93024
772841,Wyche Cutting - Malvern,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-12 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,8.25
772841,Wyche Cutting - Malvern,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,8.25
772841,Wyche Cutting - Malvern,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.25
772841,Wyche Cutting - Malvern,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,32.88
772841,Wyche Cutting - Malvern,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,33.12
772841,Wyche Cutting - Malvern,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
772841,Wyche Cutting - Malvern,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,44.88
772841,Wyche Cutting - Malvern,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,44.88
772841,Wyche Cutting - Malvern,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.88
772841,Wyche Cutting - Malvern,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.87
772841,Wyche Cutting - Malvern,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.19
772841,Wyche Cutting - Malvern,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.19
772841,Wyche Cutting - Malvern,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96048
772841,Wyche Cutting - Malvern,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9884
772841,Wyche Cutting - Malvern,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98495
772841,Wyche Cutting - Malvern,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,34.0
772841,Wyche Cutting - Malvern,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,34.25
772841,Wyche Cutting - Malvern,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.12
772841,Wyche Cutting - Malvern,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,66.75
772841,Wyche Cutting - Malvern,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,66.75
772841,Wyche Cutting - Malvern,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,66.75
772841,Wyche Cutting - Malvern,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,46.75
772841,Wyche Cutting - Malvern,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,46.88
772841,Wyche Cutting - Malvern,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.75
772841,Wyche Cutting - Malvern,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (Min),V,247.08
772841,Wyche Cutting - Malvern,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (Max),V,247.09
772841,Wyche Cutting - Malvern,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
772841,Wyche Cutting - Malvern,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (Min),V,246.88
772841,Wyche Cutting - Malvern,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (Max),V,246.89
772841,Wyche Cutting - Malvern,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
772841,Wyche Cutting - Malvern,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (Min),V,244.52
772841,Wyche Cutting - Malvern,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (Max),V,244.52
772841,Wyche Cutting - Malvern,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
772841,Wyche Cutting - Malvern,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,24.0
772841,Wyche Cutting - Malvern,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-12 18:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 18:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 18:40:00+00:00,busbar,,L3 Current (Min),A,42.25
772841,Wyche Cutting - Malvern,2023-08-12 18:40:00+00:00,busbar,,L3 Current (Max),A,42.38
772841,Wyche Cutting - Malvern,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,42.38
772841,Wyche Cutting - Malvern,2023-08-12 18:40:00+00:00,busbar,,L2 Current (Min),A,99.5
772841,Wyche Cutting - Malvern,2023-08-12 18:40:00+00:00,busbar,,L2 Current (Max),A,99.75
772841,Wyche Cutting - Malvern,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,99.62
772841,Wyche Cutting - Malvern,2023-08-12 18:40:00+00:00,busbar,,L1 Current (Min),A,89.12
772841,Wyche Cutting - Malvern,2023-08-12 18:40:00+00:00,busbar,,L1 Current (Max),A,89.25
772841,Wyche Cutting - Malvern,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,89.25
772841,Wyche Cutting - Malvern,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 18:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.88
772841,Wyche Cutting - Malvern,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.5
772841,Wyche Cutting - Malvern,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,19.88
772841,Wyche Cutting - Malvern,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98114
772841,Wyche Cutting - Malvern,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99918
772841,Wyche Cutting - Malvern,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93414
772841,Wyche Cutting - Malvern,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-12 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,30.75
772841,Wyche Cutting - Malvern,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,30.88
772841,Wyche Cutting - Malvern,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.88
772841,Wyche Cutting - Malvern,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,77.12
772841,Wyche Cutting - Malvern,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,78.38
772841,Wyche Cutting - Malvern,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,78.0
772841,Wyche Cutting - Malvern,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,46.88
772841,Wyche Cutting - Malvern,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,47.38
772841,Wyche Cutting - Malvern,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.25
772841,Wyche Cutting - Malvern,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.31
772841,Wyche Cutting - Malvern,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.19
772841,Wyche Cutting - Malvern,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.75
772841,Wyche Cutting - Malvern,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98544
772841,Wyche Cutting - Malvern,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9856
772841,Wyche Cutting - Malvern,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97366
772841,Wyche Cutting - Malvern,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,52.38
772841,Wyche Cutting - Malvern,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,53.62
772841,Wyche Cutting - Malvern,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.25
772841,Wyche Cutting - Malvern,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,55.62
772841,Wyche Cutting - Malvern,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,55.88
772841,Wyche Cutting - Malvern,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,55.75
772841,Wyche Cutting - Malvern,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,34.38
772841,Wyche Cutting - Malvern,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,34.5
772841,Wyche Cutting - Malvern,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
772841,Wyche Cutting - Malvern,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (Min),V,246.36
772841,Wyche Cutting - Malvern,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (Max),V,246.47
772841,Wyche Cutting - Malvern,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
772841,Wyche Cutting - Malvern,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (Min),V,246.38
772841,Wyche Cutting - Malvern,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (Max),V,246.42
772841,Wyche Cutting - Malvern,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
772841,Wyche Cutting - Malvern,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (Min),V,244.48
772841,Wyche Cutting - Malvern,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (Max),V,244.58
772841,Wyche Cutting - Malvern,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
772841,Wyche Cutting - Malvern,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,33.0
772841,Wyche Cutting - Malvern,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-12 18:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 18:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 18:30:00+00:00,busbar,,L3 Current (Min),A,83.0
772841,Wyche Cutting - Malvern,2023-08-12 18:30:00+00:00,busbar,,L3 Current (Max),A,84.12
772841,Wyche Cutting - Malvern,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,83.75
772841,Wyche Cutting - Malvern,2023-08-12 18:30:00+00:00,busbar,,L2 Current (Min),A,132.5
772841,Wyche Cutting - Malvern,2023-08-12 18:30:00+00:00,busbar,,L2 Current (Max),A,133.88
772841,Wyche Cutting - Malvern,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,133.5
772841,Wyche Cutting - Malvern,2023-08-12 18:30:00+00:00,busbar,,L1 Current (Min),A,79.0
772841,Wyche Cutting - Malvern,2023-08-12 18:30:00+00:00,busbar,,L1 Current (Max),A,79.5
772841,Wyche Cutting - Malvern,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,79.38
772841,Wyche Cutting - Malvern,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 18:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.5
772841,Wyche Cutting - Malvern,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.12
772841,Wyche Cutting - Malvern,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.13
772841,Wyche Cutting - Malvern,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99728
772841,Wyche Cutting - Malvern,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99686
772841,Wyche Cutting - Malvern,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96484
772841,Wyche Cutting - Malvern,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-12 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,28.5
772841,Wyche Cutting - Malvern,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,28.5
772841,Wyche Cutting - Malvern,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
772841,Wyche Cutting - Malvern,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,38.88
772841,Wyche Cutting - Malvern,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,39.38
772841,Wyche Cutting - Malvern,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.12
772841,Wyche Cutting - Malvern,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,58.25
772841,Wyche Cutting - Malvern,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,58.62
772841,Wyche Cutting - Malvern,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,58.38
772841,Wyche Cutting - Malvern,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.13
772841,Wyche Cutting - Malvern,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.0
772841,Wyche Cutting - Malvern,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.69
772841,Wyche Cutting - Malvern,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9527
772841,Wyche Cutting - Malvern,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98578
772841,Wyche Cutting - Malvern,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97305
772841,Wyche Cutting - Malvern,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
