Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (Min),V,244.48
772841,Wyche Cutting - Malvern,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (Max),V,244.5
772841,Wyche Cutting - Malvern,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
772841,Wyche Cutting - Malvern,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-12 17:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 17:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 17:20:00+00:00,busbar,,L3 Current (Min),A,62.62
772841,Wyche Cutting - Malvern,2023-08-12 17:20:00+00:00,busbar,,L3 Current (Max),A,62.62
772841,Wyche Cutting - Malvern,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,62.62
772841,Wyche Cutting - Malvern,2023-08-12 17:20:00+00:00,busbar,,L2 Current (Min),A,84.25
772841,Wyche Cutting - Malvern,2023-08-12 17:20:00+00:00,busbar,,L2 Current (Max),A,84.88
772841,Wyche Cutting - Malvern,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,84.5
772841,Wyche Cutting - Malvern,2023-08-12 17:20:00+00:00,busbar,,L1 Current (Min),A,85.75
772841,Wyche Cutting - Malvern,2023-08-12 17:20:00+00:00,busbar,,L1 Current (Max),A,86.25
772841,Wyche Cutting - Malvern,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,86.0
772841,Wyche Cutting - Malvern,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 17:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.0
772841,Wyche Cutting - Malvern,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.88
772841,Wyche Cutting - Malvern,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.06
772841,Wyche Cutting - Malvern,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98749
772841,Wyche Cutting - Malvern,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98398
772841,Wyche Cutting - Malvern,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9772
772841,Wyche Cutting - Malvern,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-12 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,15.75
772841,Wyche Cutting - Malvern,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,15.75
772841,Wyche Cutting - Malvern,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.75
772841,Wyche Cutting - Malvern,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,21.88
772841,Wyche Cutting - Malvern,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,22.5
772841,Wyche Cutting - Malvern,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.12
772841,Wyche Cutting - Malvern,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,41.38
772841,Wyche Cutting - Malvern,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,46.75
772841,Wyche Cutting - Malvern,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.5
772841,Wyche Cutting - Malvern,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.0
772841,Wyche Cutting - Malvern,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.37
772841,Wyche Cutting - Malvern,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.5
772841,Wyche Cutting - Malvern,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98282
772841,Wyche Cutting - Malvern,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97256
772841,Wyche Cutting - Malvern,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9877
772841,Wyche Cutting - Malvern,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-12 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,52.5
772841,Wyche Cutting - Malvern,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,52.62
772841,Wyche Cutting - Malvern,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,52.5
772841,Wyche Cutting - Malvern,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,42.25
772841,Wyche Cutting - Malvern,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,42.5
772841,Wyche Cutting - Malvern,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.38
772841,Wyche Cutting - Malvern,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,52.38
772841,Wyche Cutting - Malvern,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,52.5
772841,Wyche Cutting - Malvern,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.38
772841,Wyche Cutting - Malvern,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (Min),V,246.58
772841,Wyche Cutting - Malvern,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (Max),V,246.61
772841,Wyche Cutting - Malvern,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
772841,Wyche Cutting - Malvern,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (Min),V,247.58
772841,Wyche Cutting - Malvern,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (Max),V,247.61
772841,Wyche Cutting - Malvern,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
772841,Wyche Cutting - Malvern,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (Min),V,244.7
772841,Wyche Cutting - Malvern,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (Max),V,244.88
772841,Wyche Cutting - Malvern,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
772841,Wyche Cutting - Malvern,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,23.0
772841,Wyche Cutting - Malvern,2023-08-12 17:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 17:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 17:10:00+00:00,busbar,,L3 Current (Min),A,68.38
772841,Wyche Cutting - Malvern,2023-08-12 17:10:00+00:00,busbar,,L3 Current (Max),A,68.38
772841,Wyche Cutting - Malvern,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,68.38
772841,Wyche Cutting - Malvern,2023-08-12 17:10:00+00:00,busbar,,L2 Current (Min),A,63.88
772841,Wyche Cutting - Malvern,2023-08-12 17:10:00+00:00,busbar,,L2 Current (Max),A,64.62
772841,Wyche Cutting - Malvern,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,64.12
772841,Wyche Cutting - Malvern,2023-08-12 17:10:00+00:00,busbar,,L1 Current (Min),A,92.62
772841,Wyche Cutting - Malvern,2023-08-12 17:10:00+00:00,busbar,,L1 Current (Max),A,98.38
772841,Wyche Cutting - Malvern,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,93.88
772841,Wyche Cutting - Malvern,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 17:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.31
772841,Wyche Cutting - Malvern,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.88
772841,Wyche Cutting - Malvern,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.81
772841,Wyche Cutting - Malvern,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98947
772841,Wyche Cutting - Malvern,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98761
772841,Wyche Cutting - Malvern,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98645
772841,Wyche Cutting - Malvern,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-12 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,24.75
772841,Wyche Cutting - Malvern,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,24.88
772841,Wyche Cutting - Malvern,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.75
772841,Wyche Cutting - Malvern,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,21.75
772841,Wyche Cutting - Malvern,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,23.25
772841,Wyche Cutting - Malvern,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.25
772841,Wyche Cutting - Malvern,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,58.62
772841,Wyche Cutting - Malvern,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,58.62
772841,Wyche Cutting - Malvern,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.62
772841,Wyche Cutting - Malvern,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.94
772841,Wyche Cutting - Malvern,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.69
772841,Wyche Cutting - Malvern,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.56
772841,Wyche Cutting - Malvern,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99017
772841,Wyche Cutting - Malvern,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98743
772841,Wyche Cutting - Malvern,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98285
772841,Wyche Cutting - Malvern,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-12 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,50.38
772841,Wyche Cutting - Malvern,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,50.5
772841,Wyche Cutting - Malvern,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,50.5
772841,Wyche Cutting - Malvern,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,61.88
772841,Wyche Cutting - Malvern,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,62.88
772841,Wyche Cutting - Malvern,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,62.38
772841,Wyche Cutting - Malvern,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,35.5
772841,Wyche Cutting - Malvern,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,36.88
772841,Wyche Cutting - Malvern,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
772841,Wyche Cutting - Malvern,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (Min),V,246.52
772841,Wyche Cutting - Malvern,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (Max),V,246.58
772841,Wyche Cutting - Malvern,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
772841,Wyche Cutting - Malvern,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (Min),V,247.28
772841,Wyche Cutting - Malvern,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (Max),V,247.34
772841,Wyche Cutting - Malvern,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
772841,Wyche Cutting - Malvern,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (Min),V,244.84
772841,Wyche Cutting - Malvern,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (Max),V,244.88
772841,Wyche Cutting - Malvern,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
772841,Wyche Cutting - Malvern,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,23.0
772841,Wyche Cutting - Malvern,2023-08-12 17:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 17:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 17:00:00+00:00,busbar,,L3 Current (Min),A,75.12
772841,Wyche Cutting - Malvern,2023-08-12 17:00:00+00:00,busbar,,L3 Current (Max),A,75.25
772841,Wyche Cutting - Malvern,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,75.25
772841,Wyche Cutting - Malvern,2023-08-12 17:00:00+00:00,busbar,,L2 Current (Min),A,83.88
772841,Wyche Cutting - Malvern,2023-08-12 17:00:00+00:00,busbar,,L2 Current (Max),A,85.0
772841,Wyche Cutting - Malvern,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,84.5
772841,Wyche Cutting - Malvern,2023-08-12 17:00:00+00:00,busbar,,L1 Current (Min),A,93.38
772841,Wyche Cutting - Malvern,2023-08-12 17:00:00+00:00,busbar,,L1 Current (Max),A,94.62
772841,Wyche Cutting - Malvern,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,94.38
772841,Wyche Cutting - Malvern,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 17:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.38
772841,Wyche Cutting - Malvern,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.06
772841,Wyche Cutting - Malvern,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.75
772841,Wyche Cutting - Malvern,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99524
772841,Wyche Cutting - Malvern,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99716
772841,Wyche Cutting - Malvern,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97485
772841,Wyche Cutting - Malvern,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-12 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,22.38
772841,Wyche Cutting - Malvern,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,22.38
772841,Wyche Cutting - Malvern,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.38
772841,Wyche Cutting - Malvern,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,43.0
772841,Wyche Cutting - Malvern,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,43.38
772841,Wyche Cutting - Malvern,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.12
772841,Wyche Cutting - Malvern,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,51.75
772841,Wyche Cutting - Malvern,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,52.75
772841,Wyche Cutting - Malvern,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.25
772841,Wyche Cutting - Malvern,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.5
772841,Wyche Cutting - Malvern,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.56
772841,Wyche Cutting - Malvern,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.0
772841,Wyche Cutting - Malvern,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90713
772841,Wyche Cutting - Malvern,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96939
772841,Wyche Cutting - Malvern,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93289
772841,Wyche Cutting - Malvern,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.12
772841,Wyche Cutting - Malvern,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.5
772841,Wyche Cutting - Malvern,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.38
772841,Wyche Cutting - Malvern,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,37.75
772841,Wyche Cutting - Malvern,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,38.0
772841,Wyche Cutting - Malvern,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.88
772841,Wyche Cutting - Malvern,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,23.12
772841,Wyche Cutting - Malvern,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,23.12
772841,Wyche Cutting - Malvern,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.12
772841,Wyche Cutting - Malvern,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (Min),V,247.38
772841,Wyche Cutting - Malvern,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (Max),V,247.41
772841,Wyche Cutting - Malvern,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
772841,Wyche Cutting - Malvern,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (Min),V,247.06
772841,Wyche Cutting - Malvern,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (Max),V,247.12
772841,Wyche Cutting - Malvern,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
772841,Wyche Cutting - Malvern,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (Min),V,245.55
772841,Wyche Cutting - Malvern,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (Max),V,245.56
772841,Wyche Cutting - Malvern,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
772841,Wyche Cutting - Malvern,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-12 16:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:50:00+00:00,busbar,,L3 Current (Min),A,40.0
772841,Wyche Cutting - Malvern,2023-08-12 16:50:00+00:00,busbar,,L3 Current (Max),A,40.38
772841,Wyche Cutting - Malvern,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,40.25
772841,Wyche Cutting - Malvern,2023-08-12 16:50:00+00:00,busbar,,L2 Current (Min),A,80.5
772841,Wyche Cutting - Malvern,2023-08-12 16:50:00+00:00,busbar,,L2 Current (Max),A,80.75
772841,Wyche Cutting - Malvern,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,80.62
772841,Wyche Cutting - Malvern,2023-08-12 16:50:00+00:00,busbar,,L1 Current (Min),A,73.25
772841,Wyche Cutting - Malvern,2023-08-12 16:50:00+00:00,busbar,,L1 Current (Max),A,74.25
772841,Wyche Cutting - Malvern,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,73.75
772841,Wyche Cutting - Malvern,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.06
772841,Wyche Cutting - Malvern,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99896
772841,Wyche Cutting - Malvern,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97903
772841,Wyche Cutting - Malvern,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97379
772841,Wyche Cutting - Malvern,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-12 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,43.38
772841,Wyche Cutting - Malvern,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,43.5
772841,Wyche Cutting - Malvern,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.5
772841,Wyche Cutting - Malvern,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,20.0
772841,Wyche Cutting - Malvern,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,21.5
772841,Wyche Cutting - Malvern,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.62
772841,Wyche Cutting - Malvern,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,48.88
772841,Wyche Cutting - Malvern,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,49.25
772841,Wyche Cutting - Malvern,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.0
772841,Wyche Cutting - Malvern,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.75
772841,Wyche Cutting - Malvern,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.5
772841,Wyche Cutting - Malvern,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.75
772841,Wyche Cutting - Malvern,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97864
772841,Wyche Cutting - Malvern,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96429
772841,Wyche Cutting - Malvern,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.992
772841,Wyche Cutting - Malvern,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-12 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,27.88
772841,Wyche Cutting - Malvern,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,27.88
772841,Wyche Cutting - Malvern,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.88
772841,Wyche Cutting - Malvern,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,29.38
772841,Wyche Cutting - Malvern,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,29.62
772841,Wyche Cutting - Malvern,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
772841,Wyche Cutting - Malvern,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,42.62
772841,Wyche Cutting - Malvern,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,42.62
772841,Wyche Cutting - Malvern,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.62
772841,Wyche Cutting - Malvern,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (Min),V,247.27
772841,Wyche Cutting - Malvern,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (Max),V,247.31
772841,Wyche Cutting - Malvern,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
772841,Wyche Cutting - Malvern,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (Min),V,248.27
772841,Wyche Cutting - Malvern,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (Max),V,248.31
772841,Wyche Cutting - Malvern,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
772841,Wyche Cutting - Malvern,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (Min),V,245.75
772841,Wyche Cutting - Malvern,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (Max),V,245.81
772841,Wyche Cutting - Malvern,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
772841,Wyche Cutting - Malvern,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-12 16:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:40:00+00:00,busbar,,L3 Current (Min),A,71.12
772841,Wyche Cutting - Malvern,2023-08-12 16:40:00+00:00,busbar,,L3 Current (Max),A,71.25
772841,Wyche Cutting - Malvern,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,71.25
772841,Wyche Cutting - Malvern,2023-08-12 16:40:00+00:00,busbar,,L2 Current (Min),A,49.12
772841,Wyche Cutting - Malvern,2023-08-12 16:40:00+00:00,busbar,,L2 Current (Max),A,50.75
772841,Wyche Cutting - Malvern,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,49.75
772841,Wyche Cutting - Malvern,2023-08-12 16:40:00+00:00,busbar,,L1 Current (Min),A,90.88
772841,Wyche Cutting - Malvern,2023-08-12 16:40:00+00:00,busbar,,L1 Current (Max),A,91.25
772841,Wyche Cutting - Malvern,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,91.0
772841,Wyche Cutting - Malvern,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.37
772841,Wyche Cutting - Malvern,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.44
772841,Wyche Cutting - Malvern,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.69
772841,Wyche Cutting - Malvern,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.927
772841,Wyche Cutting - Malvern,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97845
772841,Wyche Cutting - Malvern,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94424
772841,Wyche Cutting - Malvern,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-12 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,5.88
772841,Wyche Cutting - Malvern,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,5.88
772841,Wyche Cutting - Malvern,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.88
772841,Wyche Cutting - Malvern,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,20.0
772841,Wyche Cutting - Malvern,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,21.12
772841,Wyche Cutting - Malvern,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.25
772841,Wyche Cutting - Malvern,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,33.38
772841,Wyche Cutting - Malvern,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,33.62
772841,Wyche Cutting - Malvern,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
772841,Wyche Cutting - Malvern,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.75
772841,Wyche Cutting - Malvern,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.5
772841,Wyche Cutting - Malvern,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.0
772841,Wyche Cutting - Malvern,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98206
772841,Wyche Cutting - Malvern,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97861
772841,Wyche Cutting - Malvern,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99322
772841,Wyche Cutting - Malvern,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-12 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,45.75
772841,Wyche Cutting - Malvern,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,45.88
772841,Wyche Cutting - Malvern,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.88
772841,Wyche Cutting - Malvern,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,43.38
772841,Wyche Cutting - Malvern,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,49.75
772841,Wyche Cutting - Malvern,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.12
772841,Wyche Cutting - Malvern,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,43.25
772841,Wyche Cutting - Malvern,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,43.5
772841,Wyche Cutting - Malvern,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.25
772841,Wyche Cutting - Malvern,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (Min),V,247.84
772841,Wyche Cutting - Malvern,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (Max),V,247.86
772841,Wyche Cutting - Malvern,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
772841,Wyche Cutting - Malvern,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (Min),V,247.81
772841,Wyche Cutting - Malvern,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (Max),V,247.98
772841,Wyche Cutting - Malvern,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
772841,Wyche Cutting - Malvern,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (Min),V,245.84
772841,Wyche Cutting - Malvern,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (Max),V,245.88
772841,Wyche Cutting - Malvern,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
772841,Wyche Cutting - Malvern,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-12 16:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:30:00+00:00,busbar,,L3 Current (Min),A,51.62
772841,Wyche Cutting - Malvern,2023-08-12 16:30:00+00:00,busbar,,L3 Current (Max),A,51.75
772841,Wyche Cutting - Malvern,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,51.62
772841,Wyche Cutting - Malvern,2023-08-12 16:30:00+00:00,busbar,,L2 Current (Min),A,63.12
772841,Wyche Cutting - Malvern,2023-08-12 16:30:00+00:00,busbar,,L2 Current (Max),A,69.5
772841,Wyche Cutting - Malvern,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,65.25
772841,Wyche Cutting - Malvern,2023-08-12 16:30:00+00:00,busbar,,L1 Current (Min),A,75.88
772841,Wyche Cutting - Malvern,2023-08-12 16:30:00+00:00,busbar,,L1 Current (Max),A,76.0
772841,Wyche Cutting - Malvern,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,76.0
772841,Wyche Cutting - Malvern,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.94
772841,Wyche Cutting - Malvern,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.75
772841,Wyche Cutting - Malvern,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.69
772841,Wyche Cutting - Malvern,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84195
772841,Wyche Cutting - Malvern,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99237
772841,Wyche Cutting - Malvern,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99414
772841,Wyche Cutting - Malvern,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-12 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.75
772841,Wyche Cutting - Malvern,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,5.88
772841,Wyche Cutting - Malvern,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.75
772841,Wyche Cutting - Malvern,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,33.12
772841,Wyche Cutting - Malvern,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,33.88
772841,Wyche Cutting - Malvern,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.38
772841,Wyche Cutting - Malvern,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,84.88
772841,Wyche Cutting - Malvern,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,85.38
772841,Wyche Cutting - Malvern,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,85.12
772841,Wyche Cutting - Malvern,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.0
772841,Wyche Cutting - Malvern,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.87
772841,Wyche Cutting - Malvern,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.19
772841,Wyche Cutting - Malvern,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98355
772841,Wyche Cutting - Malvern,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97632
772841,Wyche Cutting - Malvern,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99655
772841,Wyche Cutting - Malvern,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-12 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,36.5
772841,Wyche Cutting - Malvern,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,36.75
772841,Wyche Cutting - Malvern,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.62
772841,Wyche Cutting - Malvern,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,48.88
772841,Wyche Cutting - Malvern,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,49.0
772841,Wyche Cutting - Malvern,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,49.0
772841,Wyche Cutting - Malvern,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,62.62
772841,Wyche Cutting - Malvern,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,63.0
772841,Wyche Cutting - Malvern,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,62.88
772841,Wyche Cutting - Malvern,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (Min),V,248.23
772841,Wyche Cutting - Malvern,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (Max),V,248.27
772841,Wyche Cutting - Malvern,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.23
772841,Wyche Cutting - Malvern,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (Min),V,247.83
772841,Wyche Cutting - Malvern,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (Max),V,247.94
772841,Wyche Cutting - Malvern,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
772841,Wyche Cutting - Malvern,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (Min),V,244.81
772841,Wyche Cutting - Malvern,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (Max),V,244.88
772841,Wyche Cutting - Malvern,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
772841,Wyche Cutting - Malvern,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,36.0
772841,Wyche Cutting - Malvern,2023-08-12 16:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:20:00+00:00,busbar,,L3 Current (Min),A,42.0
772841,Wyche Cutting - Malvern,2023-08-12 16:20:00+00:00,busbar,,L3 Current (Max),A,42.12
772841,Wyche Cutting - Malvern,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,42.12
772841,Wyche Cutting - Malvern,2023-08-12 16:20:00+00:00,busbar,,L2 Current (Min),A,81.75
772841,Wyche Cutting - Malvern,2023-08-12 16:20:00+00:00,busbar,,L2 Current (Max),A,82.62
772841,Wyche Cutting - Malvern,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,82.12
772841,Wyche Cutting - Malvern,2023-08-12 16:20:00+00:00,busbar,,L1 Current (Min),A,147.75
772841,Wyche Cutting - Malvern,2023-08-12 16:20:00+00:00,busbar,,L1 Current (Max),A,147.88
