Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,147.75
772841,Wyche Cutting - Malvern,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.19
772841,Wyche Cutting - Malvern,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.25
772841,Wyche Cutting - Malvern,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.19
772841,Wyche Cutting - Malvern,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84375
772841,Wyche Cutting - Malvern,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97559
772841,Wyche Cutting - Malvern,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97537
772841,Wyche Cutting - Malvern,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-12 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,5.0
772841,Wyche Cutting - Malvern,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,5.0
772841,Wyche Cutting - Malvern,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
772841,Wyche Cutting - Malvern,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,22.0
772841,Wyche Cutting - Malvern,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,22.88
772841,Wyche Cutting - Malvern,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.38
772841,Wyche Cutting - Malvern,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,43.62
772841,Wyche Cutting - Malvern,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,44.0
772841,Wyche Cutting - Malvern,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.75
772841,Wyche Cutting - Malvern,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.0
772841,Wyche Cutting - Malvern,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.44
772841,Wyche Cutting - Malvern,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.88
772841,Wyche Cutting - Malvern,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8574799999999999
772841,Wyche Cutting - Malvern,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98093
772841,Wyche Cutting - Malvern,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99573
772841,Wyche Cutting - Malvern,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-12 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.12
772841,Wyche Cutting - Malvern,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,18.25
772841,Wyche Cutting - Malvern,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.25
772841,Wyche Cutting - Malvern,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,44.38
772841,Wyche Cutting - Malvern,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,44.5
772841,Wyche Cutting - Malvern,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.5
772841,Wyche Cutting - Malvern,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,57.88
772841,Wyche Cutting - Malvern,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,58.0
772841,Wyche Cutting - Malvern,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,57.88
772841,Wyche Cutting - Malvern,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (Min),V,249.22
772841,Wyche Cutting - Malvern,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (Max),V,249.23
772841,Wyche Cutting - Malvern,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.22
772841,Wyche Cutting - Malvern,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (Min),V,249.12
772841,Wyche Cutting - Malvern,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (Max),V,249.14
772841,Wyche Cutting - Malvern,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.12
772841,Wyche Cutting - Malvern,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (Min),V,246.47
772841,Wyche Cutting - Malvern,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (Max),V,246.5
772841,Wyche Cutting - Malvern,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
772841,Wyche Cutting - Malvern,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,25.0
772841,Wyche Cutting - Malvern,2023-08-12 16:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:10:00+00:00,busbar,,L3 Current (Min),A,23.25
772841,Wyche Cutting - Malvern,2023-08-12 16:10:00+00:00,busbar,,L3 Current (Max),A,23.25
772841,Wyche Cutting - Malvern,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,23.25
772841,Wyche Cutting - Malvern,2023-08-12 16:10:00+00:00,busbar,,L2 Current (Min),A,66.0
772841,Wyche Cutting - Malvern,2023-08-12 16:10:00+00:00,busbar,,L2 Current (Max),A,67.12
772841,Wyche Cutting - Malvern,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,66.5
772841,Wyche Cutting - Malvern,2023-08-12 16:10:00+00:00,busbar,,L1 Current (Min),A,101.0
772841,Wyche Cutting - Malvern,2023-08-12 16:10:00+00:00,busbar,,L1 Current (Max),A,101.38
772841,Wyche Cutting - Malvern,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,101.12
772841,Wyche Cutting - Malvern,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.94
772841,Wyche Cutting - Malvern,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.81
772841,Wyche Cutting - Malvern,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.5
772841,Wyche Cutting - Malvern,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8021199999999999
772841,Wyche Cutting - Malvern,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98059
772841,Wyche Cutting - Malvern,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96756
772841,Wyche Cutting - Malvern,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-12 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,4.75
772841,Wyche Cutting - Malvern,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,5.0
772841,Wyche Cutting - Malvern,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.88
772841,Wyche Cutting - Malvern,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,23.38
772841,Wyche Cutting - Malvern,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,24.88
772841,Wyche Cutting - Malvern,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.75
772841,Wyche Cutting - Malvern,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,33.88
772841,Wyche Cutting - Malvern,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,34.0
772841,Wyche Cutting - Malvern,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
772841,Wyche Cutting - Malvern,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.5
772841,Wyche Cutting - Malvern,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.25
772841,Wyche Cutting - Malvern,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.12
772841,Wyche Cutting - Malvern,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92377
772841,Wyche Cutting - Malvern,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97476
772841,Wyche Cutting - Malvern,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.995
772841,Wyche Cutting - Malvern,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-12 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,22.38
772841,Wyche Cutting - Malvern,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,22.38
772841,Wyche Cutting - Malvern,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.38
772841,Wyche Cutting - Malvern,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,38.5
772841,Wyche Cutting - Malvern,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,38.75
772841,Wyche Cutting - Malvern,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.62
772841,Wyche Cutting - Malvern,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,51.62
772841,Wyche Cutting - Malvern,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,51.75
772841,Wyche Cutting - Malvern,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.75
772841,Wyche Cutting - Malvern,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (Min),V,248.98
772841,Wyche Cutting - Malvern,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (Max),V,249.0
772841,Wyche Cutting - Malvern,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.0
772841,Wyche Cutting - Malvern,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (Min),V,248.66
772841,Wyche Cutting - Malvern,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (Max),V,248.73
772841,Wyche Cutting - Malvern,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
772841,Wyche Cutting - Malvern,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (Min),V,246.16
772841,Wyche Cutting - Malvern,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (Max),V,246.25
772841,Wyche Cutting - Malvern,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
772841,Wyche Cutting - Malvern,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-12 16:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:00:00+00:00,busbar,,L3 Current (Min),A,27.12
772841,Wyche Cutting - Malvern,2023-08-12 16:00:00+00:00,busbar,,L3 Current (Max),A,27.25
772841,Wyche Cutting - Malvern,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,27.12
772841,Wyche Cutting - Malvern,2023-08-12 16:00:00+00:00,busbar,,L2 Current (Min),A,61.88
772841,Wyche Cutting - Malvern,2023-08-12 16:00:00+00:00,busbar,,L2 Current (Max),A,63.25
772841,Wyche Cutting - Malvern,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,62.25
772841,Wyche Cutting - Malvern,2023-08-12 16:00:00+00:00,busbar,,L1 Current (Min),A,85.0
772841,Wyche Cutting - Malvern,2023-08-12 16:00:00+00:00,busbar,,L1 Current (Max),A,85.25
772841,Wyche Cutting - Malvern,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,85.12
772841,Wyche Cutting - Malvern,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 16:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.56
772841,Wyche Cutting - Malvern,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.38
772841,Wyche Cutting - Malvern,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.0
772841,Wyche Cutting - Malvern,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88864
772841,Wyche Cutting - Malvern,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99731
772841,Wyche Cutting - Malvern,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97076
772841,Wyche Cutting - Malvern,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-12 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,5.38
772841,Wyche Cutting - Malvern,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,5.5
772841,Wyche Cutting - Malvern,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
772841,Wyche Cutting - Malvern,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,47.62
772841,Wyche Cutting - Malvern,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,51.38
772841,Wyche Cutting - Malvern,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.5
772841,Wyche Cutting - Malvern,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,55.5
772841,Wyche Cutting - Malvern,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,55.75
772841,Wyche Cutting - Malvern,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.62
772841,Wyche Cutting - Malvern,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.87
772841,Wyche Cutting - Malvern,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.5
772841,Wyche Cutting - Malvern,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.94
772841,Wyche Cutting - Malvern,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95749
772841,Wyche Cutting - Malvern,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96741
772841,Wyche Cutting - Malvern,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99628
772841,Wyche Cutting - Malvern,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-12 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,30.0
772841,Wyche Cutting - Malvern,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,30.0
772841,Wyche Cutting - Malvern,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
772841,Wyche Cutting - Malvern,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,29.38
772841,Wyche Cutting - Malvern,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,29.5
772841,Wyche Cutting - Malvern,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
772841,Wyche Cutting - Malvern,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,82.12
772841,Wyche Cutting - Malvern,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,82.12
772841,Wyche Cutting - Malvern,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,82.12
772841,Wyche Cutting - Malvern,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (Min),V,249.33
772841,Wyche Cutting - Malvern,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (Max),V,249.36
772841,Wyche Cutting - Malvern,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.34
772841,Wyche Cutting - Malvern,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (Min),V,248.94
772841,Wyche Cutting - Malvern,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (Max),V,248.98
772841,Wyche Cutting - Malvern,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.97
772841,Wyche Cutting - Malvern,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (Min),V,246.38
772841,Wyche Cutting - Malvern,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (Max),V,246.41
772841,Wyche Cutting - Malvern,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
772841,Wyche Cutting - Malvern,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,34.0
772841,Wyche Cutting - Malvern,2023-08-12 15:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 15:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 15:50:00+00:00,busbar,,L3 Current (Min),A,35.38
772841,Wyche Cutting - Malvern,2023-08-12 15:50:00+00:00,busbar,,L3 Current (Max),A,35.5
772841,Wyche Cutting - Malvern,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,35.5
772841,Wyche Cutting - Malvern,2023-08-12 15:50:00+00:00,busbar,,L2 Current (Min),A,76.75
772841,Wyche Cutting - Malvern,2023-08-12 15:50:00+00:00,busbar,,L2 Current (Max),A,80.12
772841,Wyche Cutting - Malvern,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,78.5
772841,Wyche Cutting - Malvern,2023-08-12 15:50:00+00:00,busbar,,L1 Current (Min),A,136.5
772841,Wyche Cutting - Malvern,2023-08-12 15:50:00+00:00,busbar,,L1 Current (Max),A,136.62
772841,Wyche Cutting - Malvern,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,136.5
772841,Wyche Cutting - Malvern,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 15:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.56
772841,Wyche Cutting - Malvern,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.12
772841,Wyche Cutting - Malvern,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.06
772841,Wyche Cutting - Malvern,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89969
772841,Wyche Cutting - Malvern,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98608
772841,Wyche Cutting - Malvern,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94623
772841,Wyche Cutting - Malvern,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-12 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,5.38
772841,Wyche Cutting - Malvern,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,5.5
772841,Wyche Cutting - Malvern,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.38
772841,Wyche Cutting - Malvern,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,23.88
772841,Wyche Cutting - Malvern,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,26.0
772841,Wyche Cutting - Malvern,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
772841,Wyche Cutting - Malvern,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,42.75
772841,Wyche Cutting - Malvern,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,42.88
772841,Wyche Cutting - Malvern,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.88
772841,Wyche Cutting - Malvern,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.44
772841,Wyche Cutting - Malvern,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.13
772841,Wyche Cutting - Malvern,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.25
772841,Wyche Cutting - Malvern,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90317
772841,Wyche Cutting - Malvern,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98148
772841,Wyche Cutting - Malvern,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98358
772841,Wyche Cutting - Malvern,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-12 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.25
772841,Wyche Cutting - Malvern,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.5
772841,Wyche Cutting - Malvern,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.25
772841,Wyche Cutting - Malvern,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,37.38
772841,Wyche Cutting - Malvern,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,37.75
772841,Wyche Cutting - Malvern,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.5
772841,Wyche Cutting - Malvern,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,32.62
772841,Wyche Cutting - Malvern,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,33.0
772841,Wyche Cutting - Malvern,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.75
772841,Wyche Cutting - Malvern,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (Min),V,249.81
772841,Wyche Cutting - Malvern,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (Max),V,249.86
772841,Wyche Cutting - Malvern,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.83
772841,Wyche Cutting - Malvern,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (Min),V,249.64
772841,Wyche Cutting - Malvern,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (Max),V,249.69
772841,Wyche Cutting - Malvern,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.67
772841,Wyche Cutting - Malvern,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (Min),V,247.39
772841,Wyche Cutting - Malvern,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (Max),V,247.48
772841,Wyche Cutting - Malvern,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
772841,Wyche Cutting - Malvern,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-12 15:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 15:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 15:40:00+00:00,busbar,,L3 Current (Min),A,22.62
772841,Wyche Cutting - Malvern,2023-08-12 15:40:00+00:00,busbar,,L3 Current (Max),A,22.88
772841,Wyche Cutting - Malvern,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,22.75
772841,Wyche Cutting - Malvern,2023-08-12 15:40:00+00:00,busbar,,L2 Current (Min),A,61.25
772841,Wyche Cutting - Malvern,2023-08-12 15:40:00+00:00,busbar,,L2 Current (Max),A,63.12
772841,Wyche Cutting - Malvern,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,62.38
772841,Wyche Cutting - Malvern,2023-08-12 15:40:00+00:00,busbar,,L1 Current (Min),A,74.0
772841,Wyche Cutting - Malvern,2023-08-12 15:40:00+00:00,busbar,,L1 Current (Max),A,74.5
772841,Wyche Cutting - Malvern,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,74.25
772841,Wyche Cutting - Malvern,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 15:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.13
772841,Wyche Cutting - Malvern,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.88
772841,Wyche Cutting - Malvern,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,23.12
772841,Wyche Cutting - Malvern,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94476
772841,Wyche Cutting - Malvern,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99527
772841,Wyche Cutting - Malvern,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91543
772841,Wyche Cutting - Malvern,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-12 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,6.0
772841,Wyche Cutting - Malvern,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,6.12
772841,Wyche Cutting - Malvern,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.12
772841,Wyche Cutting - Malvern,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,35.38
772841,Wyche Cutting - Malvern,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,36.75
772841,Wyche Cutting - Malvern,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.12
772841,Wyche Cutting - Malvern,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,37.5
772841,Wyche Cutting - Malvern,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,38.38
772841,Wyche Cutting - Malvern,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.75
772841,Wyche Cutting - Malvern,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.88
772841,Wyche Cutting - Malvern,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.94
772841,Wyche Cutting - Malvern,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.06
772841,Wyche Cutting - Malvern,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87472
772841,Wyche Cutting - Malvern,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97214
772841,Wyche Cutting - Malvern,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99316
772841,Wyche Cutting - Malvern,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-12 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,16.62
772841,Wyche Cutting - Malvern,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,17.88
772841,Wyche Cutting - Malvern,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.25
772841,Wyche Cutting - Malvern,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,36.0
772841,Wyche Cutting - Malvern,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,36.12
772841,Wyche Cutting - Malvern,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.12
772841,Wyche Cutting - Malvern,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,45.75
772841,Wyche Cutting - Malvern,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,46.0
772841,Wyche Cutting - Malvern,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.0
772841,Wyche Cutting - Malvern,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (Min),V,249.81
772841,Wyche Cutting - Malvern,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (Max),V,249.86
772841,Wyche Cutting - Malvern,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.84
772841,Wyche Cutting - Malvern,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (Min),V,249.69
772841,Wyche Cutting - Malvern,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (Max),V,249.75
772841,Wyche Cutting - Malvern,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.72
772841,Wyche Cutting - Malvern,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (Min),V,247.17
772841,Wyche Cutting - Malvern,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (Max),V,247.27
772841,Wyche Cutting - Malvern,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
772841,Wyche Cutting - Malvern,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-12 15:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 15:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 15:30:00+00:00,busbar,,L3 Current (Min),A,22.62
772841,Wyche Cutting - Malvern,2023-08-12 15:30:00+00:00,busbar,,L3 Current (Max),A,23.75
772841,Wyche Cutting - Malvern,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,23.38
772841,Wyche Cutting - Malvern,2023-08-12 15:30:00+00:00,busbar,,L2 Current (Min),A,71.0
772841,Wyche Cutting - Malvern,2023-08-12 15:30:00+00:00,busbar,,L2 Current (Max),A,72.38
772841,Wyche Cutting - Malvern,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,71.75
772841,Wyche Cutting - Malvern,2023-08-12 15:30:00+00:00,busbar,,L1 Current (Min),A,81.0
772841,Wyche Cutting - Malvern,2023-08-12 15:30:00+00:00,busbar,,L1 Current (Max),A,82.62
772841,Wyche Cutting - Malvern,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,81.75
772841,Wyche Cutting - Malvern,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 15:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.94
772841,Wyche Cutting - Malvern,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.44
772841,Wyche Cutting - Malvern,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.13
772841,Wyche Cutting - Malvern,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83145
772841,Wyche Cutting - Malvern,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99283
772841,Wyche Cutting - Malvern,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96899
772841,Wyche Cutting - Malvern,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-12 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.12
772841,Wyche Cutting - Malvern,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,5.12
772841,Wyche Cutting - Malvern,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.12
772841,Wyche Cutting - Malvern,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,35.25
772841,Wyche Cutting - Malvern,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,36.5
772841,Wyche Cutting - Malvern,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.75
772841,Wyche Cutting - Malvern,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,49.75
772841,Wyche Cutting - Malvern,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,50.0
772841,Wyche Cutting - Malvern,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.75
772841,Wyche Cutting - Malvern,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.57
772841,Wyche Cutting - Malvern,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.87
772841,Wyche Cutting - Malvern,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.94
772841,Wyche Cutting - Malvern,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9418
772841,Wyche Cutting - Malvern,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95618
772841,Wyche Cutting - Malvern,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98486
772841,Wyche Cutting - Malvern,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-12 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.88
772841,Wyche Cutting - Malvern,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,25.75
772841,Wyche Cutting - Malvern,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.25
772841,Wyche Cutting - Malvern,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,27.75
772841,Wyche Cutting - Malvern,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,28.25
772841,Wyche Cutting - Malvern,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
772841,Wyche Cutting - Malvern,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,36.25
772841,Wyche Cutting - Malvern,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,36.25
772841,Wyche Cutting - Malvern,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.25
772841,Wyche Cutting - Malvern,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (Min),V,249.89
772841,Wyche Cutting - Malvern,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (Max),V,249.92
772841,Wyche Cutting - Malvern,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.91
772841,Wyche Cutting - Malvern,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (Min),V,249.95
772841,Wyche Cutting - Malvern,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (Max),V,249.97
772841,Wyche Cutting - Malvern,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.97
772841,Wyche Cutting - Malvern,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (Min),V,247.33
772841,Wyche Cutting - Malvern,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (Max),V,247.38
772841,Wyche Cutting - Malvern,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
772841,Wyche Cutting - Malvern,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-12 15:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 15:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 15:20:00+00:00,busbar,,L3 Current (Min),A,29.88
772841,Wyche Cutting - Malvern,2023-08-12 15:20:00+00:00,busbar,,L3 Current (Max),A,30.75
772841,Wyche Cutting - Malvern,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,30.25
772841,Wyche Cutting - Malvern,2023-08-12 15:20:00+00:00,busbar,,L2 Current (Min),A,62.75
772841,Wyche Cutting - Malvern,2023-08-12 15:20:00+00:00,busbar,,L2 Current (Max),A,64.12
772841,Wyche Cutting - Malvern,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,63.38
772841,Wyche Cutting - Malvern,2023-08-12 15:20:00+00:00,busbar,,L1 Current (Min),A,84.75
772841,Wyche Cutting - Malvern,2023-08-12 15:20:00+00:00,busbar,,L1 Current (Max),A,85.0
772841,Wyche Cutting - Malvern,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,84.88
772841,Wyche Cutting - Malvern,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 15:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.82
772841,Wyche Cutting - Malvern,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.38
772841,Wyche Cutting - Malvern,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.25
772841,Wyche Cutting - Malvern,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82324
772841,Wyche Cutting - Malvern,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99384
772841,Wyche Cutting - Malvern,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97861
772841,Wyche Cutting - Malvern,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-12 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
