Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-12 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,4.75
772841,Wyche Cutting - Malvern,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,4.75
772841,Wyche Cutting - Malvern,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.75
772841,Wyche Cutting - Malvern,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,35.75
772841,Wyche Cutting - Malvern,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,36.12
772841,Wyche Cutting - Malvern,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
772841,Wyche Cutting - Malvern,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,46.5
772841,Wyche Cutting - Malvern,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,47.0
772841,Wyche Cutting - Malvern,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.75
772841,Wyche Cutting - Malvern,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.38
772841,Wyche Cutting - Malvern,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.25
772841,Wyche Cutting - Malvern,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.69
772841,Wyche Cutting - Malvern,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9754
772841,Wyche Cutting - Malvern,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95123
772841,Wyche Cutting - Malvern,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9202
772841,Wyche Cutting - Malvern,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-12 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,25.38
772841,Wyche Cutting - Malvern,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,26.0
772841,Wyche Cutting - Malvern,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.62
772841,Wyche Cutting - Malvern,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,26.75
772841,Wyche Cutting - Malvern,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,26.75
772841,Wyche Cutting - Malvern,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.75
772841,Wyche Cutting - Malvern,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,17.38
772841,Wyche Cutting - Malvern,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.38
772841,Wyche Cutting - Malvern,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.38
772841,Wyche Cutting - Malvern,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (Min),V,250.27
772841,Wyche Cutting - Malvern,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (Max),V,250.3
772841,Wyche Cutting - Malvern,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.28
772841,Wyche Cutting - Malvern,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (Min),V,250.44
772841,Wyche Cutting - Malvern,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (Max),V,250.48
772841,Wyche Cutting - Malvern,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.45
772841,Wyche Cutting - Malvern,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (Min),V,248.34
772841,Wyche Cutting - Malvern,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (Max),V,248.36
772841,Wyche Cutting - Malvern,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
772841,Wyche Cutting - Malvern,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-12 15:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 15:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 15:10:00+00:00,busbar,,L3 Current (Min),A,29.88
772841,Wyche Cutting - Malvern,2023-08-12 15:10:00+00:00,busbar,,L3 Current (Max),A,30.5
772841,Wyche Cutting - Malvern,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,30.25
772841,Wyche Cutting - Malvern,2023-08-12 15:10:00+00:00,busbar,,L2 Current (Min),A,62.12
772841,Wyche Cutting - Malvern,2023-08-12 15:10:00+00:00,busbar,,L2 Current (Max),A,62.38
772841,Wyche Cutting - Malvern,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,62.25
772841,Wyche Cutting - Malvern,2023-08-12 15:10:00+00:00,busbar,,L1 Current (Min),A,62.5
772841,Wyche Cutting - Malvern,2023-08-12 15:10:00+00:00,busbar,,L1 Current (Max),A,63.0
772841,Wyche Cutting - Malvern,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,62.75
772841,Wyche Cutting - Malvern,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 15:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.87
772841,Wyche Cutting - Malvern,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.44
772841,Wyche Cutting - Malvern,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.19
772841,Wyche Cutting - Malvern,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90832
772841,Wyche Cutting - Malvern,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99646
772841,Wyche Cutting - Malvern,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95407
772841,Wyche Cutting - Malvern,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-12 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,5.0
772841,Wyche Cutting - Malvern,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,5.0
772841,Wyche Cutting - Malvern,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
772841,Wyche Cutting - Malvern,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,45.5
772841,Wyche Cutting - Malvern,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,46.88
772841,Wyche Cutting - Malvern,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.12
772841,Wyche Cutting - Malvern,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,36.88
772841,Wyche Cutting - Malvern,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,37.25
772841,Wyche Cutting - Malvern,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
772841,Wyche Cutting - Malvern,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.75
772841,Wyche Cutting - Malvern,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.37
772841,Wyche Cutting - Malvern,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.44
772841,Wyche Cutting - Malvern,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8407
772841,Wyche Cutting - Malvern,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93512
772841,Wyche Cutting - Malvern,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98032
772841,Wyche Cutting - Malvern,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-12 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,20.0
772841,Wyche Cutting - Malvern,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,21.12
772841,Wyche Cutting - Malvern,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.62
772841,Wyche Cutting - Malvern,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,19.75
772841,Wyche Cutting - Malvern,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,28.38
772841,Wyche Cutting - Malvern,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.75
772841,Wyche Cutting - Malvern,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,27.12
772841,Wyche Cutting - Malvern,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,27.38
772841,Wyche Cutting - Malvern,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.25
772841,Wyche Cutting - Malvern,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (Min),V,250.64
772841,Wyche Cutting - Malvern,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (Max),V,250.7
772841,Wyche Cutting - Malvern,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.69
772841,Wyche Cutting - Malvern,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (Min),V,250.81
772841,Wyche Cutting - Malvern,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (Max),V,250.98
772841,Wyche Cutting - Malvern,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.86
772841,Wyche Cutting - Malvern,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (Min),V,248.72
772841,Wyche Cutting - Malvern,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (Max),V,248.81
772841,Wyche Cutting - Malvern,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.77
772841,Wyche Cutting - Malvern,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-12 15:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 15:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 15:00:00+00:00,busbar,,L3 Current (Min),A,25.0
772841,Wyche Cutting - Malvern,2023-08-12 15:00:00+00:00,busbar,,L3 Current (Max),A,26.12
772841,Wyche Cutting - Malvern,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,25.62
772841,Wyche Cutting - Malvern,2023-08-12 15:00:00+00:00,busbar,,L2 Current (Min),A,64.88
772841,Wyche Cutting - Malvern,2023-08-12 15:00:00+00:00,busbar,,L2 Current (Max),A,73.38
772841,Wyche Cutting - Malvern,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,71.12
772841,Wyche Cutting - Malvern,2023-08-12 15:00:00+00:00,busbar,,L1 Current (Min),A,63.12
772841,Wyche Cutting - Malvern,2023-08-12 15:00:00+00:00,busbar,,L1 Current (Max),A,63.75
772841,Wyche Cutting - Malvern,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,63.38
772841,Wyche Cutting - Malvern,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 15:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.0
772841,Wyche Cutting - Malvern,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.06
772841,Wyche Cutting - Malvern,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.37
772841,Wyche Cutting - Malvern,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9899
772841,Wyche Cutting - Malvern,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99368
772841,Wyche Cutting - Malvern,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9606
772841,Wyche Cutting - Malvern,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-12 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,16.5
772841,Wyche Cutting - Malvern,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,16.5
772841,Wyche Cutting - Malvern,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
772841,Wyche Cutting - Malvern,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,36.12
772841,Wyche Cutting - Malvern,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,37.5
772841,Wyche Cutting - Malvern,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.62
772841,Wyche Cutting - Malvern,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,51.5
772841,Wyche Cutting - Malvern,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,51.5
772841,Wyche Cutting - Malvern,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.5
772841,Wyche Cutting - Malvern,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.94
772841,Wyche Cutting - Malvern,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.07
772841,Wyche Cutting - Malvern,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.75
772841,Wyche Cutting - Malvern,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95148
772841,Wyche Cutting - Malvern,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9447
772841,Wyche Cutting - Malvern,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97107
772841,Wyche Cutting - Malvern,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-12 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.0
772841,Wyche Cutting - Malvern,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.62
772841,Wyche Cutting - Malvern,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.25
772841,Wyche Cutting - Malvern,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,27.75
772841,Wyche Cutting - Malvern,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,27.88
772841,Wyche Cutting - Malvern,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.75
772841,Wyche Cutting - Malvern,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,32.12
772841,Wyche Cutting - Malvern,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,32.12
772841,Wyche Cutting - Malvern,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.12
772841,Wyche Cutting - Malvern,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (Min),V,250.3
772841,Wyche Cutting - Malvern,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (Max),V,250.41
772841,Wyche Cutting - Malvern,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.36
772841,Wyche Cutting - Malvern,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (Min),V,250.58
772841,Wyche Cutting - Malvern,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (Max),V,250.62
772841,Wyche Cutting - Malvern,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.61
772841,Wyche Cutting - Malvern,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (Min),V,248.12
772841,Wyche Cutting - Malvern,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (Max),V,248.16
772841,Wyche Cutting - Malvern,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
772841,Wyche Cutting - Malvern,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-12 14:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:50:00+00:00,busbar,,L3 Current (Min),A,34.38
772841,Wyche Cutting - Malvern,2023-08-12 14:50:00+00:00,busbar,,L3 Current (Max),A,35.0
772841,Wyche Cutting - Malvern,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,34.62
772841,Wyche Cutting - Malvern,2023-08-12 14:50:00+00:00,busbar,,L2 Current (Min),A,63.25
772841,Wyche Cutting - Malvern,2023-08-12 14:50:00+00:00,busbar,,L2 Current (Max),A,64.62
772841,Wyche Cutting - Malvern,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,63.88
772841,Wyche Cutting - Malvern,2023-08-12 14:50:00+00:00,busbar,,L1 Current (Min),A,81.62
772841,Wyche Cutting - Malvern,2023-08-12 14:50:00+00:00,busbar,,L1 Current (Max),A,81.75
772841,Wyche Cutting - Malvern,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,81.75
772841,Wyche Cutting - Malvern,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.5
772841,Wyche Cutting - Malvern,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.25
772841,Wyche Cutting - Malvern,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.69
772841,Wyche Cutting - Malvern,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94015
772841,Wyche Cutting - Malvern,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99442
772841,Wyche Cutting - Malvern,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96591
772841,Wyche Cutting - Malvern,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-12 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,5.5
772841,Wyche Cutting - Malvern,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,5.5
772841,Wyche Cutting - Malvern,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
772841,Wyche Cutting - Malvern,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,35.5
772841,Wyche Cutting - Malvern,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,36.75
772841,Wyche Cutting - Malvern,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.25
772841,Wyche Cutting - Malvern,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,60.88
772841,Wyche Cutting - Malvern,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,61.62
772841,Wyche Cutting - Malvern,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,61.12
772841,Wyche Cutting - Malvern,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.25
772841,Wyche Cutting - Malvern,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.0
772841,Wyche Cutting - Malvern,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.19
772841,Wyche Cutting - Malvern,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98743
772841,Wyche Cutting - Malvern,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94598
772841,Wyche Cutting - Malvern,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97949
772841,Wyche Cutting - Malvern,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-12 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,38.38
772841,Wyche Cutting - Malvern,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,38.62
772841,Wyche Cutting - Malvern,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
772841,Wyche Cutting - Malvern,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,27.5
772841,Wyche Cutting - Malvern,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,27.5
772841,Wyche Cutting - Malvern,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
772841,Wyche Cutting - Malvern,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,31.62
772841,Wyche Cutting - Malvern,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,31.62
772841,Wyche Cutting - Malvern,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.62
772841,Wyche Cutting - Malvern,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (Min),V,250.11
772841,Wyche Cutting - Malvern,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (Max),V,250.17
772841,Wyche Cutting - Malvern,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.14
772841,Wyche Cutting - Malvern,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (Min),V,250.25
772841,Wyche Cutting - Malvern,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (Max),V,250.3
772841,Wyche Cutting - Malvern,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.27
772841,Wyche Cutting - Malvern,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (Min),V,247.69
772841,Wyche Cutting - Malvern,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (Max),V,247.73
772841,Wyche Cutting - Malvern,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
772841,Wyche Cutting - Malvern,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-12 14:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:40:00+00:00,busbar,,L3 Current (Min),A,43.88
772841,Wyche Cutting - Malvern,2023-08-12 14:40:00+00:00,busbar,,L3 Current (Max),A,44.12
772841,Wyche Cutting - Malvern,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,44.0
772841,Wyche Cutting - Malvern,2023-08-12 14:40:00+00:00,busbar,,L2 Current (Min),A,62.38
772841,Wyche Cutting - Malvern,2023-08-12 14:40:00+00:00,busbar,,L2 Current (Max),A,63.62
772841,Wyche Cutting - Malvern,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,63.12
772841,Wyche Cutting - Malvern,2023-08-12 14:40:00+00:00,busbar,,L1 Current (Min),A,91.25
772841,Wyche Cutting - Malvern,2023-08-12 14:40:00+00:00,busbar,,L1 Current (Max),A,92.0
772841,Wyche Cutting - Malvern,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,91.38
772841,Wyche Cutting - Malvern,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.5
772841,Wyche Cutting - Malvern,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.38
772841,Wyche Cutting - Malvern,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.0
772841,Wyche Cutting - Malvern,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90958
772841,Wyche Cutting - Malvern,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99045
772841,Wyche Cutting - Malvern,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97144
772841,Wyche Cutting - Malvern,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-12 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,5.62
772841,Wyche Cutting - Malvern,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,5.75
772841,Wyche Cutting - Malvern,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.62
772841,Wyche Cutting - Malvern,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,33.0
772841,Wyche Cutting - Malvern,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,34.25
772841,Wyche Cutting - Malvern,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.62
772841,Wyche Cutting - Malvern,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,56.12
772841,Wyche Cutting - Malvern,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,56.75
772841,Wyche Cutting - Malvern,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,56.38
772841,Wyche Cutting - Malvern,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.94
772841,Wyche Cutting - Malvern,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-46.62
772841,Wyche Cutting - Malvern,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.0
772841,Wyche Cutting - Malvern,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86331
772841,Wyche Cutting - Malvern,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.62267
772841,Wyche Cutting - Malvern,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94406
772841,Wyche Cutting - Malvern,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,16.62
772841,Wyche Cutting - Malvern,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,16.75
772841,Wyche Cutting - Malvern,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.75
772841,Wyche Cutting - Malvern,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
772841,Wyche Cutting - Malvern,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.88
772841,Wyche Cutting - Malvern,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.88
772841,Wyche Cutting - Malvern,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,19.12
772841,Wyche Cutting - Malvern,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,20.88
772841,Wyche Cutting - Malvern,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
772841,Wyche Cutting - Malvern,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (Min),V,250.69
772841,Wyche Cutting - Malvern,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (Max),V,250.77
772841,Wyche Cutting - Malvern,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.72
772841,Wyche Cutting - Malvern,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (Min),V,250.62
772841,Wyche Cutting - Malvern,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (Max),V,250.67
772841,Wyche Cutting - Malvern,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.66
772841,Wyche Cutting - Malvern,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (Min),V,248.28
772841,Wyche Cutting - Malvern,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (Max),V,248.34
772841,Wyche Cutting - Malvern,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.33
772841,Wyche Cutting - Malvern,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-12 14:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:30:00+00:00,busbar,,L3 Current (Min),A,22.38
772841,Wyche Cutting - Malvern,2023-08-12 14:30:00+00:00,busbar,,L3 Current (Max),A,22.38
772841,Wyche Cutting - Malvern,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,22.38
772841,Wyche Cutting - Malvern,2023-08-12 14:30:00+00:00,busbar,,L2 Current (Min),A,41.75
772841,Wyche Cutting - Malvern,2023-08-12 14:30:00+00:00,busbar,,L2 Current (Max),A,43.0
772841,Wyche Cutting - Malvern,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,42.38
772841,Wyche Cutting - Malvern,2023-08-12 14:30:00+00:00,busbar,,L1 Current (Min),A,73.75
772841,Wyche Cutting - Malvern,2023-08-12 14:30:00+00:00,busbar,,L1 Current (Max),A,75.5
772841,Wyche Cutting - Malvern,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,74.38
772841,Wyche Cutting - Malvern,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.25
772841,Wyche Cutting - Malvern,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.31
772841,Wyche Cutting - Malvern,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,21.31
772841,Wyche Cutting - Malvern,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84283
772841,Wyche Cutting - Malvern,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99649
772841,Wyche Cutting - Malvern,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92346
772841,Wyche Cutting - Malvern,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-12 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.0
772841,Wyche Cutting - Malvern,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,5.0
772841,Wyche Cutting - Malvern,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
772841,Wyche Cutting - Malvern,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,44.88
772841,Wyche Cutting - Malvern,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,46.12
772841,Wyche Cutting - Malvern,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.38
772841,Wyche Cutting - Malvern,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,46.5
772841,Wyche Cutting - Malvern,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,46.75
772841,Wyche Cutting - Malvern,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.62
772841,Wyche Cutting - Malvern,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.13
772841,Wyche Cutting - Malvern,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.75
772841,Wyche Cutting - Malvern,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.25
772841,Wyche Cutting - Malvern,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97604
772841,Wyche Cutting - Malvern,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.68566
772841,Wyche Cutting - Malvern,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98025
772841,Wyche Cutting - Malvern,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-12 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,36.38
772841,Wyche Cutting - Malvern,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,36.62
772841,Wyche Cutting - Malvern,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
772841,Wyche Cutting - Malvern,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
772841,Wyche Cutting - Malvern,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.62
772841,Wyche Cutting - Malvern,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.62
772841,Wyche Cutting - Malvern,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,30.62
772841,Wyche Cutting - Malvern,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,30.75
772841,Wyche Cutting - Malvern,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.75
772841,Wyche Cutting - Malvern,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (Min),V,249.91
772841,Wyche Cutting - Malvern,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (Max),V,249.97
772841,Wyche Cutting - Malvern,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.95
772841,Wyche Cutting - Malvern,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (Min),V,250.58
772841,Wyche Cutting - Malvern,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (Max),V,250.69
772841,Wyche Cutting - Malvern,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.64
772841,Wyche Cutting - Malvern,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (Min),V,247.67
772841,Wyche Cutting - Malvern,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (Max),V,247.78
772841,Wyche Cutting - Malvern,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.73
772841,Wyche Cutting - Malvern,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-12 14:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:20:00+00:00,busbar,,L3 Current (Min),A,41.25
772841,Wyche Cutting - Malvern,2023-08-12 14:20:00+00:00,busbar,,L3 Current (Max),A,41.38
772841,Wyche Cutting - Malvern,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,41.25
772841,Wyche Cutting - Malvern,2023-08-12 14:20:00+00:00,busbar,,L2 Current (Min),A,53.5
772841,Wyche Cutting - Malvern,2023-08-12 14:20:00+00:00,busbar,,L2 Current (Max),A,55.0
772841,Wyche Cutting - Malvern,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,54.25
772841,Wyche Cutting - Malvern,2023-08-12 14:20:00+00:00,busbar,,L1 Current (Min),A,75.5
772841,Wyche Cutting - Malvern,2023-08-12 14:20:00+00:00,busbar,,L1 Current (Max),A,75.62
772841,Wyche Cutting - Malvern,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,75.62
772841,Wyche Cutting - Malvern,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.5
772841,Wyche Cutting - Malvern,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.44
772841,Wyche Cutting - Malvern,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.31
772841,Wyche Cutting - Malvern,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
772841,Wyche Cutting - Malvern,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86044
772841,Wyche Cutting - Malvern,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99438
772841,Wyche Cutting - Malvern,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94214
772841,Wyche Cutting - Malvern,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-12 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,5.5
772841,Wyche Cutting - Malvern,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,5.62
772841,Wyche Cutting - Malvern,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
772841,Wyche Cutting - Malvern,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,32.88
772841,Wyche Cutting - Malvern,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,35.25
772841,Wyche Cutting - Malvern,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
772841,Wyche Cutting - Malvern,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,57.75
772841,Wyche Cutting - Malvern,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,58.12
772841,Wyche Cutting - Malvern,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.88
772841,Wyche Cutting - Malvern,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.31
772841,Wyche Cutting - Malvern,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.63
772841,Wyche Cutting - Malvern,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.5
772841,Wyche Cutting - Malvern,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
