Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96719
772841,Wyche Cutting - Malvern,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.75549
772841,Wyche Cutting - Malvern,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97952
772841,Wyche Cutting - Malvern,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-12 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,25.5
772841,Wyche Cutting - Malvern,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,26.12
772841,Wyche Cutting - Malvern,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.75
772841,Wyche Cutting - Malvern,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.38
772841,Wyche Cutting - Malvern,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.0
772841,Wyche Cutting - Malvern,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
772841,Wyche Cutting - Malvern,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,29.5
772841,Wyche Cutting - Malvern,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,29.75
772841,Wyche Cutting - Malvern,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.62
772841,Wyche Cutting - Malvern,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (Min),V,249.89
772841,Wyche Cutting - Malvern,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (Max),V,250.08
772841,Wyche Cutting - Malvern,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.97
772841,Wyche Cutting - Malvern,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (Min),V,250.48
772841,Wyche Cutting - Malvern,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (Max),V,250.64
772841,Wyche Cutting - Malvern,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.53
772841,Wyche Cutting - Malvern,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (Min),V,247.3
772841,Wyche Cutting - Malvern,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (Max),V,247.33
772841,Wyche Cutting - Malvern,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.31
772841,Wyche Cutting - Malvern,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-12 14:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:10:00+00:00,busbar,,L3 Current (Min),A,30.62
772841,Wyche Cutting - Malvern,2023-08-12 14:10:00+00:00,busbar,,L3 Current (Max),A,31.25
772841,Wyche Cutting - Malvern,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,30.88
772841,Wyche Cutting - Malvern,2023-08-12 14:10:00+00:00,busbar,,L2 Current (Min),A,42.25
772841,Wyche Cutting - Malvern,2023-08-12 14:10:00+00:00,busbar,,L2 Current (Max),A,50.25
772841,Wyche Cutting - Malvern,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,47.75
772841,Wyche Cutting - Malvern,2023-08-12 14:10:00+00:00,busbar,,L1 Current (Min),A,85.62
772841,Wyche Cutting - Malvern,2023-08-12 14:10:00+00:00,busbar,,L1 Current (Max),A,86.38
772841,Wyche Cutting - Malvern,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,86.0
772841,Wyche Cutting - Malvern,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.0
772841,Wyche Cutting - Malvern,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.62
772841,Wyche Cutting - Malvern,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.81
772841,Wyche Cutting - Malvern,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82837
772841,Wyche Cutting - Malvern,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98621
772841,Wyche Cutting - Malvern,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94443
772841,Wyche Cutting - Malvern,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-12 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,5.38
772841,Wyche Cutting - Malvern,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,5.5
772841,Wyche Cutting - Malvern,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
772841,Wyche Cutting - Malvern,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,23.75
772841,Wyche Cutting - Malvern,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,25.38
772841,Wyche Cutting - Malvern,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.62
772841,Wyche Cutting - Malvern,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,43.25
772841,Wyche Cutting - Malvern,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,48.38
772841,Wyche Cutting - Malvern,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.38
772841,Wyche Cutting - Malvern,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.63
772841,Wyche Cutting - Malvern,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.94
772841,Wyche Cutting - Malvern,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.94
772841,Wyche Cutting - Malvern,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95755
772841,Wyche Cutting - Malvern,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.71417
772841,Wyche Cutting - Malvern,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97201
772841,Wyche Cutting - Malvern,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-12 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.25
772841,Wyche Cutting - Malvern,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.25
772841,Wyche Cutting - Malvern,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.25
772841,Wyche Cutting - Malvern,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.25
772841,Wyche Cutting - Malvern,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.38
772841,Wyche Cutting - Malvern,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.38
772841,Wyche Cutting - Malvern,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,28.5
772841,Wyche Cutting - Malvern,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,28.75
772841,Wyche Cutting - Malvern,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.62
772841,Wyche Cutting - Malvern,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (Min),V,250.23
772841,Wyche Cutting - Malvern,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (Max),V,250.33
772841,Wyche Cutting - Malvern,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.31
772841,Wyche Cutting - Malvern,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (Min),V,250.95
772841,Wyche Cutting - Malvern,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (Max),V,250.97
772841,Wyche Cutting - Malvern,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.97
772841,Wyche Cutting - Malvern,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (Min),V,248.09
772841,Wyche Cutting - Malvern,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (Max),V,248.19
772841,Wyche Cutting - Malvern,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
772841,Wyche Cutting - Malvern,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-12 14:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:00:00+00:00,busbar,,L3 Current (Min),A,24.38
772841,Wyche Cutting - Malvern,2023-08-12 14:00:00+00:00,busbar,,L3 Current (Max),A,24.5
772841,Wyche Cutting - Malvern,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,24.5
772841,Wyche Cutting - Malvern,2023-08-12 14:00:00+00:00,busbar,,L2 Current (Min),A,35.0
772841,Wyche Cutting - Malvern,2023-08-12 14:00:00+00:00,busbar,,L2 Current (Max),A,36.38
772841,Wyche Cutting - Malvern,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,35.75
772841,Wyche Cutting - Malvern,2023-08-12 14:00:00+00:00,busbar,,L1 Current (Min),A,70.5
772841,Wyche Cutting - Malvern,2023-08-12 14:00:00+00:00,busbar,,L1 Current (Max),A,75.62
772841,Wyche Cutting - Malvern,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,74.5
772841,Wyche Cutting - Malvern,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 14:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.44
772841,Wyche Cutting - Malvern,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.56
772841,Wyche Cutting - Malvern,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.44
772841,Wyche Cutting - Malvern,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94412
772841,Wyche Cutting - Malvern,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98459
772841,Wyche Cutting - Malvern,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97418
772841,Wyche Cutting - Malvern,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-12 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,7.75
772841,Wyche Cutting - Malvern,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,8.0
772841,Wyche Cutting - Malvern,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.88
772841,Wyche Cutting - Malvern,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,23.5
772841,Wyche Cutting - Malvern,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,25.12
772841,Wyche Cutting - Malvern,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.25
772841,Wyche Cutting - Malvern,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,65.38
772841,Wyche Cutting - Malvern,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,65.88
772841,Wyche Cutting - Malvern,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,65.62
772841,Wyche Cutting - Malvern,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.19
772841,Wyche Cutting - Malvern,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.88
772841,Wyche Cutting - Malvern,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.5
772841,Wyche Cutting - Malvern,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98593
772841,Wyche Cutting - Malvern,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8580899999999999
772841,Wyche Cutting - Malvern,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98737
772841,Wyche Cutting - Malvern,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-12 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,35.0
772841,Wyche Cutting - Malvern,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,35.0
772841,Wyche Cutting - Malvern,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
772841,Wyche Cutting - Malvern,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.0
772841,Wyche Cutting - Malvern,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.12
772841,Wyche Cutting - Malvern,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
772841,Wyche Cutting - Malvern,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,38.38
772841,Wyche Cutting - Malvern,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,38.5
772841,Wyche Cutting - Malvern,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.38
772841,Wyche Cutting - Malvern,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (Min),V,250.61
772841,Wyche Cutting - Malvern,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (Max),V,250.7
772841,Wyche Cutting - Malvern,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.69
772841,Wyche Cutting - Malvern,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (Min),V,251.12
772841,Wyche Cutting - Malvern,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (Max),V,251.2
772841,Wyche Cutting - Malvern,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.17
772841,Wyche Cutting - Malvern,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (Min),V,248.52
772841,Wyche Cutting - Malvern,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (Max),V,248.56
772841,Wyche Cutting - Malvern,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.55
772841,Wyche Cutting - Malvern,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,25.0
772841,Wyche Cutting - Malvern,2023-08-12 13:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:50:00+00:00,busbar,,L3 Current (Min),A,42.75
772841,Wyche Cutting - Malvern,2023-08-12 13:50:00+00:00,busbar,,L3 Current (Max),A,43.0
772841,Wyche Cutting - Malvern,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,42.88
772841,Wyche Cutting - Malvern,2023-08-12 13:50:00+00:00,busbar,,L2 Current (Min),A,37.62
772841,Wyche Cutting - Malvern,2023-08-12 13:50:00+00:00,busbar,,L2 Current (Max),A,39.0
772841,Wyche Cutting - Malvern,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,38.12
772841,Wyche Cutting - Malvern,2023-08-12 13:50:00+00:00,busbar,,L1 Current (Min),A,103.12
772841,Wyche Cutting - Malvern,2023-08-12 13:50:00+00:00,busbar,,L1 Current (Max),A,103.62
772841,Wyche Cutting - Malvern,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,103.25
772841,Wyche Cutting - Malvern,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.75
772841,Wyche Cutting - Malvern,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.5
772841,Wyche Cutting - Malvern,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,19.25
772841,Wyche Cutting - Malvern,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87195
772841,Wyche Cutting - Malvern,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9863
772841,Wyche Cutting - Malvern,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93899
772841,Wyche Cutting - Malvern,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-12 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,5.12
772841,Wyche Cutting - Malvern,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,5.12
772841,Wyche Cutting - Malvern,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.12
772841,Wyche Cutting - Malvern,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,23.88
772841,Wyche Cutting - Malvern,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,24.5
772841,Wyche Cutting - Malvern,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.12
772841,Wyche Cutting - Malvern,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,47.25
772841,Wyche Cutting - Malvern,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,47.62
772841,Wyche Cutting - Malvern,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.38
772841,Wyche Cutting - Malvern,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.75
772841,Wyche Cutting - Malvern,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.56
772841,Wyche Cutting - Malvern,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.25
772841,Wyche Cutting - Malvern,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94928
772841,Wyche Cutting - Malvern,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8833
772841,Wyche Cutting - Malvern,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98621
772841,Wyche Cutting - Malvern,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-12 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,15.75
772841,Wyche Cutting - Malvern,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,15.88
772841,Wyche Cutting - Malvern,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.88
772841,Wyche Cutting - Malvern,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,18.5
772841,Wyche Cutting - Malvern,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,18.62
772841,Wyche Cutting - Malvern,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.62
772841,Wyche Cutting - Malvern,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,52.25
772841,Wyche Cutting - Malvern,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,52.25
772841,Wyche Cutting - Malvern,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,52.25
772841,Wyche Cutting - Malvern,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (Min),V,250.05
772841,Wyche Cutting - Malvern,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (Max),V,250.06
772841,Wyche Cutting - Malvern,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.05
772841,Wyche Cutting - Malvern,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (Min),V,250.25
772841,Wyche Cutting - Malvern,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (Max),V,250.28
772841,Wyche Cutting - Malvern,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.27
772841,Wyche Cutting - Malvern,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (Min),V,247.92
772841,Wyche Cutting - Malvern,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (Max),V,247.92
772841,Wyche Cutting - Malvern,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
772841,Wyche Cutting - Malvern,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,24.0
772841,Wyche Cutting - Malvern,2023-08-12 13:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:40:00+00:00,busbar,,L3 Current (Min),A,20.75
772841,Wyche Cutting - Malvern,2023-08-12 13:40:00+00:00,busbar,,L3 Current (Max),A,20.88
772841,Wyche Cutting - Malvern,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,20.75
772841,Wyche Cutting - Malvern,2023-08-12 13:40:00+00:00,busbar,,L2 Current (Min),A,41.5
772841,Wyche Cutting - Malvern,2023-08-12 13:40:00+00:00,busbar,,L2 Current (Max),A,42.25
772841,Wyche Cutting - Malvern,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,41.88
772841,Wyche Cutting - Malvern,2023-08-12 13:40:00+00:00,busbar,,L1 Current (Min),A,97.0
772841,Wyche Cutting - Malvern,2023-08-12 13:40:00+00:00,busbar,,L1 Current (Max),A,97.38
772841,Wyche Cutting - Malvern,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,97.25
772841,Wyche Cutting - Malvern,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.56
772841,Wyche Cutting - Malvern,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.38
772841,Wyche Cutting - Malvern,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,25.81
772841,Wyche Cutting - Malvern,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9881
772841,Wyche Cutting - Malvern,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98785
772841,Wyche Cutting - Malvern,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89664
772841,Wyche Cutting - Malvern,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-12 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,14.0
772841,Wyche Cutting - Malvern,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,14.12
772841,Wyche Cutting - Malvern,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.12
772841,Wyche Cutting - Malvern,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,24.5
772841,Wyche Cutting - Malvern,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,25.38
772841,Wyche Cutting - Malvern,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
772841,Wyche Cutting - Malvern,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,39.62
772841,Wyche Cutting - Malvern,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,39.88
772841,Wyche Cutting - Malvern,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.75
772841,Wyche Cutting - Malvern,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.82
772841,Wyche Cutting - Malvern,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.87
772841,Wyche Cutting - Malvern,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.56
772841,Wyche Cutting - Malvern,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98602
772841,Wyche Cutting - Malvern,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91116
772841,Wyche Cutting - Malvern,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8968200000000001
772841,Wyche Cutting - Malvern,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-12 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,33.88
772841,Wyche Cutting - Malvern,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,33.88
772841,Wyche Cutting - Malvern,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.88
772841,Wyche Cutting - Malvern,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.0
772841,Wyche Cutting - Malvern,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.12
772841,Wyche Cutting - Malvern,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
772841,Wyche Cutting - Malvern,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,15.38
772841,Wyche Cutting - Malvern,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,15.38
772841,Wyche Cutting - Malvern,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.38
772841,Wyche Cutting - Malvern,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (Min),V,249.92
772841,Wyche Cutting - Malvern,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (Max),V,249.97
772841,Wyche Cutting - Malvern,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.95
772841,Wyche Cutting - Malvern,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (Min),V,250.47
772841,Wyche Cutting - Malvern,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (Max),V,250.48
772841,Wyche Cutting - Malvern,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.47
772841,Wyche Cutting - Malvern,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (Min),V,248.02
772841,Wyche Cutting - Malvern,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (Max),V,248.03
772841,Wyche Cutting - Malvern,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
772841,Wyche Cutting - Malvern,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-12 13:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:30:00+00:00,busbar,,L3 Current (Min),A,48.0
772841,Wyche Cutting - Malvern,2023-08-12 13:30:00+00:00,busbar,,L3 Current (Max),A,48.0
772841,Wyche Cutting - Malvern,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,48.0
772841,Wyche Cutting - Malvern,2023-08-12 13:30:00+00:00,busbar,,L2 Current (Min),A,40.88
772841,Wyche Cutting - Malvern,2023-08-12 13:30:00+00:00,busbar,,L2 Current (Max),A,41.88
772841,Wyche Cutting - Malvern,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,41.38
772841,Wyche Cutting - Malvern,2023-08-12 13:30:00+00:00,busbar,,L1 Current (Min),A,52.0
772841,Wyche Cutting - Malvern,2023-08-12 13:30:00+00:00,busbar,,L1 Current (Max),A,52.38
772841,Wyche Cutting - Malvern,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,52.25
772841,Wyche Cutting - Malvern,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.44
772841,Wyche Cutting - Malvern,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.25
772841,Wyche Cutting - Malvern,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,26.06
772841,Wyche Cutting - Malvern,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
772841,Wyche Cutting - Malvern,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9306
772841,Wyche Cutting - Malvern,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9845
772841,Wyche Cutting - Malvern,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8959
772841,Wyche Cutting - Malvern,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-12 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,4.88
772841,Wyche Cutting - Malvern,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,4.88
772841,Wyche Cutting - Malvern,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.88
772841,Wyche Cutting - Malvern,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,21.38
772841,Wyche Cutting - Malvern,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,22.5
772841,Wyche Cutting - Malvern,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.88
772841,Wyche Cutting - Malvern,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,42.62
772841,Wyche Cutting - Malvern,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,43.38
772841,Wyche Cutting - Malvern,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.0
772841,Wyche Cutting - Malvern,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.25
772841,Wyche Cutting - Malvern,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.31
772841,Wyche Cutting - Malvern,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.5
772841,Wyche Cutting - Malvern,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91217
772841,Wyche Cutting - Malvern,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97211
772841,Wyche Cutting - Malvern,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88949
772841,Wyche Cutting - Malvern,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-12 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,23.62
772841,Wyche Cutting - Malvern,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,26.25
772841,Wyche Cutting - Malvern,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.62
772841,Wyche Cutting - Malvern,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,30.75
772841,Wyche Cutting - Malvern,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,30.88
772841,Wyche Cutting - Malvern,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.75
772841,Wyche Cutting - Malvern,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,17.75
772841,Wyche Cutting - Malvern,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,18.0
772841,Wyche Cutting - Malvern,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.88
772841,Wyche Cutting - Malvern,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (Min),V,250.28
772841,Wyche Cutting - Malvern,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (Max),V,250.36
772841,Wyche Cutting - Malvern,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.3
772841,Wyche Cutting - Malvern,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (Min),V,250.12
772841,Wyche Cutting - Malvern,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (Max),V,250.14
772841,Wyche Cutting - Malvern,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.14
772841,Wyche Cutting - Malvern,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (Min),V,248.19
772841,Wyche Cutting - Malvern,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (Max),V,248.22
772841,Wyche Cutting - Malvern,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.2
772841,Wyche Cutting - Malvern,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-12 13:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:20:00+00:00,busbar,,L3 Current (Min),A,28.38
772841,Wyche Cutting - Malvern,2023-08-12 13:20:00+00:00,busbar,,L3 Current (Max),A,31.12
772841,Wyche Cutting - Malvern,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,29.5
772841,Wyche Cutting - Malvern,2023-08-12 13:20:00+00:00,busbar,,L2 Current (Min),A,51.88
772841,Wyche Cutting - Malvern,2023-08-12 13:20:00+00:00,busbar,,L2 Current (Max),A,53.12
772841,Wyche Cutting - Malvern,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,52.38
772841,Wyche Cutting - Malvern,2023-08-12 13:20:00+00:00,busbar,,L1 Current (Min),A,56.88
772841,Wyche Cutting - Malvern,2023-08-12 13:20:00+00:00,busbar,,L1 Current (Max),A,57.62
772841,Wyche Cutting - Malvern,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,57.25
772841,Wyche Cutting - Malvern,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.25
772841,Wyche Cutting - Malvern,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.38
772841,Wyche Cutting - Malvern,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,20.5
772841,Wyche Cutting - Malvern,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99884
772841,Wyche Cutting - Malvern,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99466
772841,Wyche Cutting - Malvern,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93323
772841,Wyche Cutting - Malvern,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-12 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,70.0
772841,Wyche Cutting - Malvern,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,70.0
772841,Wyche Cutting - Malvern,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,70.0
772841,Wyche Cutting - Malvern,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,35.38
772841,Wyche Cutting - Malvern,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,36.62
772841,Wyche Cutting - Malvern,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.62
772841,Wyche Cutting - Malvern,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,49.88
772841,Wyche Cutting - Malvern,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,50.25
772841,Wyche Cutting - Malvern,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.0
772841,Wyche Cutting - Malvern,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.06
772841,Wyche Cutting - Malvern,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.25
772841,Wyche Cutting - Malvern,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.07
772841,Wyche Cutting - Malvern,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98016
772841,Wyche Cutting - Malvern,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88418
772841,Wyche Cutting - Malvern,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8977299999999999
772841,Wyche Cutting - Malvern,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-12 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,43.62
772841,Wyche Cutting - Malvern,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,43.75
772841,Wyche Cutting - Malvern,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.62
772841,Wyche Cutting - Malvern,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,18.5
772841,Wyche Cutting - Malvern,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,18.5
772841,Wyche Cutting - Malvern,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
772841,Wyche Cutting - Malvern,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,16.88
772841,Wyche Cutting - Malvern,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.12
772841,Wyche Cutting - Malvern,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
772841,Wyche Cutting - Malvern,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (Min),V,248.84
