Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (Max),V,248.86
772841,Wyche Cutting - Malvern,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.86
772841,Wyche Cutting - Malvern,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (Min),V,250.42
772841,Wyche Cutting - Malvern,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (Max),V,250.44
772841,Wyche Cutting - Malvern,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.44
772841,Wyche Cutting - Malvern,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (Min),V,248.25
772841,Wyche Cutting - Malvern,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (Max),V,248.27
772841,Wyche Cutting - Malvern,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.27
772841,Wyche Cutting - Malvern,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,28.0
772841,Wyche Cutting - Malvern,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-12 13:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:10:00+00:00,busbar,,L3 Current (Min),A,113.25
772841,Wyche Cutting - Malvern,2023-08-12 13:10:00+00:00,busbar,,L3 Current (Max),A,113.38
772841,Wyche Cutting - Malvern,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,113.38
772841,Wyche Cutting - Malvern,2023-08-12 13:10:00+00:00,busbar,,L2 Current (Min),A,52.75
772841,Wyche Cutting - Malvern,2023-08-12 13:10:00+00:00,busbar,,L2 Current (Max),A,54.0
772841,Wyche Cutting - Malvern,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,53.0
772841,Wyche Cutting - Malvern,2023-08-12 13:10:00+00:00,busbar,,L1 Current (Min),A,63.75
772841,Wyche Cutting - Malvern,2023-08-12 13:10:00+00:00,busbar,,L1 Current (Max),A,64.25
772841,Wyche Cutting - Malvern,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,64.0
772841,Wyche Cutting - Malvern,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.0
772841,Wyche Cutting - Malvern,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.44
772841,Wyche Cutting - Malvern,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.0
772841,Wyche Cutting - Malvern,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99805
772841,Wyche Cutting - Malvern,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98639
772841,Wyche Cutting - Malvern,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96307
772841,Wyche Cutting - Malvern,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-12 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,49.0
772841,Wyche Cutting - Malvern,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,49.0
772841,Wyche Cutting - Malvern,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.0
772841,Wyche Cutting - Malvern,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,24.25
772841,Wyche Cutting - Malvern,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,24.75
772841,Wyche Cutting - Malvern,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
772841,Wyche Cutting - Malvern,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,59.62
772841,Wyche Cutting - Malvern,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,64.38
772841,Wyche Cutting - Malvern,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,62.38
772841,Wyche Cutting - Malvern,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.31
772841,Wyche Cutting - Malvern,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.13
772841,Wyche Cutting - Malvern,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.12
772841,Wyche Cutting - Malvern,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97479
772841,Wyche Cutting - Malvern,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9382
772841,Wyche Cutting - Malvern,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94955
772841,Wyche Cutting - Malvern,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-12 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,37.75
772841,Wyche Cutting - Malvern,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,38.0
772841,Wyche Cutting - Malvern,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.88
772841,Wyche Cutting - Malvern,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,24.0
772841,Wyche Cutting - Malvern,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,24.12
772841,Wyche Cutting - Malvern,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.12
772841,Wyche Cutting - Malvern,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,18.12
772841,Wyche Cutting - Malvern,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.38
772841,Wyche Cutting - Malvern,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.25
772841,Wyche Cutting - Malvern,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (Min),V,249.28
772841,Wyche Cutting - Malvern,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (Max),V,249.3
772841,Wyche Cutting - Malvern,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.28
772841,Wyche Cutting - Malvern,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (Min),V,249.94
772841,Wyche Cutting - Malvern,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (Max),V,249.95
772841,Wyche Cutting - Malvern,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.94
772841,Wyche Cutting - Malvern,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (Min),V,247.33
772841,Wyche Cutting - Malvern,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (Max),V,247.39
772841,Wyche Cutting - Malvern,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
772841,Wyche Cutting - Malvern,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-12 13:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:00:00+00:00,busbar,,L3 Current (Min),A,86.5
772841,Wyche Cutting - Malvern,2023-08-12 13:00:00+00:00,busbar,,L3 Current (Max),A,86.75
772841,Wyche Cutting - Malvern,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,86.62
772841,Wyche Cutting - Malvern,2023-08-12 13:00:00+00:00,busbar,,L2 Current (Min),A,47.88
772841,Wyche Cutting - Malvern,2023-08-12 13:00:00+00:00,busbar,,L2 Current (Max),A,48.5
772841,Wyche Cutting - Malvern,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,48.12
772841,Wyche Cutting - Malvern,2023-08-12 13:00:00+00:00,busbar,,L1 Current (Min),A,77.12
772841,Wyche Cutting - Malvern,2023-08-12 13:00:00+00:00,busbar,,L1 Current (Max),A,81.88
772841,Wyche Cutting - Malvern,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,79.88
772841,Wyche Cutting - Malvern,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 13:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.13
772841,Wyche Cutting - Malvern,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.06
772841,Wyche Cutting - Malvern,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,21.19
772841,Wyche Cutting - Malvern,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98618
772841,Wyche Cutting - Malvern,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98785
772841,Wyche Cutting - Malvern,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92236
772841,Wyche Cutting - Malvern,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-12 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,17.38
772841,Wyche Cutting - Malvern,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,17.38
772841,Wyche Cutting - Malvern,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.38
772841,Wyche Cutting - Malvern,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,24.75
772841,Wyche Cutting - Malvern,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,25.0
772841,Wyche Cutting - Malvern,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.88
772841,Wyche Cutting - Malvern,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,32.88
772841,Wyche Cutting - Malvern,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,33.25
772841,Wyche Cutting - Malvern,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.12
772841,Wyche Cutting - Malvern,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.63
772841,Wyche Cutting - Malvern,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.69
772841,Wyche Cutting - Malvern,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.44
772841,Wyche Cutting - Malvern,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95691
772841,Wyche Cutting - Malvern,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88733
772841,Wyche Cutting - Malvern,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96204
772841,Wyche Cutting - Malvern,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-12 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,29.0
772841,Wyche Cutting - Malvern,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,29.0
772841,Wyche Cutting - Malvern,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
772841,Wyche Cutting - Malvern,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.0
772841,Wyche Cutting - Malvern,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,17.0
772841,Wyche Cutting - Malvern,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
772841,Wyche Cutting - Malvern,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,28.38
772841,Wyche Cutting - Malvern,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,28.38
772841,Wyche Cutting - Malvern,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.38
772841,Wyche Cutting - Malvern,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (Min),V,249.12
772841,Wyche Cutting - Malvern,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (Max),V,249.16
772841,Wyche Cutting - Malvern,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.14
772841,Wyche Cutting - Malvern,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (Min),V,249.78
772841,Wyche Cutting - Malvern,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (Max),V,249.78
772841,Wyche Cutting - Malvern,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.78
772841,Wyche Cutting - Malvern,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (Min),V,247.34
772841,Wyche Cutting - Malvern,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (Max),V,247.34
772841,Wyche Cutting - Malvern,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
772841,Wyche Cutting - Malvern,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-12 12:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 12:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 12:50:00+00:00,busbar,,L3 Current (Min),A,46.38
772841,Wyche Cutting - Malvern,2023-08-12 12:50:00+00:00,busbar,,L3 Current (Max),A,46.38
772841,Wyche Cutting - Malvern,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,46.38
772841,Wyche Cutting - Malvern,2023-08-12 12:50:00+00:00,busbar,,L2 Current (Min),A,41.0
772841,Wyche Cutting - Malvern,2023-08-12 12:50:00+00:00,busbar,,L2 Current (Max),A,41.25
772841,Wyche Cutting - Malvern,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,41.12
772841,Wyche Cutting - Malvern,2023-08-12 12:50:00+00:00,busbar,,L1 Current (Min),A,59.0
772841,Wyche Cutting - Malvern,2023-08-12 12:50:00+00:00,busbar,,L1 Current (Max),A,59.38
772841,Wyche Cutting - Malvern,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,59.12
772841,Wyche Cutting - Malvern,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 12:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.19
772841,Wyche Cutting - Malvern,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
772841,Wyche Cutting - Malvern,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.81
772841,Wyche Cutting - Malvern,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99255
772841,Wyche Cutting - Malvern,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98788
772841,Wyche Cutting - Malvern,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95688
772841,Wyche Cutting - Malvern,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-12 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,20.38
772841,Wyche Cutting - Malvern,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,20.38
772841,Wyche Cutting - Malvern,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.38
772841,Wyche Cutting - Malvern,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,24.38
772841,Wyche Cutting - Malvern,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,24.62
772841,Wyche Cutting - Malvern,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
772841,Wyche Cutting - Malvern,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,42.5
772841,Wyche Cutting - Malvern,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,42.5
772841,Wyche Cutting - Malvern,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.5
772841,Wyche Cutting - Malvern,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.81
772841,Wyche Cutting - Malvern,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.56
772841,Wyche Cutting - Malvern,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.63
772841,Wyche Cutting - Malvern,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97403
772841,Wyche Cutting - Malvern,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96188
772841,Wyche Cutting - Malvern,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9361
772841,Wyche Cutting - Malvern,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,31.88
772841,Wyche Cutting - Malvern,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,32.0
772841,Wyche Cutting - Malvern,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.88
772841,Wyche Cutting - Malvern,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,28.38
772841,Wyche Cutting - Malvern,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,28.5
772841,Wyche Cutting - Malvern,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
772841,Wyche Cutting - Malvern,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,19.88
772841,Wyche Cutting - Malvern,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.88
772841,Wyche Cutting - Malvern,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.88
772841,Wyche Cutting - Malvern,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (Min),V,249.59
772841,Wyche Cutting - Malvern,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (Max),V,249.59
772841,Wyche Cutting - Malvern,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.59
772841,Wyche Cutting - Malvern,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (Min),V,250.27
772841,Wyche Cutting - Malvern,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (Max),V,250.27
772841,Wyche Cutting - Malvern,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.27
772841,Wyche Cutting - Malvern,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (Min),V,248.08
772841,Wyche Cutting - Malvern,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (Max),V,248.19
772841,Wyche Cutting - Malvern,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
772841,Wyche Cutting - Malvern,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-12 12:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 12:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 12:40:00+00:00,busbar,,L3 Current (Min),A,52.12
772841,Wyche Cutting - Malvern,2023-08-12 12:40:00+00:00,busbar,,L3 Current (Max),A,52.38
772841,Wyche Cutting - Malvern,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,52.25
772841,Wyche Cutting - Malvern,2023-08-12 12:40:00+00:00,busbar,,L2 Current (Min),A,52.5
772841,Wyche Cutting - Malvern,2023-08-12 12:40:00+00:00,busbar,,L2 Current (Max),A,52.75
772841,Wyche Cutting - Malvern,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,52.62
772841,Wyche Cutting - Malvern,2023-08-12 12:40:00+00:00,busbar,,L1 Current (Min),A,60.38
772841,Wyche Cutting - Malvern,2023-08-12 12:40:00+00:00,busbar,,L1 Current (Max),A,61.0
772841,Wyche Cutting - Malvern,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,60.75
772841,Wyche Cutting - Malvern,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 12:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.88
772841,Wyche Cutting - Malvern,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.69
772841,Wyche Cutting - Malvern,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.5
772841,Wyche Cutting - Malvern,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99899
772841,Wyche Cutting - Malvern,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99484
772841,Wyche Cutting - Malvern,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95914
772841,Wyche Cutting - Malvern,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-12 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,50.0
772841,Wyche Cutting - Malvern,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,50.0
772841,Wyche Cutting - Malvern,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.0
772841,Wyche Cutting - Malvern,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,36.25
772841,Wyche Cutting - Malvern,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,37.25
772841,Wyche Cutting - Malvern,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
772841,Wyche Cutting - Malvern,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,48.38
772841,Wyche Cutting - Malvern,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,50.25
772841,Wyche Cutting - Malvern,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.12
772841,Wyche Cutting - Malvern,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.13
772841,Wyche Cutting - Malvern,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.31
772841,Wyche Cutting - Malvern,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.81
772841,Wyche Cutting - Malvern,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93155
772841,Wyche Cutting - Malvern,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92026
772841,Wyche Cutting - Malvern,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90069
772841,Wyche Cutting - Malvern,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-12 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,23.62
772841,Wyche Cutting - Malvern,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,23.75
772841,Wyche Cutting - Malvern,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.62
772841,Wyche Cutting - Malvern,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,20.25
772841,Wyche Cutting - Malvern,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,20.25
772841,Wyche Cutting - Malvern,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.25
772841,Wyche Cutting - Malvern,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,16.75
772841,Wyche Cutting - Malvern,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,16.88
772841,Wyche Cutting - Malvern,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.88
772841,Wyche Cutting - Malvern,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (Min),V,249.61
772841,Wyche Cutting - Malvern,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (Max),V,249.64
772841,Wyche Cutting - Malvern,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.62
772841,Wyche Cutting - Malvern,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (Min),V,250.08
772841,Wyche Cutting - Malvern,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (Max),V,250.09
772841,Wyche Cutting - Malvern,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.09
772841,Wyche Cutting - Malvern,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (Min),V,248.06
772841,Wyche Cutting - Malvern,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (Max),V,248.11
772841,Wyche Cutting - Malvern,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.08
772841,Wyche Cutting - Malvern,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-12 12:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 12:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 12:30:00+00:00,busbar,,L3 Current (Min),A,72.88
772841,Wyche Cutting - Malvern,2023-08-12 12:30:00+00:00,busbar,,L3 Current (Max),A,72.88
772841,Wyche Cutting - Malvern,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,72.88
772841,Wyche Cutting - Malvern,2023-08-12 12:30:00+00:00,busbar,,L2 Current (Min),A,55.75
772841,Wyche Cutting - Malvern,2023-08-12 12:30:00+00:00,busbar,,L2 Current (Max),A,56.75
772841,Wyche Cutting - Malvern,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,55.88
772841,Wyche Cutting - Malvern,2023-08-12 12:30:00+00:00,busbar,,L1 Current (Min),A,63.12
772841,Wyche Cutting - Malvern,2023-08-12 12:30:00+00:00,busbar,,L1 Current (Max),A,65.0
772841,Wyche Cutting - Malvern,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,63.88
772841,Wyche Cutting - Malvern,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 12:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.06
772841,Wyche Cutting - Malvern,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.93
772841,Wyche Cutting - Malvern,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.81
772841,Wyche Cutting - Malvern,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9913
772841,Wyche Cutting - Malvern,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98706
772841,Wyche Cutting - Malvern,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94784
772841,Wyche Cutting - Malvern,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-12 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,17.5
772841,Wyche Cutting - Malvern,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,17.5
772841,Wyche Cutting - Malvern,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
772841,Wyche Cutting - Malvern,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,28.75
772841,Wyche Cutting - Malvern,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,29.62
772841,Wyche Cutting - Malvern,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.12
772841,Wyche Cutting - Malvern,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,38.0
772841,Wyche Cutting - Malvern,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,42.75
772841,Wyche Cutting - Malvern,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.25
772841,Wyche Cutting - Malvern,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-71.12
772841,Wyche Cutting - Malvern,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.75
772841,Wyche Cutting - Malvern,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.0
772841,Wyche Cutting - Malvern,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.37899
772841,Wyche Cutting - Malvern,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92016
772841,Wyche Cutting - Malvern,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.5996
772841,Wyche Cutting - Malvern,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-12 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,10.5
772841,Wyche Cutting - Malvern,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,13.0
772841,Wyche Cutting - Malvern,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.25
772841,Wyche Cutting - Malvern,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,21.75
772841,Wyche Cutting - Malvern,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,21.75
772841,Wyche Cutting - Malvern,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.75
772841,Wyche Cutting - Malvern,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
772841,Wyche Cutting - Malvern,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,9.62
772841,Wyche Cutting - Malvern,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.62
772841,Wyche Cutting - Malvern,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (Min),V,249.62
772841,Wyche Cutting - Malvern,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (Max),V,249.86
772841,Wyche Cutting - Malvern,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.72
772841,Wyche Cutting - Malvern,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (Min),V,249.58
772841,Wyche Cutting - Malvern,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (Max),V,249.59
772841,Wyche Cutting - Malvern,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.58
772841,Wyche Cutting - Malvern,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (Min),V,248.06
772841,Wyche Cutting - Malvern,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (Max),V,248.12
772841,Wyche Cutting - Malvern,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.08
772841,Wyche Cutting - Malvern,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-12 12:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 12:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 12:20:00+00:00,busbar,,L3 Current (Min),A,24.62
772841,Wyche Cutting - Malvern,2023-08-12 12:20:00+00:00,busbar,,L3 Current (Max),A,25.5
772841,Wyche Cutting - Malvern,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,24.88
772841,Wyche Cutting - Malvern,2023-08-12 12:20:00+00:00,busbar,,L2 Current (Min),A,49.0
772841,Wyche Cutting - Malvern,2023-08-12 12:20:00+00:00,busbar,,L2 Current (Max),A,49.75
772841,Wyche Cutting - Malvern,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,49.25
772841,Wyche Cutting - Malvern,2023-08-12 12:20:00+00:00,busbar,,L1 Current (Min),A,43.62
772841,Wyche Cutting - Malvern,2023-08-12 12:20:00+00:00,busbar,,L1 Current (Max),A,48.25
772841,Wyche Cutting - Malvern,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,44.88
772841,Wyche Cutting - Malvern,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 12:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.94
772841,Wyche Cutting - Malvern,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.44
772841,Wyche Cutting - Malvern,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,28.62
772841,Wyche Cutting - Malvern,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96005
772841,Wyche Cutting - Malvern,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98865
772841,Wyche Cutting - Malvern,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86029
772841,Wyche Cutting - Malvern,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,7.88
772841,Wyche Cutting - Malvern,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,7.88
772841,Wyche Cutting - Malvern,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.88
772841,Wyche Cutting - Malvern,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,23.12
772841,Wyche Cutting - Malvern,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,24.88
772841,Wyche Cutting - Malvern,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
772841,Wyche Cutting - Malvern,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,22.25
772841,Wyche Cutting - Malvern,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,22.62
772841,Wyche Cutting - Malvern,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.38
772841,Wyche Cutting - Malvern,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.62
772841,Wyche Cutting - Malvern,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.88
772841,Wyche Cutting - Malvern,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.63
772841,Wyche Cutting - Malvern,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88397
772841,Wyche Cutting - Malvern,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80685
772841,Wyche Cutting - Malvern,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94311
772841,Wyche Cutting - Malvern,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,16.38
772841,Wyche Cutting - Malvern,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,16.38
772841,Wyche Cutting - Malvern,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.38
772841,Wyche Cutting - Malvern,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
772841,Wyche Cutting - Malvern,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,19.12
772841,Wyche Cutting - Malvern,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.75
772841,Wyche Cutting - Malvern,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,20.38
772841,Wyche Cutting - Malvern,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.62
772841,Wyche Cutting - Malvern,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
772841,Wyche Cutting - Malvern,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (Min),V,249.83
772841,Wyche Cutting - Malvern,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (Max),V,249.84
772841,Wyche Cutting - Malvern,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.84
772841,Wyche Cutting - Malvern,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (Min),V,249.62
772841,Wyche Cutting - Malvern,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (Max),V,249.69
772841,Wyche Cutting - Malvern,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.66
772841,Wyche Cutting - Malvern,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (Min),V,248.0
772841,Wyche Cutting - Malvern,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (Max),V,248.11
772841,Wyche Cutting - Malvern,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
772841,Wyche Cutting - Malvern,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-12 12:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 12:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 12:10:00+00:00,busbar,,L3 Current (Min),A,24.12
772841,Wyche Cutting - Malvern,2023-08-12 12:10:00+00:00,busbar,,L3 Current (Max),A,24.12
772841,Wyche Cutting - Malvern,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,24.12
