Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-12 12:10:00+00:00,busbar,,L2 Current (Min),A,38.38
772841,Wyche Cutting - Malvern,2023-08-12 12:10:00+00:00,busbar,,L2 Current (Max),A,41.88
772841,Wyche Cutting - Malvern,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,40.0
772841,Wyche Cutting - Malvern,2023-08-12 12:10:00+00:00,busbar,,L1 Current (Min),A,40.38
772841,Wyche Cutting - Malvern,2023-08-12 12:10:00+00:00,busbar,,L1 Current (Max),A,40.62
772841,Wyche Cutting - Malvern,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,40.5
772841,Wyche Cutting - Malvern,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 12:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.44
772841,Wyche Cutting - Malvern,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.82
772841,Wyche Cutting - Malvern,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.06
772841,Wyche Cutting - Malvern,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9855
772841,Wyche Cutting - Malvern,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99304
772841,Wyche Cutting - Malvern,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97861
772841,Wyche Cutting - Malvern,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-12 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,18.38
772841,Wyche Cutting - Malvern,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,18.38
772841,Wyche Cutting - Malvern,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.38
772841,Wyche Cutting - Malvern,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,37.0
772841,Wyche Cutting - Malvern,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,37.5
772841,Wyche Cutting - Malvern,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.12
772841,Wyche Cutting - Malvern,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,57.0
772841,Wyche Cutting - Malvern,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,57.12
772841,Wyche Cutting - Malvern,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.0
772841,Wyche Cutting - Malvern,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.5
772841,Wyche Cutting - Malvern,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.88
772841,Wyche Cutting - Malvern,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.87
772841,Wyche Cutting - Malvern,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94055
772841,Wyche Cutting - Malvern,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8885799999999999
772841,Wyche Cutting - Malvern,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95126
772841,Wyche Cutting - Malvern,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,21.5
772841,Wyche Cutting - Malvern,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,22.62
772841,Wyche Cutting - Malvern,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.12
772841,Wyche Cutting - Malvern,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,19.88
772841,Wyche Cutting - Malvern,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,20.12
772841,Wyche Cutting - Malvern,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
772841,Wyche Cutting - Malvern,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,20.62
772841,Wyche Cutting - Malvern,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,20.88
772841,Wyche Cutting - Malvern,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.75
772841,Wyche Cutting - Malvern,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (Min),V,249.22
772841,Wyche Cutting - Malvern,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (Max),V,249.23
772841,Wyche Cutting - Malvern,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.23
772841,Wyche Cutting - Malvern,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (Min),V,249.59
772841,Wyche Cutting - Malvern,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (Max),V,249.66
772841,Wyche Cutting - Malvern,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.62
772841,Wyche Cutting - Malvern,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (Min),V,247.7
772841,Wyche Cutting - Malvern,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (Max),V,247.81
772841,Wyche Cutting - Malvern,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.73
772841,Wyche Cutting - Malvern,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-12 12:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 12:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 12:00:00+00:00,busbar,,L3 Current (Min),A,39.75
772841,Wyche Cutting - Malvern,2023-08-12 12:00:00+00:00,busbar,,L3 Current (Max),A,40.88
772841,Wyche Cutting - Malvern,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,40.38
772841,Wyche Cutting - Malvern,2023-08-12 12:00:00+00:00,busbar,,L2 Current (Min),A,55.62
772841,Wyche Cutting - Malvern,2023-08-12 12:00:00+00:00,busbar,,L2 Current (Max),A,56.12
772841,Wyche Cutting - Malvern,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,55.75
772841,Wyche Cutting - Malvern,2023-08-12 12:00:00+00:00,busbar,,L1 Current (Min),A,76.0
772841,Wyche Cutting - Malvern,2023-08-12 12:00:00+00:00,busbar,,L1 Current (Max),A,77.0
772841,Wyche Cutting - Malvern,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,76.62
772841,Wyche Cutting - Malvern,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 12:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.62
772841,Wyche Cutting - Malvern,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.06
772841,Wyche Cutting - Malvern,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.63
772841,Wyche Cutting - Malvern,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99207
772841,Wyche Cutting - Malvern,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99561
772841,Wyche Cutting - Malvern,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9762
772841,Wyche Cutting - Malvern,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-12 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,24.75
772841,Wyche Cutting - Malvern,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,24.88
772841,Wyche Cutting - Malvern,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.88
772841,Wyche Cutting - Malvern,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,34.25
772841,Wyche Cutting - Malvern,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,34.62
772841,Wyche Cutting - Malvern,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
772841,Wyche Cutting - Malvern,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,52.12
772841,Wyche Cutting - Malvern,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,53.88
772841,Wyche Cutting - Malvern,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.88
772841,Wyche Cutting - Malvern,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.81
772841,Wyche Cutting - Malvern,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.25
772841,Wyche Cutting - Malvern,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.88
772841,Wyche Cutting - Malvern,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97037
772841,Wyche Cutting - Malvern,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9465
772841,Wyche Cutting - Malvern,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98273
772841,Wyche Cutting - Malvern,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-12 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,26.25
772841,Wyche Cutting - Malvern,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,26.5
772841,Wyche Cutting - Malvern,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.38
772841,Wyche Cutting - Malvern,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,27.25
772841,Wyche Cutting - Malvern,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,28.0
772841,Wyche Cutting - Malvern,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
772841,Wyche Cutting - Malvern,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,31.5
772841,Wyche Cutting - Malvern,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,31.75
772841,Wyche Cutting - Malvern,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.62
772841,Wyche Cutting - Malvern,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (Min),V,247.92
772841,Wyche Cutting - Malvern,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (Max),V,248.06
772841,Wyche Cutting - Malvern,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
772841,Wyche Cutting - Malvern,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (Min),V,248.16
772841,Wyche Cutting - Malvern,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (Max),V,248.3
772841,Wyche Cutting - Malvern,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
772841,Wyche Cutting - Malvern,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (Min),V,245.86
772841,Wyche Cutting - Malvern,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (Max),V,245.89
772841,Wyche Cutting - Malvern,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
772841,Wyche Cutting - Malvern,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-12 11:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 11:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 11:50:00+00:00,busbar,,L3 Current (Min),A,51.0
772841,Wyche Cutting - Malvern,2023-08-12 11:50:00+00:00,busbar,,L3 Current (Max),A,51.25
772841,Wyche Cutting - Malvern,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,51.12
772841,Wyche Cutting - Malvern,2023-08-12 11:50:00+00:00,busbar,,L2 Current (Min),A,60.88
772841,Wyche Cutting - Malvern,2023-08-12 11:50:00+00:00,busbar,,L2 Current (Max),A,61.62
772841,Wyche Cutting - Malvern,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,61.12
772841,Wyche Cutting - Malvern,2023-08-12 11:50:00+00:00,busbar,,L1 Current (Min),A,82.88
772841,Wyche Cutting - Malvern,2023-08-12 11:50:00+00:00,busbar,,L1 Current (Max),A,84.88
772841,Wyche Cutting - Malvern,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,83.75
772841,Wyche Cutting - Malvern,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 11:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.94
772841,Wyche Cutting - Malvern,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.63
772841,Wyche Cutting - Malvern,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.19
772841,Wyche Cutting - Malvern,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99847
772841,Wyche Cutting - Malvern,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97803
772841,Wyche Cutting - Malvern,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97516
772841,Wyche Cutting - Malvern,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-12 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,46.12
772841,Wyche Cutting - Malvern,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,46.12
772841,Wyche Cutting - Malvern,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.12
772841,Wyche Cutting - Malvern,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,23.62
772841,Wyche Cutting - Malvern,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,27.12
772841,Wyche Cutting - Malvern,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.38
772841,Wyche Cutting - Malvern,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,64.5
772841,Wyche Cutting - Malvern,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,64.62
772841,Wyche Cutting - Malvern,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,64.5
772841,Wyche Cutting - Malvern,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.69
772841,Wyche Cutting - Malvern,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.56
772841,Wyche Cutting - Malvern,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.25
772841,Wyche Cutting - Malvern,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97845
772841,Wyche Cutting - Malvern,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93796
772841,Wyche Cutting - Malvern,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9339
772841,Wyche Cutting - Malvern,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-12 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,34.5
772841,Wyche Cutting - Malvern,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,34.62
772841,Wyche Cutting - Malvern,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
772841,Wyche Cutting - Malvern,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,26.5
772841,Wyche Cutting - Malvern,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,26.62
772841,Wyche Cutting - Malvern,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.62
772841,Wyche Cutting - Malvern,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.12
772841,Wyche Cutting - Malvern,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.25
772841,Wyche Cutting - Malvern,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.12
772841,Wyche Cutting - Malvern,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (Min),V,248.45
772841,Wyche Cutting - Malvern,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (Max),V,248.45
772841,Wyche Cutting - Malvern,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.45
772841,Wyche Cutting - Malvern,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (Min),V,249.02
772841,Wyche Cutting - Malvern,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (Max),V,249.12
772841,Wyche Cutting - Malvern,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.06
772841,Wyche Cutting - Malvern,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (Min),V,246.47
772841,Wyche Cutting - Malvern,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (Max),V,246.47
772841,Wyche Cutting - Malvern,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
772841,Wyche Cutting - Malvern,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-12 11:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 11:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 11:40:00+00:00,busbar,,L3 Current (Min),A,80.38
772841,Wyche Cutting - Malvern,2023-08-12 11:40:00+00:00,busbar,,L3 Current (Max),A,80.5
772841,Wyche Cutting - Malvern,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,80.38
772841,Wyche Cutting - Malvern,2023-08-12 11:40:00+00:00,busbar,,L2 Current (Min),A,49.12
772841,Wyche Cutting - Malvern,2023-08-12 11:40:00+00:00,busbar,,L2 Current (Max),A,52.38
772841,Wyche Cutting - Malvern,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,50.75
772841,Wyche Cutting - Malvern,2023-08-12 11:40:00+00:00,busbar,,L1 Current (Min),A,81.25
772841,Wyche Cutting - Malvern,2023-08-12 11:40:00+00:00,busbar,,L1 Current (Max),A,81.38
772841,Wyche Cutting - Malvern,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,81.25
772841,Wyche Cutting - Malvern,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 11:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.75
772841,Wyche Cutting - Malvern,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.44
772841,Wyche Cutting - Malvern,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.56
772841,Wyche Cutting - Malvern,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99335
772841,Wyche Cutting - Malvern,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98923
772841,Wyche Cutting - Malvern,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99423
772841,Wyche Cutting - Malvern,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
772841,Wyche Cutting - Malvern,2023-08-12 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,21.12
772841,Wyche Cutting - Malvern,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,21.25
772841,Wyche Cutting - Malvern,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.25
772841,Wyche Cutting - Malvern,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,23.38
772841,Wyche Cutting - Malvern,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,23.62
772841,Wyche Cutting - Malvern,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
772841,Wyche Cutting - Malvern,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,105.62
772841,Wyche Cutting - Malvern,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,111.38
772841,Wyche Cutting - Malvern,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,109.62
772841,Wyche Cutting - Malvern,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.06
772841,Wyche Cutting - Malvern,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.06
772841,Wyche Cutting - Malvern,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.38
772841,Wyche Cutting - Malvern,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97934
772841,Wyche Cutting - Malvern,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.76474
772841,Wyche Cutting - Malvern,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98581
772841,Wyche Cutting - Malvern,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-12 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,50.12
772841,Wyche Cutting - Malvern,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,50.25
772841,Wyche Cutting - Malvern,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.25
772841,Wyche Cutting - Malvern,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.5
772841,Wyche Cutting - Malvern,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.62
772841,Wyche Cutting - Malvern,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.62
772841,Wyche Cutting - Malvern,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,40.25
772841,Wyche Cutting - Malvern,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,48.12
772841,Wyche Cutting - Malvern,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.5
772841,Wyche Cutting - Malvern,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (Min),V,247.58
772841,Wyche Cutting - Malvern,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (Max),V,247.66
772841,Wyche Cutting - Malvern,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.61
772841,Wyche Cutting - Malvern,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (Min),V,248.19
772841,Wyche Cutting - Malvern,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (Max),V,248.2
772841,Wyche Cutting - Malvern,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
772841,Wyche Cutting - Malvern,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (Min),V,244.45
772841,Wyche Cutting - Malvern,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (Max),V,244.72
772841,Wyche Cutting - Malvern,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
772841,Wyche Cutting - Malvern,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,38.0
772841,Wyche Cutting - Malvern,2023-08-12 11:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 11:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 11:30:00+00:00,busbar,,L3 Current (Min),A,71.25
772841,Wyche Cutting - Malvern,2023-08-12 11:30:00+00:00,busbar,,L3 Current (Max),A,71.38
772841,Wyche Cutting - Malvern,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,71.38
772841,Wyche Cutting - Malvern,2023-08-12 11:30:00+00:00,busbar,,L2 Current (Min),A,33.5
772841,Wyche Cutting - Malvern,2023-08-12 11:30:00+00:00,busbar,,L2 Current (Max),A,33.88
772841,Wyche Cutting - Malvern,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,33.75
772841,Wyche Cutting - Malvern,2023-08-12 11:30:00+00:00,busbar,,L1 Current (Min),A,145.0
772841,Wyche Cutting - Malvern,2023-08-12 11:30:00+00:00,busbar,,L1 Current (Max),A,158.88
772841,Wyche Cutting - Malvern,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,155.5
772841,Wyche Cutting - Malvern,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 11:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.12
772841,Wyche Cutting - Malvern,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.62
772841,Wyche Cutting - Malvern,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.06
772841,Wyche Cutting - Malvern,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99072
772841,Wyche Cutting - Malvern,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97647
772841,Wyche Cutting - Malvern,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97836
772841,Wyche Cutting - Malvern,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-12 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,14.5
772841,Wyche Cutting - Malvern,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,23.62
772841,Wyche Cutting - Malvern,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.12
772841,Wyche Cutting - Malvern,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,18.75
772841,Wyche Cutting - Malvern,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,19.25
772841,Wyche Cutting - Malvern,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.12
772841,Wyche Cutting - Malvern,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,72.12
772841,Wyche Cutting - Malvern,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,75.38
772841,Wyche Cutting - Malvern,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,73.5
772841,Wyche Cutting - Malvern,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.5
772841,Wyche Cutting - Malvern,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.25
772841,Wyche Cutting - Malvern,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99692
772841,Wyche Cutting - Malvern,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80948
772841,Wyche Cutting - Malvern,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.979
772841,Wyche Cutting - Malvern,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-12 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,62.75
772841,Wyche Cutting - Malvern,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,62.75
772841,Wyche Cutting - Malvern,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,62.75
772841,Wyche Cutting - Malvern,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,13.75
772841,Wyche Cutting - Malvern,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,14.0
772841,Wyche Cutting - Malvern,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.88
772841,Wyche Cutting - Malvern,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,31.38
772841,Wyche Cutting - Malvern,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,31.38
772841,Wyche Cutting - Malvern,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.38
772841,Wyche Cutting - Malvern,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (Min),V,247.38
772841,Wyche Cutting - Malvern,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (Max),V,247.56
772841,Wyche Cutting - Malvern,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
772841,Wyche Cutting - Malvern,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (Min),V,248.81
772841,Wyche Cutting - Malvern,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (Max),V,248.86
772841,Wyche Cutting - Malvern,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
772841,Wyche Cutting - Malvern,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (Min),V,245.72
772841,Wyche Cutting - Malvern,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (Max),V,245.73
772841,Wyche Cutting - Malvern,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
772841,Wyche Cutting - Malvern,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,25.0
772841,Wyche Cutting - Malvern,2023-08-12 11:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 11:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 11:20:00+00:00,busbar,,L3 Current (Min),A,77.25
772841,Wyche Cutting - Malvern,2023-08-12 11:20:00+00:00,busbar,,L3 Current (Max),A,86.38
772841,Wyche Cutting - Malvern,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,80.88
772841,Wyche Cutting - Malvern,2023-08-12 11:20:00+00:00,busbar,,L2 Current (Min),A,31.62
772841,Wyche Cutting - Malvern,2023-08-12 11:20:00+00:00,busbar,,L2 Current (Max),A,32.12
772841,Wyche Cutting - Malvern,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,32.0
772841,Wyche Cutting - Malvern,2023-08-12 11:20:00+00:00,busbar,,L1 Current (Min),A,102.5
772841,Wyche Cutting - Malvern,2023-08-12 11:20:00+00:00,busbar,,L1 Current (Max),A,105.75
772841,Wyche Cutting - Malvern,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,104.0
772841,Wyche Cutting - Malvern,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 11:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.69
772841,Wyche Cutting - Malvern,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.44
772841,Wyche Cutting - Malvern,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.13
772841,Wyche Cutting - Malvern,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99512
772841,Wyche Cutting - Malvern,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98987
772841,Wyche Cutting - Malvern,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97259
772841,Wyche Cutting - Malvern,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-12 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,17.75
772841,Wyche Cutting - Malvern,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,17.75
772841,Wyche Cutting - Malvern,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.75
772841,Wyche Cutting - Malvern,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,22.25
772841,Wyche Cutting - Malvern,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,22.88
772841,Wyche Cutting - Malvern,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.75
772841,Wyche Cutting - Malvern,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,47.5
772841,Wyche Cutting - Malvern,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,48.25
772841,Wyche Cutting - Malvern,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.62
772841,Wyche Cutting - Malvern,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.44
772841,Wyche Cutting - Malvern,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.0
772841,Wyche Cutting - Malvern,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.94
772841,Wyche Cutting - Malvern,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97107
772841,Wyche Cutting - Malvern,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8539399999999999
772841,Wyche Cutting - Malvern,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98776
772841,Wyche Cutting - Malvern,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-12 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,34.38
772841,Wyche Cutting - Malvern,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,34.38
772841,Wyche Cutting - Malvern,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.38
772841,Wyche Cutting - Malvern,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.25
772841,Wyche Cutting - Malvern,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.25
772841,Wyche Cutting - Malvern,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.25
772841,Wyche Cutting - Malvern,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,43.62
772841,Wyche Cutting - Malvern,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,43.75
772841,Wyche Cutting - Malvern,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.75
772841,Wyche Cutting - Malvern,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (Min),V,247.94
772841,Wyche Cutting - Malvern,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (Max),V,247.98
772841,Wyche Cutting - Malvern,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
772841,Wyche Cutting - Malvern,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (Min),V,248.75
772841,Wyche Cutting - Malvern,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (Max),V,248.81
772841,Wyche Cutting - Malvern,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
772841,Wyche Cutting - Malvern,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (Min),V,246.08
772841,Wyche Cutting - Malvern,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (Max),V,246.14
772841,Wyche Cutting - Malvern,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
772841,Wyche Cutting - Malvern,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-12 11:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 11:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 11:10:00+00:00,busbar,,L3 Current (Min),A,52.0
772841,Wyche Cutting - Malvern,2023-08-12 11:10:00+00:00,busbar,,L3 Current (Max),A,52.0
772841,Wyche Cutting - Malvern,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,52.0
772841,Wyche Cutting - Malvern,2023-08-12 11:10:00+00:00,busbar,,L2 Current (Min),A,34.75
772841,Wyche Cutting - Malvern,2023-08-12 11:10:00+00:00,busbar,,L2 Current (Max),A,35.38
772841,Wyche Cutting - Malvern,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,35.25
772841,Wyche Cutting - Malvern,2023-08-12 11:10:00+00:00,busbar,,L1 Current (Min),A,90.25
772841,Wyche Cutting - Malvern,2023-08-12 11:10:00+00:00,busbar,,L1 Current (Max),A,91.12
772841,Wyche Cutting - Malvern,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,90.5
772841,Wyche Cutting - Malvern,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 11:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.44
772841,Wyche Cutting - Malvern,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.31
772841,Wyche Cutting - Malvern,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.13
772841,Wyche Cutting - Malvern,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99844
