Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98636
772841,Wyche Cutting - Malvern,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98407
772841,Wyche Cutting - Malvern,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-12 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,35.88
772841,Wyche Cutting - Malvern,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,35.88
772841,Wyche Cutting - Malvern,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.88
772841,Wyche Cutting - Malvern,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,21.5
772841,Wyche Cutting - Malvern,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,21.62
772841,Wyche Cutting - Malvern,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
772841,Wyche Cutting - Malvern,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,51.75
772841,Wyche Cutting - Malvern,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,51.75
772841,Wyche Cutting - Malvern,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.75
772841,Wyche Cutting - Malvern,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.69
772841,Wyche Cutting - Malvern,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-54.5
772841,Wyche Cutting - Malvern,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.0
772841,Wyche Cutting - Malvern,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96493
772841,Wyche Cutting - Malvern,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.41878
772841,Wyche Cutting - Malvern,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95425
772841,Wyche Cutting - Malvern,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-12 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,33.12
772841,Wyche Cutting - Malvern,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,34.38
772841,Wyche Cutting - Malvern,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.75
772841,Wyche Cutting - Malvern,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,8.38
772841,Wyche Cutting - Malvern,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,8.62
772841,Wyche Cutting - Malvern,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
772841,Wyche Cutting - Malvern,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,24.38
772841,Wyche Cutting - Malvern,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,25.12
772841,Wyche Cutting - Malvern,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.75
772841,Wyche Cutting - Malvern,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (Min),V,248.73
772841,Wyche Cutting - Malvern,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (Max),V,248.73
772841,Wyche Cutting - Malvern,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.73
772841,Wyche Cutting - Malvern,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (Min),V,249.55
772841,Wyche Cutting - Malvern,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (Max),V,249.59
772841,Wyche Cutting - Malvern,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.56
772841,Wyche Cutting - Malvern,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (Min),V,247.27
772841,Wyche Cutting - Malvern,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (Max),V,247.28
772841,Wyche Cutting - Malvern,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
772841,Wyche Cutting - Malvern,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-12 11:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 11:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 11:00:00+00:00,busbar,,L3 Current (Min),A,68.62
772841,Wyche Cutting - Malvern,2023-08-12 11:00:00+00:00,busbar,,L3 Current (Max),A,70.0
772841,Wyche Cutting - Malvern,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,69.25
772841,Wyche Cutting - Malvern,2023-08-12 11:00:00+00:00,busbar,,L2 Current (Min),A,26.5
772841,Wyche Cutting - Malvern,2023-08-12 11:00:00+00:00,busbar,,L2 Current (Max),A,27.38
772841,Wyche Cutting - Malvern,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,27.0
772841,Wyche Cutting - Malvern,2023-08-12 11:00:00+00:00,busbar,,L1 Current (Min),A,75.12
772841,Wyche Cutting - Malvern,2023-08-12 11:00:00+00:00,busbar,,L1 Current (Max),A,75.62
772841,Wyche Cutting - Malvern,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,75.38
772841,Wyche Cutting - Malvern,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 11:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.31
772841,Wyche Cutting - Malvern,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.19
772841,Wyche Cutting - Malvern,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.25
772841,Wyche Cutting - Malvern,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99008
772841,Wyche Cutting - Malvern,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99573
772841,Wyche Cutting - Malvern,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98538
772841,Wyche Cutting - Malvern,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-12 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,16.25
772841,Wyche Cutting - Malvern,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,16.25
772841,Wyche Cutting - Malvern,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.25
772841,Wyche Cutting - Malvern,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,35.0
772841,Wyche Cutting - Malvern,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,35.38
772841,Wyche Cutting - Malvern,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.12
772841,Wyche Cutting - Malvern,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,68.5
772841,Wyche Cutting - Malvern,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,68.5
772841,Wyche Cutting - Malvern,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,68.5
772841,Wyche Cutting - Malvern,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.69
772841,Wyche Cutting - Malvern,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-42.62
772841,Wyche Cutting - Malvern,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.5
772841,Wyche Cutting - Malvern,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96793
772841,Wyche Cutting - Malvern,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.68923
772841,Wyche Cutting - Malvern,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97919
772841,Wyche Cutting - Malvern,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-12 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,38.25
772841,Wyche Cutting - Malvern,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,38.38
772841,Wyche Cutting - Malvern,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.25
772841,Wyche Cutting - Malvern,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
772841,Wyche Cutting - Malvern,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.88
772841,Wyche Cutting - Malvern,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.62
772841,Wyche Cutting - Malvern,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,35.0
772841,Wyche Cutting - Malvern,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,35.12
772841,Wyche Cutting - Malvern,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.12
772841,Wyche Cutting - Malvern,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (Min),V,248.3
772841,Wyche Cutting - Malvern,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (Max),V,248.33
772841,Wyche Cutting - Malvern,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.31
772841,Wyche Cutting - Malvern,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (Min),V,248.59
772841,Wyche Cutting - Malvern,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (Max),V,248.64
772841,Wyche Cutting - Malvern,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.61
772841,Wyche Cutting - Malvern,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (Min),V,245.92
772841,Wyche Cutting - Malvern,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (Max),V,245.94
772841,Wyche Cutting - Malvern,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
772841,Wyche Cutting - Malvern,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,25.0
772841,Wyche Cutting - Malvern,2023-08-12 10:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 10:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 10:50:00+00:00,busbar,,L3 Current (Min),A,54.5
772841,Wyche Cutting - Malvern,2023-08-12 10:50:00+00:00,busbar,,L3 Current (Max),A,54.5
772841,Wyche Cutting - Malvern,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,54.5
772841,Wyche Cutting - Malvern,2023-08-12 10:50:00+00:00,busbar,,L2 Current (Min),A,44.38
772841,Wyche Cutting - Malvern,2023-08-12 10:50:00+00:00,busbar,,L2 Current (Max),A,44.38
772841,Wyche Cutting - Malvern,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,44.38
772841,Wyche Cutting - Malvern,2023-08-12 10:50:00+00:00,busbar,,L1 Current (Min),A,102.5
772841,Wyche Cutting - Malvern,2023-08-12 10:50:00+00:00,busbar,,L1 Current (Max),A,102.62
772841,Wyche Cutting - Malvern,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,102.62
772841,Wyche Cutting - Malvern,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 10:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.19
772841,Wyche Cutting - Malvern,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.06
772841,Wyche Cutting - Malvern,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.56
772841,Wyche Cutting - Malvern,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99899
772841,Wyche Cutting - Malvern,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99286
772841,Wyche Cutting - Malvern,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97745
772841,Wyche Cutting - Malvern,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-12 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,54.75
772841,Wyche Cutting - Malvern,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,54.88
772841,Wyche Cutting - Malvern,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.88
772841,Wyche Cutting - Malvern,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,31.75
772841,Wyche Cutting - Malvern,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,32.25
772841,Wyche Cutting - Malvern,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.88
772841,Wyche Cutting - Malvern,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,50.25
772841,Wyche Cutting - Malvern,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,58.5
772841,Wyche Cutting - Malvern,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.38
772841,Wyche Cutting - Malvern,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.63
772841,Wyche Cutting - Malvern,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.44
772841,Wyche Cutting - Malvern,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.62
772841,Wyche Cutting - Malvern,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97623
772841,Wyche Cutting - Malvern,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90835
772841,Wyche Cutting - Malvern,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99057
772841,Wyche Cutting - Malvern,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-12 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,29.5
772841,Wyche Cutting - Malvern,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,40.38
772841,Wyche Cutting - Malvern,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.12
772841,Wyche Cutting - Malvern,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,18.62
772841,Wyche Cutting - Malvern,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,18.88
772841,Wyche Cutting - Malvern,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.75
772841,Wyche Cutting - Malvern,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,49.0
772841,Wyche Cutting - Malvern,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,49.25
772841,Wyche Cutting - Malvern,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.12
772841,Wyche Cutting - Malvern,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (Min),V,247.31
772841,Wyche Cutting - Malvern,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (Max),V,247.48
772841,Wyche Cutting - Malvern,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
772841,Wyche Cutting - Malvern,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (Min),V,248.22
772841,Wyche Cutting - Malvern,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (Max),V,248.25
772841,Wyche Cutting - Malvern,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.23
772841,Wyche Cutting - Malvern,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (Min),V,245.39
772841,Wyche Cutting - Malvern,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (Max),V,245.52
772841,Wyche Cutting - Malvern,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
772841,Wyche Cutting - Malvern,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,23.0
772841,Wyche Cutting - Malvern,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,25.0
772841,Wyche Cutting - Malvern,2023-08-12 10:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 10:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 10:40:00+00:00,busbar,,L3 Current (Min),A,84.0
772841,Wyche Cutting - Malvern,2023-08-12 10:40:00+00:00,busbar,,L3 Current (Max),A,95.0
772841,Wyche Cutting - Malvern,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,91.62
772841,Wyche Cutting - Malvern,2023-08-12 10:40:00+00:00,busbar,,L2 Current (Min),A,49.62
772841,Wyche Cutting - Malvern,2023-08-12 10:40:00+00:00,busbar,,L2 Current (Max),A,50.25
772841,Wyche Cutting - Malvern,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,49.88
772841,Wyche Cutting - Malvern,2023-08-12 10:40:00+00:00,busbar,,L1 Current (Min),A,98.38
772841,Wyche Cutting - Malvern,2023-08-12 10:40:00+00:00,busbar,,L1 Current (Max),A,106.88
772841,Wyche Cutting - Malvern,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,100.62
772841,Wyche Cutting - Malvern,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 10:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.38
772841,Wyche Cutting - Malvern,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.25
772841,Wyche Cutting - Malvern,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.44
772841,Wyche Cutting - Malvern,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99283
772841,Wyche Cutting - Malvern,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9924
772841,Wyche Cutting - Malvern,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97562
772841,Wyche Cutting - Malvern,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-12 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,25.75
772841,Wyche Cutting - Malvern,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,26.0
772841,Wyche Cutting - Malvern,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.88
772841,Wyche Cutting - Malvern,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,24.5
772841,Wyche Cutting - Malvern,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,25.0
772841,Wyche Cutting - Malvern,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.62
772841,Wyche Cutting - Malvern,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,50.5
772841,Wyche Cutting - Malvern,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,52.0
772841,Wyche Cutting - Malvern,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.62
772841,Wyche Cutting - Malvern,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.13
772841,Wyche Cutting - Malvern,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.75
772841,Wyche Cutting - Malvern,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.0
772841,Wyche Cutting - Malvern,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98053
772841,Wyche Cutting - Malvern,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96921
772841,Wyche Cutting - Malvern,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99197
772841,Wyche Cutting - Malvern,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-12 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,39.62
772841,Wyche Cutting - Malvern,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,39.75
772841,Wyche Cutting - Malvern,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.62
772841,Wyche Cutting - Malvern,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,28.88
772841,Wyche Cutting - Malvern,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,28.88
772841,Wyche Cutting - Malvern,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.88
772841,Wyche Cutting - Malvern,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,50.88
772841,Wyche Cutting - Malvern,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,59.62
772841,Wyche Cutting - Malvern,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,57.25
772841,Wyche Cutting - Malvern,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (Min),V,248.05
772841,Wyche Cutting - Malvern,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (Max),V,248.06
772841,Wyche Cutting - Malvern,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
772841,Wyche Cutting - Malvern,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (Min),V,248.7
772841,Wyche Cutting - Malvern,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (Max),V,248.8
772841,Wyche Cutting - Malvern,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
772841,Wyche Cutting - Malvern,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (Min),V,245.67
772841,Wyche Cutting - Malvern,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (Max),V,245.77
772841,Wyche Cutting - Malvern,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
772841,Wyche Cutting - Malvern,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,26.0
772841,Wyche Cutting - Malvern,2023-08-12 10:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 10:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 10:30:00+00:00,busbar,,L3 Current (Min),A,65.5
772841,Wyche Cutting - Malvern,2023-08-12 10:30:00+00:00,busbar,,L3 Current (Max),A,65.62
772841,Wyche Cutting - Malvern,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,65.5
772841,Wyche Cutting - Malvern,2023-08-12 10:30:00+00:00,busbar,,L2 Current (Min),A,53.12
772841,Wyche Cutting - Malvern,2023-08-12 10:30:00+00:00,busbar,,L2 Current (Max),A,53.62
772841,Wyche Cutting - Malvern,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,53.25
772841,Wyche Cutting - Malvern,2023-08-12 10:30:00+00:00,busbar,,L1 Current (Min),A,102.5
772841,Wyche Cutting - Malvern,2023-08-12 10:30:00+00:00,busbar,,L1 Current (Max),A,111.38
772841,Wyche Cutting - Malvern,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,108.5
772841,Wyche Cutting - Malvern,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 10:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.81
772841,Wyche Cutting - Malvern,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.12
772841,Wyche Cutting - Malvern,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.31
772841,Wyche Cutting - Malvern,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96338
772841,Wyche Cutting - Malvern,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99261
772841,Wyche Cutting - Malvern,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96265
772841,Wyche Cutting - Malvern,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-12 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,9.62
772841,Wyche Cutting - Malvern,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.62
772841,Wyche Cutting - Malvern,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.62
772841,Wyche Cutting - Malvern,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,26.0
772841,Wyche Cutting - Malvern,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,27.38
772841,Wyche Cutting - Malvern,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.75
772841,Wyche Cutting - Malvern,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,33.25
772841,Wyche Cutting - Malvern,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,34.25
772841,Wyche Cutting - Malvern,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
772841,Wyche Cutting - Malvern,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.13
772841,Wyche Cutting - Malvern,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.25
772841,Wyche Cutting - Malvern,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.37
772841,Wyche Cutting - Malvern,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96588
772841,Wyche Cutting - Malvern,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98462
772841,Wyche Cutting - Malvern,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9646
772841,Wyche Cutting - Malvern,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-12 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,35.88
772841,Wyche Cutting - Malvern,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,36.0
772841,Wyche Cutting - Malvern,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
772841,Wyche Cutting - Malvern,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,44.88
772841,Wyche Cutting - Malvern,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,45.25
772841,Wyche Cutting - Malvern,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.0
772841,Wyche Cutting - Malvern,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,24.75
772841,Wyche Cutting - Malvern,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,25.25
772841,Wyche Cutting - Malvern,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
772841,Wyche Cutting - Malvern,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (Min),V,247.22
772841,Wyche Cutting - Malvern,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (Max),V,247.27
772841,Wyche Cutting - Malvern,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
772841,Wyche Cutting - Malvern,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (Min),V,247.38
772841,Wyche Cutting - Malvern,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (Max),V,247.44
772841,Wyche Cutting - Malvern,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
772841,Wyche Cutting - Malvern,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (Min),V,245.69
772841,Wyche Cutting - Malvern,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (Max),V,245.73
772841,Wyche Cutting - Malvern,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
772841,Wyche Cutting - Malvern,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-12 10:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 10:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 10:20:00+00:00,busbar,,L3 Current (Min),A,45.38
772841,Wyche Cutting - Malvern,2023-08-12 10:20:00+00:00,busbar,,L3 Current (Max),A,45.75
772841,Wyche Cutting - Malvern,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,45.62
772841,Wyche Cutting - Malvern,2023-08-12 10:20:00+00:00,busbar,,L2 Current (Min),A,70.75
772841,Wyche Cutting - Malvern,2023-08-12 10:20:00+00:00,busbar,,L2 Current (Max),A,71.62
772841,Wyche Cutting - Malvern,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,71.25
772841,Wyche Cutting - Malvern,2023-08-12 10:20:00+00:00,busbar,,L1 Current (Min),A,57.12
772841,Wyche Cutting - Malvern,2023-08-12 10:20:00+00:00,busbar,,L1 Current (Max),A,58.88
772841,Wyche Cutting - Malvern,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,58.12
772841,Wyche Cutting - Malvern,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 10:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.12
772841,Wyche Cutting - Malvern,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.87
772841,Wyche Cutting - Malvern,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.69
772841,Wyche Cutting - Malvern,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99802
772841,Wyche Cutting - Malvern,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97842
772841,Wyche Cutting - Malvern,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98898
772841,Wyche Cutting - Malvern,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-12 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,40.0
772841,Wyche Cutting - Malvern,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,40.0
772841,Wyche Cutting - Malvern,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
772841,Wyche Cutting - Malvern,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,27.5
772841,Wyche Cutting - Malvern,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,30.0
772841,Wyche Cutting - Malvern,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.75
772841,Wyche Cutting - Malvern,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,79.88
772841,Wyche Cutting - Malvern,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,80.0
772841,Wyche Cutting - Malvern,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,79.88
772841,Wyche Cutting - Malvern,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.81
772841,Wyche Cutting - Malvern,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.19
772841,Wyche Cutting - Malvern,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.81
772841,Wyche Cutting - Malvern,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98801
772841,Wyche Cutting - Malvern,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8999
772841,Wyche Cutting - Malvern,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97211
772841,Wyche Cutting - Malvern,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-12 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,57.12
772841,Wyche Cutting - Malvern,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,59.88
772841,Wyche Cutting - Malvern,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,58.5
772841,Wyche Cutting - Malvern,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,18.38
772841,Wyche Cutting - Malvern,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,18.5
772841,Wyche Cutting - Malvern,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
772841,Wyche Cutting - Malvern,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,26.5
772841,Wyche Cutting - Malvern,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,26.75
772841,Wyche Cutting - Malvern,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.62
772841,Wyche Cutting - Malvern,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (Min),V,250.58
772841,Wyche Cutting - Malvern,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (Max),V,250.59
772841,Wyche Cutting - Malvern,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.58
772841,Wyche Cutting - Malvern,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (Min),V,251.48
772841,Wyche Cutting - Malvern,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (Max),V,251.55
772841,Wyche Cutting - Malvern,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.52
772841,Wyche Cutting - Malvern,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (Min),V,248.64
772841,Wyche Cutting - Malvern,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (Max),V,248.69
772841,Wyche Cutting - Malvern,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.67
772841,Wyche Cutting - Malvern,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,25.0
772841,Wyche Cutting - Malvern,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,26.0
772841,Wyche Cutting - Malvern,2023-08-12 10:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 10:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 10:10:00+00:00,busbar,,L3 Current (Min),A,97.0
772841,Wyche Cutting - Malvern,2023-08-12 10:10:00+00:00,busbar,,L3 Current (Max),A,99.75
772841,Wyche Cutting - Malvern,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,98.38
772841,Wyche Cutting - Malvern,2023-08-12 10:10:00+00:00,busbar,,L2 Current (Min),A,44.12
772841,Wyche Cutting - Malvern,2023-08-12 10:10:00+00:00,busbar,,L2 Current (Max),A,46.38
772841,Wyche Cutting - Malvern,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,45.25
772841,Wyche Cutting - Malvern,2023-08-12 10:10:00+00:00,busbar,,L1 Current (Min),A,106.12
772841,Wyche Cutting - Malvern,2023-08-12 10:10:00+00:00,busbar,,L1 Current (Max),A,106.25
772841,Wyche Cutting - Malvern,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,106.12
772841,Wyche Cutting - Malvern,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 10:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.81
772841,Wyche Cutting - Malvern,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.19
772841,Wyche Cutting - Malvern,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.37
772841,Wyche Cutting - Malvern,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99768
772841,Wyche Cutting - Malvern,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99838
772841,Wyche Cutting - Malvern,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98343
772841,Wyche Cutting - Malvern,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-12 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,37.25
772841,Wyche Cutting - Malvern,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,37.38
772841,Wyche Cutting - Malvern,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.38
772841,Wyche Cutting - Malvern,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,62.0
772841,Wyche Cutting - Malvern,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,62.0
772841,Wyche Cutting - Malvern,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,62.0
772841,Wyche Cutting - Malvern,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,64.62
772841,Wyche Cutting - Malvern,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,66.5
772841,Wyche Cutting - Malvern,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,65.5
772841,Wyche Cutting - Malvern,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.87
