Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.44
772841,Wyche Cutting - Malvern,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.82
772841,Wyche Cutting - Malvern,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96139
772841,Wyche Cutting - Malvern,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.71487
772841,Wyche Cutting - Malvern,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98859
772841,Wyche Cutting - Malvern,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-12 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,36.12
772841,Wyche Cutting - Malvern,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,36.25
772841,Wyche Cutting - Malvern,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.25
772841,Wyche Cutting - Malvern,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.38
772841,Wyche Cutting - Malvern,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.62
772841,Wyche Cutting - Malvern,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
772841,Wyche Cutting - Malvern,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,44.88
772841,Wyche Cutting - Malvern,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,45.0
772841,Wyche Cutting - Malvern,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.0
772841,Wyche Cutting - Malvern,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (Min),V,248.12
772841,Wyche Cutting - Malvern,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (Max),V,248.16
772841,Wyche Cutting - Malvern,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
772841,Wyche Cutting - Malvern,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (Min),V,248.27
772841,Wyche Cutting - Malvern,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (Max),V,248.33
772841,Wyche Cutting - Malvern,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
772841,Wyche Cutting - Malvern,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (Min),V,245.59
772841,Wyche Cutting - Malvern,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (Max),V,245.62
772841,Wyche Cutting - Malvern,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
772841,Wyche Cutting - Malvern,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,27.0
772841,Wyche Cutting - Malvern,2023-08-12 10:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 10:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 10:00:00+00:00,busbar,,L3 Current (Min),A,73.12
772841,Wyche Cutting - Malvern,2023-08-12 10:00:00+00:00,busbar,,L3 Current (Max),A,73.25
772841,Wyche Cutting - Malvern,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,73.25
772841,Wyche Cutting - Malvern,2023-08-12 10:00:00+00:00,busbar,,L2 Current (Min),A,72.25
772841,Wyche Cutting - Malvern,2023-08-12 10:00:00+00:00,busbar,,L2 Current (Max),A,72.5
772841,Wyche Cutting - Malvern,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,72.38
772841,Wyche Cutting - Malvern,2023-08-12 10:00:00+00:00,busbar,,L1 Current (Min),A,108.88
772841,Wyche Cutting - Malvern,2023-08-12 10:00:00+00:00,busbar,,L1 Current (Max),A,110.62
772841,Wyche Cutting - Malvern,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,109.75
772841,Wyche Cutting - Malvern,2023-08-12 10:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 10:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.19
772841,Wyche Cutting - Malvern,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.81
772841,Wyche Cutting - Malvern,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.38
772841,Wyche Cutting - Malvern,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9968
772841,Wyche Cutting - Malvern,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99591
772841,Wyche Cutting - Malvern,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94534
772841,Wyche Cutting - Malvern,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-12 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,30.38
772841,Wyche Cutting - Malvern,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,30.62
772841,Wyche Cutting - Malvern,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
772841,Wyche Cutting - Malvern,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,33.38
772841,Wyche Cutting - Malvern,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,34.38
772841,Wyche Cutting - Malvern,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.88
772841,Wyche Cutting - Malvern,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,48.75
772841,Wyche Cutting - Malvern,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,49.5
772841,Wyche Cutting - Malvern,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.12
772841,Wyche Cutting - Malvern,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.56
772841,Wyche Cutting - Malvern,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.13
772841,Wyche Cutting - Malvern,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.0
772841,Wyche Cutting - Malvern,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96023
772841,Wyche Cutting - Malvern,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98798
772841,Wyche Cutting - Malvern,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98032
772841,Wyche Cutting - Malvern,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-12 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,28.62
772841,Wyche Cutting - Malvern,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,30.12
772841,Wyche Cutting - Malvern,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
772841,Wyche Cutting - Malvern,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,54.0
772841,Wyche Cutting - Malvern,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,54.12
772841,Wyche Cutting - Malvern,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,54.0
772841,Wyche Cutting - Malvern,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,29.25
772841,Wyche Cutting - Malvern,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,30.12
772841,Wyche Cutting - Malvern,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.75
772841,Wyche Cutting - Malvern,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (Min),V,247.44
772841,Wyche Cutting - Malvern,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (Max),V,247.53
772841,Wyche Cutting - Malvern,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
772841,Wyche Cutting - Malvern,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (Min),V,247.06
772841,Wyche Cutting - Malvern,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (Max),V,247.12
772841,Wyche Cutting - Malvern,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
772841,Wyche Cutting - Malvern,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (Min),V,245.02
772841,Wyche Cutting - Malvern,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (Max),V,245.14
772841,Wyche Cutting - Malvern,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
772841,Wyche Cutting - Malvern,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-12 09:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 09:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 09:50:00+00:00,busbar,,L3 Current (Min),A,58.75
772841,Wyche Cutting - Malvern,2023-08-12 09:50:00+00:00,busbar,,L3 Current (Max),A,60.38
772841,Wyche Cutting - Malvern,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,59.25
772841,Wyche Cutting - Malvern,2023-08-12 09:50:00+00:00,busbar,,L2 Current (Min),A,87.25
772841,Wyche Cutting - Malvern,2023-08-12 09:50:00+00:00,busbar,,L2 Current (Max),A,88.25
772841,Wyche Cutting - Malvern,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,87.75
772841,Wyche Cutting - Malvern,2023-08-12 09:50:00+00:00,busbar,,L1 Current (Min),A,76.62
772841,Wyche Cutting - Malvern,2023-08-12 09:50:00+00:00,busbar,,L1 Current (Max),A,78.62
772841,Wyche Cutting - Malvern,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,77.75
772841,Wyche Cutting - Malvern,2023-08-12 09:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 09:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.0
772841,Wyche Cutting - Malvern,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.06
772841,Wyche Cutting - Malvern,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.31
772841,Wyche Cutting - Malvern,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99426
772841,Wyche Cutting - Malvern,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99683
772841,Wyche Cutting - Malvern,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95187
772841,Wyche Cutting - Malvern,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-12 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,32.0
772841,Wyche Cutting - Malvern,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,32.12
772841,Wyche Cutting - Malvern,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
772841,Wyche Cutting - Malvern,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,34.38
772841,Wyche Cutting - Malvern,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,35.12
772841,Wyche Cutting - Malvern,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.62
772841,Wyche Cutting - Malvern,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,50.5
772841,Wyche Cutting - Malvern,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,51.0
772841,Wyche Cutting - Malvern,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.75
772841,Wyche Cutting - Malvern,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.37
772841,Wyche Cutting - Malvern,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.5
772841,Wyche Cutting - Malvern,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.12
772841,Wyche Cutting - Malvern,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98514
772841,Wyche Cutting - Malvern,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92175
772841,Wyche Cutting - Malvern,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97479
772841,Wyche Cutting - Malvern,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-12 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,49.25
772841,Wyche Cutting - Malvern,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,55.62
772841,Wyche Cutting - Malvern,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.12
772841,Wyche Cutting - Malvern,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,22.75
772841,Wyche Cutting - Malvern,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,22.88
772841,Wyche Cutting - Malvern,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.88
772841,Wyche Cutting - Malvern,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,29.5
772841,Wyche Cutting - Malvern,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,31.0
772841,Wyche Cutting - Malvern,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
772841,Wyche Cutting - Malvern,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (Min),V,247.11
772841,Wyche Cutting - Malvern,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (Max),V,247.2
772841,Wyche Cutting - Malvern,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
772841,Wyche Cutting - Malvern,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (Min),V,247.73
772841,Wyche Cutting - Malvern,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (Max),V,247.75
772841,Wyche Cutting - Malvern,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
772841,Wyche Cutting - Malvern,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (Min),V,245.2
772841,Wyche Cutting - Malvern,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (Max),V,245.22
772841,Wyche Cutting - Malvern,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
772841,Wyche Cutting - Malvern,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-12 09:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 09:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 09:40:00+00:00,busbar,,L3 Current (Min),A,81.25
772841,Wyche Cutting - Malvern,2023-08-12 09:40:00+00:00,busbar,,L3 Current (Max),A,87.62
772841,Wyche Cutting - Malvern,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,84.25
772841,Wyche Cutting - Malvern,2023-08-12 09:40:00+00:00,busbar,,L2 Current (Min),A,56.25
772841,Wyche Cutting - Malvern,2023-08-12 09:40:00+00:00,busbar,,L2 Current (Max),A,57.12
772841,Wyche Cutting - Malvern,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,56.5
772841,Wyche Cutting - Malvern,2023-08-12 09:40:00+00:00,busbar,,L1 Current (Min),A,78.5
772841,Wyche Cutting - Malvern,2023-08-12 09:40:00+00:00,busbar,,L1 Current (Max),A,80.5
772841,Wyche Cutting - Malvern,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,79.75
772841,Wyche Cutting - Malvern,2023-08-12 09:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 09:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.81
772841,Wyche Cutting - Malvern,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.38
772841,Wyche Cutting - Malvern,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.75
772841,Wyche Cutting - Malvern,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9942
772841,Wyche Cutting - Malvern,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99875
772841,Wyche Cutting - Malvern,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95947
772841,Wyche Cutting - Malvern,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-12 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,33.38
772841,Wyche Cutting - Malvern,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,33.38
772841,Wyche Cutting - Malvern,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.38
772841,Wyche Cutting - Malvern,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,57.25
772841,Wyche Cutting - Malvern,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,57.5
772841,Wyche Cutting - Malvern,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.25
772841,Wyche Cutting - Malvern,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,50.88
772841,Wyche Cutting - Malvern,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,51.25
772841,Wyche Cutting - Malvern,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.12
772841,Wyche Cutting - Malvern,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.31
772841,Wyche Cutting - Malvern,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.75
772841,Wyche Cutting - Malvern,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.63
772841,Wyche Cutting - Malvern,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98367
772841,Wyche Cutting - Malvern,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79037
772841,Wyche Cutting - Malvern,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96533
772841,Wyche Cutting - Malvern,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-12 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,55.38
772841,Wyche Cutting - Malvern,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,57.88
772841,Wyche Cutting - Malvern,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,56.0
772841,Wyche Cutting - Malvern,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.5
772841,Wyche Cutting - Malvern,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,23.38
772841,Wyche Cutting - Malvern,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.25
772841,Wyche Cutting - Malvern,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,29.38
772841,Wyche Cutting - Malvern,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,29.5
772841,Wyche Cutting - Malvern,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
772841,Wyche Cutting - Malvern,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (Min),V,247.17
772841,Wyche Cutting - Malvern,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (Max),V,247.2
772841,Wyche Cutting - Malvern,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
772841,Wyche Cutting - Malvern,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (Min),V,247.8
772841,Wyche Cutting - Malvern,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (Max),V,247.95
772841,Wyche Cutting - Malvern,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
772841,Wyche Cutting - Malvern,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (Min),V,245.92
772841,Wyche Cutting - Malvern,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (Max),V,245.94
772841,Wyche Cutting - Malvern,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
772841,Wyche Cutting - Malvern,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-12 09:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 09:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 09:30:00+00:00,busbar,,L3 Current (Min),A,88.75
772841,Wyche Cutting - Malvern,2023-08-12 09:30:00+00:00,busbar,,L3 Current (Max),A,91.25
772841,Wyche Cutting - Malvern,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,89.38
772841,Wyche Cutting - Malvern,2023-08-12 09:30:00+00:00,busbar,,L2 Current (Min),A,67.12
772841,Wyche Cutting - Malvern,2023-08-12 09:30:00+00:00,busbar,,L2 Current (Max),A,80.12
772841,Wyche Cutting - Malvern,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,70.5
772841,Wyche Cutting - Malvern,2023-08-12 09:30:00+00:00,busbar,,L1 Current (Min),A,78.5
772841,Wyche Cutting - Malvern,2023-08-12 09:30:00+00:00,busbar,,L1 Current (Max),A,78.88
772841,Wyche Cutting - Malvern,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,78.75
772841,Wyche Cutting - Malvern,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 09:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.94
772841,Wyche Cutting - Malvern,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.69
772841,Wyche Cutting - Malvern,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.06
772841,Wyche Cutting - Malvern,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9957
772841,Wyche Cutting - Malvern,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98862
772841,Wyche Cutting - Malvern,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98276
772841,Wyche Cutting - Malvern,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-12 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,29.88
772841,Wyche Cutting - Malvern,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,29.88
772841,Wyche Cutting - Malvern,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.88
772841,Wyche Cutting - Malvern,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,29.75
772841,Wyche Cutting - Malvern,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,30.5
772841,Wyche Cutting - Malvern,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.88
772841,Wyche Cutting - Malvern,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,74.25
772841,Wyche Cutting - Malvern,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,74.88
772841,Wyche Cutting - Malvern,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,74.5
772841,Wyche Cutting - Malvern,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.31
772841,Wyche Cutting - Malvern,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.06
772841,Wyche Cutting - Malvern,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.75
772841,Wyche Cutting - Malvern,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9783
772841,Wyche Cutting - Malvern,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96185
772841,Wyche Cutting - Malvern,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98459
772841,Wyche Cutting - Malvern,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-12 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,41.38
772841,Wyche Cutting - Malvern,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,41.75
772841,Wyche Cutting - Malvern,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.5
772841,Wyche Cutting - Malvern,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,31.38
772841,Wyche Cutting - Malvern,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,31.62
772841,Wyche Cutting - Malvern,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
772841,Wyche Cutting - Malvern,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,39.0
772841,Wyche Cutting - Malvern,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,39.62
772841,Wyche Cutting - Malvern,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.25
772841,Wyche Cutting - Malvern,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (Min),V,250.45
772841,Wyche Cutting - Malvern,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (Max),V,250.58
772841,Wyche Cutting - Malvern,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.52
772841,Wyche Cutting - Malvern,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (Min),V,251.36
772841,Wyche Cutting - Malvern,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (Max),V,251.47
772841,Wyche Cutting - Malvern,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.42
772841,Wyche Cutting - Malvern,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (Min),V,248.03
772841,Wyche Cutting - Malvern,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (Max),V,248.31
772841,Wyche Cutting - Malvern,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.19
772841,Wyche Cutting - Malvern,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,28.0
772841,Wyche Cutting - Malvern,2023-08-12 09:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 09:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 09:20:00+00:00,busbar,,L3 Current (Min),A,71.25
772841,Wyche Cutting - Malvern,2023-08-12 09:20:00+00:00,busbar,,L3 Current (Max),A,71.5
772841,Wyche Cutting - Malvern,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,71.38
772841,Wyche Cutting - Malvern,2023-08-12 09:20:00+00:00,busbar,,L2 Current (Min),A,60.75
772841,Wyche Cutting - Malvern,2023-08-12 09:20:00+00:00,busbar,,L2 Current (Max),A,61.88
772841,Wyche Cutting - Malvern,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,61.0
772841,Wyche Cutting - Malvern,2023-08-12 09:20:00+00:00,busbar,,L1 Current (Min),A,112.38
772841,Wyche Cutting - Malvern,2023-08-12 09:20:00+00:00,busbar,,L1 Current (Max),A,113.38
772841,Wyche Cutting - Malvern,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,112.88
772841,Wyche Cutting - Malvern,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 09:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.63
772841,Wyche Cutting - Malvern,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.31
772841,Wyche Cutting - Malvern,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.69
772841,Wyche Cutting - Malvern,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94784
772841,Wyche Cutting - Malvern,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9946
772841,Wyche Cutting - Malvern,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95373
772841,Wyche Cutting - Malvern,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-12 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,8.62
772841,Wyche Cutting - Malvern,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,8.62
772841,Wyche Cutting - Malvern,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.62
772841,Wyche Cutting - Malvern,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,36.62
772841,Wyche Cutting - Malvern,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,36.62
772841,Wyche Cutting - Malvern,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.62
772841,Wyche Cutting - Malvern,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,48.38
772841,Wyche Cutting - Malvern,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,48.62
772841,Wyche Cutting - Malvern,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.5
772841,Wyche Cutting - Malvern,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.31
772841,Wyche Cutting - Malvern,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.87
772841,Wyche Cutting - Malvern,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.56
772841,Wyche Cutting - Malvern,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9928
772841,Wyche Cutting - Malvern,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98306
772841,Wyche Cutting - Malvern,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97659
772841,Wyche Cutting - Malvern,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-12 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,67.25
772841,Wyche Cutting - Malvern,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,69.75
772841,Wyche Cutting - Malvern,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,68.5
772841,Wyche Cutting - Malvern,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,45.5
772841,Wyche Cutting - Malvern,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,45.62
772841,Wyche Cutting - Malvern,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.5
772841,Wyche Cutting - Malvern,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,26.5
772841,Wyche Cutting - Malvern,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,26.62
772841,Wyche Cutting - Malvern,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
772841,Wyche Cutting - Malvern,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (Min),V,250.5
772841,Wyche Cutting - Malvern,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (Max),V,250.5
772841,Wyche Cutting - Malvern,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.5
772841,Wyche Cutting - Malvern,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (Min),V,251.12
772841,Wyche Cutting - Malvern,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (Max),V,251.12
772841,Wyche Cutting - Malvern,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.12
772841,Wyche Cutting - Malvern,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (Min),V,248.77
772841,Wyche Cutting - Malvern,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (Max),V,248.84
772841,Wyche Cutting - Malvern,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.8
772841,Wyche Cutting - Malvern,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-12 09:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 09:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 09:10:00+00:00,busbar,,L3 Current (Min),A,75.75
772841,Wyche Cutting - Malvern,2023-08-12 09:10:00+00:00,busbar,,L3 Current (Max),A,78.25
772841,Wyche Cutting - Malvern,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,77.0
772841,Wyche Cutting - Malvern,2023-08-12 09:10:00+00:00,busbar,,L2 Current (Min),A,81.88
772841,Wyche Cutting - Malvern,2023-08-12 09:10:00+00:00,busbar,,L2 Current (Max),A,81.88
772841,Wyche Cutting - Malvern,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,81.88
772841,Wyche Cutting - Malvern,2023-08-12 09:10:00+00:00,busbar,,L1 Current (Min),A,73.75
772841,Wyche Cutting - Malvern,2023-08-12 09:10:00+00:00,busbar,,L1 Current (Max),A,74.5
772841,Wyche Cutting - Malvern,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,74.12
772841,Wyche Cutting - Malvern,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 09:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.0
772841,Wyche Cutting - Malvern,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.5
772841,Wyche Cutting - Malvern,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,20.62
772841,Wyche Cutting - Malvern,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99649
772841,Wyche Cutting - Malvern,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98407
772841,Wyche Cutting - Malvern,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93024
772841,Wyche Cutting - Malvern,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-12 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,27.0
772841,Wyche Cutting - Malvern,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,27.25
772841,Wyche Cutting - Malvern,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.12
772841,Wyche Cutting - Malvern,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,20.25
772841,Wyche Cutting - Malvern,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,21.62
772841,Wyche Cutting - Malvern,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.88
772841,Wyche Cutting - Malvern,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,40.12
772841,Wyche Cutting - Malvern,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,40.25
772841,Wyche Cutting - Malvern,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.12
772841,Wyche Cutting - Malvern,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.69
772841,Wyche Cutting - Malvern,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.75
772841,Wyche Cutting - Malvern,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.12
772841,Wyche Cutting - Malvern,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98636
772841,Wyche Cutting - Malvern,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92059
772841,Wyche Cutting - Malvern,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98383
772841,Wyche Cutting - Malvern,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-12 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,53.25
772841,Wyche Cutting - Malvern,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,57.75
772841,Wyche Cutting - Malvern,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.75
772841,Wyche Cutting - Malvern,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,22.25
