Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,22.38
772841,Wyche Cutting - Malvern,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.38
772841,Wyche Cutting - Malvern,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,32.12
772841,Wyche Cutting - Malvern,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,32.62
772841,Wyche Cutting - Malvern,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.38
772841,Wyche Cutting - Malvern,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (Min),V,247.08
772841,Wyche Cutting - Malvern,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (Max),V,247.14
772841,Wyche Cutting - Malvern,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
772841,Wyche Cutting - Malvern,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (Min),V,248.17
772841,Wyche Cutting - Malvern,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (Max),V,248.22
772841,Wyche Cutting - Malvern,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
772841,Wyche Cutting - Malvern,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (Min),V,245.36
772841,Wyche Cutting - Malvern,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (Max),V,245.45
772841,Wyche Cutting - Malvern,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
772841,Wyche Cutting - Malvern,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-12 09:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 09:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 09:00:00+00:00,busbar,,L3 Current (Min),A,80.5
772841,Wyche Cutting - Malvern,2023-08-12 09:00:00+00:00,busbar,,L3 Current (Max),A,84.88
772841,Wyche Cutting - Malvern,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,82.88
772841,Wyche Cutting - Malvern,2023-08-12 09:00:00+00:00,busbar,,L2 Current (Min),A,42.0
772841,Wyche Cutting - Malvern,2023-08-12 09:00:00+00:00,busbar,,L2 Current (Max),A,43.5
772841,Wyche Cutting - Malvern,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,42.62
772841,Wyche Cutting - Malvern,2023-08-12 09:00:00+00:00,busbar,,L1 Current (Min),A,70.5
772841,Wyche Cutting - Malvern,2023-08-12 09:00:00+00:00,busbar,,L1 Current (Max),A,71.62
772841,Wyche Cutting - Malvern,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,71.0
772841,Wyche Cutting - Malvern,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 09:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.25
772841,Wyche Cutting - Malvern,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.81
772841,Wyche Cutting - Malvern,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.06
772841,Wyche Cutting - Malvern,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98508
772841,Wyche Cutting - Malvern,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97961
772841,Wyche Cutting - Malvern,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96429
772841,Wyche Cutting - Malvern,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-12 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,18.88
772841,Wyche Cutting - Malvern,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,19.0
772841,Wyche Cutting - Malvern,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.88
772841,Wyche Cutting - Malvern,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,18.75
772841,Wyche Cutting - Malvern,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,19.0
772841,Wyche Cutting - Malvern,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.88
772841,Wyche Cutting - Malvern,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,46.75
772841,Wyche Cutting - Malvern,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,46.88
772841,Wyche Cutting - Malvern,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.88
772841,Wyche Cutting - Malvern,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.56
772841,Wyche Cutting - Malvern,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.12
772841,Wyche Cutting - Malvern,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.25
772841,Wyche Cutting - Malvern,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8781100000000001
772841,Wyche Cutting - Malvern,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91629
772841,Wyche Cutting - Malvern,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99207
772841,Wyche Cutting - Malvern,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-12 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.75
772841,Wyche Cutting - Malvern,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.75
772841,Wyche Cutting - Malvern,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.75
772841,Wyche Cutting - Malvern,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,23.12
772841,Wyche Cutting - Malvern,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,23.25
772841,Wyche Cutting - Malvern,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.25
772841,Wyche Cutting - Malvern,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,57.88
772841,Wyche Cutting - Malvern,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,59.75
772841,Wyche Cutting - Malvern,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,58.88
772841,Wyche Cutting - Malvern,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (Min),V,248.38
772841,Wyche Cutting - Malvern,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (Max),V,248.42
772841,Wyche Cutting - Malvern,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.39
772841,Wyche Cutting - Malvern,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (Min),V,248.55
772841,Wyche Cutting - Malvern,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (Max),V,248.58
772841,Wyche Cutting - Malvern,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
772841,Wyche Cutting - Malvern,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (Min),V,245.84
772841,Wyche Cutting - Malvern,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (Max),V,245.84
772841,Wyche Cutting - Malvern,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
772841,Wyche Cutting - Malvern,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,25.0
772841,Wyche Cutting - Malvern,2023-08-12 08:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 08:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 08:50:00+00:00,busbar,,L3 Current (Min),A,38.12
772841,Wyche Cutting - Malvern,2023-08-12 08:50:00+00:00,busbar,,L3 Current (Max),A,38.25
772841,Wyche Cutting - Malvern,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,38.12
772841,Wyche Cutting - Malvern,2023-08-12 08:50:00+00:00,busbar,,L2 Current (Min),A,41.25
772841,Wyche Cutting - Malvern,2023-08-12 08:50:00+00:00,busbar,,L2 Current (Max),A,41.62
772841,Wyche Cutting - Malvern,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,41.5
772841,Wyche Cutting - Malvern,2023-08-12 08:50:00+00:00,busbar,,L1 Current (Min),A,103.25
772841,Wyche Cutting - Malvern,2023-08-12 08:50:00+00:00,busbar,,L1 Current (Max),A,105.38
772841,Wyche Cutting - Malvern,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,104.25
772841,Wyche Cutting - Malvern,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 08:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.25
772841,Wyche Cutting - Malvern,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.31
772841,Wyche Cutting - Malvern,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.0
772841,Wyche Cutting - Malvern,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.992
772841,Wyche Cutting - Malvern,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98767
772841,Wyche Cutting - Malvern,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96497
772841,Wyche Cutting - Malvern,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-12 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,21.38
772841,Wyche Cutting - Malvern,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,21.38
772841,Wyche Cutting - Malvern,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.38
772841,Wyche Cutting - Malvern,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,20.12
772841,Wyche Cutting - Malvern,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,21.38
772841,Wyche Cutting - Malvern,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
772841,Wyche Cutting - Malvern,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,40.75
772841,Wyche Cutting - Malvern,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,41.38
772841,Wyche Cutting - Malvern,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
772841,Wyche Cutting - Malvern,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.31
772841,Wyche Cutting - Malvern,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.88
772841,Wyche Cutting - Malvern,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.94
772841,Wyche Cutting - Malvern,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98077
772841,Wyche Cutting - Malvern,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92496
772841,Wyche Cutting - Malvern,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98495
772841,Wyche Cutting - Malvern,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-12 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,29.12
772841,Wyche Cutting - Malvern,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,29.12
772841,Wyche Cutting - Malvern,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.12
772841,Wyche Cutting - Malvern,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,21.62
772841,Wyche Cutting - Malvern,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,21.62
772841,Wyche Cutting - Malvern,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.62
772841,Wyche Cutting - Malvern,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,49.75
772841,Wyche Cutting - Malvern,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,51.5
772841,Wyche Cutting - Malvern,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.0
772841,Wyche Cutting - Malvern,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (Min),V,247.5
772841,Wyche Cutting - Malvern,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (Max),V,247.55
772841,Wyche Cutting - Malvern,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
772841,Wyche Cutting - Malvern,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (Min),V,248.14
772841,Wyche Cutting - Malvern,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (Max),V,248.17
772841,Wyche Cutting - Malvern,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
772841,Wyche Cutting - Malvern,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (Min),V,246.09
772841,Wyche Cutting - Malvern,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (Max),V,246.12
772841,Wyche Cutting - Malvern,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
772841,Wyche Cutting - Malvern,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-12 08:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 08:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 08:40:00+00:00,busbar,,L3 Current (Min),A,50.5
772841,Wyche Cutting - Malvern,2023-08-12 08:40:00+00:00,busbar,,L3 Current (Max),A,50.5
772841,Wyche Cutting - Malvern,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,50.5
772841,Wyche Cutting - Malvern,2023-08-12 08:40:00+00:00,busbar,,L2 Current (Min),A,41.25
772841,Wyche Cutting - Malvern,2023-08-12 08:40:00+00:00,busbar,,L2 Current (Max),A,42.38
772841,Wyche Cutting - Malvern,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,41.5
772841,Wyche Cutting - Malvern,2023-08-12 08:40:00+00:00,busbar,,L1 Current (Min),A,89.12
772841,Wyche Cutting - Malvern,2023-08-12 08:40:00+00:00,busbar,,L1 Current (Max),A,91.25
772841,Wyche Cutting - Malvern,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,90.75
772841,Wyche Cutting - Malvern,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 08:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.94
772841,Wyche Cutting - Malvern,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.44
772841,Wyche Cutting - Malvern,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.75
772841,Wyche Cutting - Malvern,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99796
772841,Wyche Cutting - Malvern,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97809
772841,Wyche Cutting - Malvern,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98657
772841,Wyche Cutting - Malvern,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-12 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,48.75
772841,Wyche Cutting - Malvern,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,48.88
772841,Wyche Cutting - Malvern,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.88
772841,Wyche Cutting - Malvern,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,18.25
772841,Wyche Cutting - Malvern,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,19.75
772841,Wyche Cutting - Malvern,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.88
772841,Wyche Cutting - Malvern,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,77.0
772841,Wyche Cutting - Malvern,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,77.25
772841,Wyche Cutting - Malvern,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,77.12
772841,Wyche Cutting - Malvern,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.88
772841,Wyche Cutting - Malvern,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.38
772841,Wyche Cutting - Malvern,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.87
772841,Wyche Cutting - Malvern,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97061
772841,Wyche Cutting - Malvern,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90097
772841,Wyche Cutting - Malvern,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95233
772841,Wyche Cutting - Malvern,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-12 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,22.88
772841,Wyche Cutting - Malvern,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,23.88
772841,Wyche Cutting - Malvern,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
772841,Wyche Cutting - Malvern,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,21.0
772841,Wyche Cutting - Malvern,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,21.12
772841,Wyche Cutting - Malvern,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.12
772841,Wyche Cutting - Malvern,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,28.88
772841,Wyche Cutting - Malvern,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,29.12
772841,Wyche Cutting - Malvern,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
772841,Wyche Cutting - Malvern,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (Min),V,248.41
772841,Wyche Cutting - Malvern,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (Max),V,248.42
772841,Wyche Cutting - Malvern,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.41
772841,Wyche Cutting - Malvern,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (Min),V,249.56
772841,Wyche Cutting - Malvern,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (Max),V,249.61
772841,Wyche Cutting - Malvern,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.58
772841,Wyche Cutting - Malvern,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (Min),V,246.53
772841,Wyche Cutting - Malvern,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (Max),V,246.53
772841,Wyche Cutting - Malvern,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
772841,Wyche Cutting - Malvern,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,26.0
772841,Wyche Cutting - Malvern,2023-08-12 08:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 08:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 08:30:00+00:00,busbar,,L3 Current (Min),A,71.5
772841,Wyche Cutting - Malvern,2023-08-12 08:30:00+00:00,busbar,,L3 Current (Max),A,72.62
772841,Wyche Cutting - Malvern,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,72.12
772841,Wyche Cutting - Malvern,2023-08-12 08:30:00+00:00,busbar,,L2 Current (Min),A,38.62
772841,Wyche Cutting - Malvern,2023-08-12 08:30:00+00:00,busbar,,L2 Current (Max),A,40.12
772841,Wyche Cutting - Malvern,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,39.25
772841,Wyche Cutting - Malvern,2023-08-12 08:30:00+00:00,busbar,,L1 Current (Min),A,104.12
772841,Wyche Cutting - Malvern,2023-08-12 08:30:00+00:00,busbar,,L1 Current (Max),A,104.38
772841,Wyche Cutting - Malvern,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,104.38
772841,Wyche Cutting - Malvern,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 08:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.75
772841,Wyche Cutting - Malvern,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.0
772841,Wyche Cutting - Malvern,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.0
772841,Wyche Cutting - Malvern,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99524
772841,Wyche Cutting - Malvern,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98718
772841,Wyche Cutting - Malvern,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95895
772841,Wyche Cutting - Malvern,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-12 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,24.5
772841,Wyche Cutting - Malvern,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,24.62
772841,Wyche Cutting - Malvern,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
772841,Wyche Cutting - Malvern,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,20.62
772841,Wyche Cutting - Malvern,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,21.5
772841,Wyche Cutting - Malvern,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.75
772841,Wyche Cutting - Malvern,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,35.75
772841,Wyche Cutting - Malvern,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,36.12
772841,Wyche Cutting - Malvern,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.75
772841,Wyche Cutting - Malvern,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.69
772841,Wyche Cutting - Malvern,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.38
772841,Wyche Cutting - Malvern,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.75
772841,Wyche Cutting - Malvern,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97458
772841,Wyche Cutting - Malvern,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8634299999999999
772841,Wyche Cutting - Malvern,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99042
772841,Wyche Cutting - Malvern,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,39.25
772841,Wyche Cutting - Malvern,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,39.38
772841,Wyche Cutting - Malvern,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.38
772841,Wyche Cutting - Malvern,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.5
772841,Wyche Cutting - Malvern,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.62
772841,Wyche Cutting - Malvern,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
772841,Wyche Cutting - Malvern,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,55.38
772841,Wyche Cutting - Malvern,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,55.38
772841,Wyche Cutting - Malvern,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.38
772841,Wyche Cutting - Malvern,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (Min),V,249.16
772841,Wyche Cutting - Malvern,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (Max),V,249.17
772841,Wyche Cutting - Malvern,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.16
772841,Wyche Cutting - Malvern,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (Min),V,250.12
772841,Wyche Cutting - Malvern,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (Max),V,250.2
772841,Wyche Cutting - Malvern,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.16
772841,Wyche Cutting - Malvern,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (Min),V,247.28
772841,Wyche Cutting - Malvern,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (Max),V,247.38
772841,Wyche Cutting - Malvern,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
772841,Wyche Cutting - Malvern,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-12 08:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 08:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 08:20:00+00:00,busbar,,L3 Current (Min),A,63.62
772841,Wyche Cutting - Malvern,2023-08-12 08:20:00+00:00,busbar,,L3 Current (Max),A,63.88
772841,Wyche Cutting - Malvern,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,63.88
772841,Wyche Cutting - Malvern,2023-08-12 08:20:00+00:00,busbar,,L2 Current (Min),A,37.88
772841,Wyche Cutting - Malvern,2023-08-12 08:20:00+00:00,busbar,,L2 Current (Max),A,38.88
772841,Wyche Cutting - Malvern,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,38.12
772841,Wyche Cutting - Malvern,2023-08-12 08:20:00+00:00,busbar,,L1 Current (Min),A,89.75
772841,Wyche Cutting - Malvern,2023-08-12 08:20:00+00:00,busbar,,L1 Current (Max),A,90.12
772841,Wyche Cutting - Malvern,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,89.88
772841,Wyche Cutting - Malvern,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 08:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.19
772841,Wyche Cutting - Malvern,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.06
772841,Wyche Cutting - Malvern,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.31
772841,Wyche Cutting - Malvern,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99487
772841,Wyche Cutting - Malvern,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9888
772841,Wyche Cutting - Malvern,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97443
772841,Wyche Cutting - Malvern,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-12 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,36.0
772841,Wyche Cutting - Malvern,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,36.0
772841,Wyche Cutting - Malvern,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
772841,Wyche Cutting - Malvern,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,30.38
772841,Wyche Cutting - Malvern,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,38.38
772841,Wyche Cutting - Malvern,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.38
772841,Wyche Cutting - Malvern,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,45.5
772841,Wyche Cutting - Malvern,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,45.62
772841,Wyche Cutting - Malvern,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.5
772841,Wyche Cutting - Malvern,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.0
772841,Wyche Cutting - Malvern,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.56
772841,Wyche Cutting - Malvern,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.88
772841,Wyche Cutting - Malvern,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93957
772841,Wyche Cutting - Malvern,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93127
772841,Wyche Cutting - Malvern,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.995
772841,Wyche Cutting - Malvern,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,25.62
772841,Wyche Cutting - Malvern,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,25.88
772841,Wyche Cutting - Malvern,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.75
772841,Wyche Cutting - Malvern,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,22.5
772841,Wyche Cutting - Malvern,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,22.62
772841,Wyche Cutting - Malvern,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.62
772841,Wyche Cutting - Malvern,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,67.0
772841,Wyche Cutting - Malvern,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,67.0
772841,Wyche Cutting - Malvern,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,67.0
772841,Wyche Cutting - Malvern,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (Min),V,249.5
772841,Wyche Cutting - Malvern,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (Max),V,249.52
772841,Wyche Cutting - Malvern,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.52
772841,Wyche Cutting - Malvern,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (Min),V,250.08
772841,Wyche Cutting - Malvern,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (Max),V,250.19
772841,Wyche Cutting - Malvern,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.16
772841,Wyche Cutting - Malvern,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (Min),V,247.75
772841,Wyche Cutting - Malvern,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (Max),V,247.75
772841,Wyche Cutting - Malvern,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
772841,Wyche Cutting - Malvern,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,28.0
772841,Wyche Cutting - Malvern,2023-08-12 08:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 08:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 08:10:00+00:00,busbar,,L3 Current (Min),A,61.12
772841,Wyche Cutting - Malvern,2023-08-12 08:10:00+00:00,busbar,,L3 Current (Max),A,61.5
772841,Wyche Cutting - Malvern,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,61.25
772841,Wyche Cutting - Malvern,2023-08-12 08:10:00+00:00,busbar,,L2 Current (Min),A,52.25
772841,Wyche Cutting - Malvern,2023-08-12 08:10:00+00:00,busbar,,L2 Current (Max),A,60.12
772841,Wyche Cutting - Malvern,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,55.25
772841,Wyche Cutting - Malvern,2023-08-12 08:10:00+00:00,busbar,,L1 Current (Min),A,111.5
772841,Wyche Cutting - Malvern,2023-08-12 08:10:00+00:00,busbar,,L1 Current (Max),A,111.75
772841,Wyche Cutting - Malvern,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,111.62
772841,Wyche Cutting - Malvern,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 08:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
772841,Wyche Cutting - Malvern,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.06
772841,Wyche Cutting - Malvern,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.0
772841,Wyche Cutting - Malvern,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99304
772841,Wyche Cutting - Malvern,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98376
772841,Wyche Cutting - Malvern,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98657
772841,Wyche Cutting - Malvern,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-12 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,30.75
772841,Wyche Cutting - Malvern,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,30.75
772841,Wyche Cutting - Malvern,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.75
772841,Wyche Cutting - Malvern,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,23.25
772841,Wyche Cutting - Malvern,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,23.38
772841,Wyche Cutting - Malvern,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.38
772841,Wyche Cutting - Malvern,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,57.12
772841,Wyche Cutting - Malvern,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,57.25
772841,Wyche Cutting - Malvern,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.25
772841,Wyche Cutting - Malvern,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.69
772841,Wyche Cutting - Malvern,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.81
772841,Wyche Cutting - Malvern,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.31
772841,Wyche Cutting - Malvern,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91885
772841,Wyche Cutting - Malvern,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95319
772841,Wyche Cutting - Malvern,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96866
772841,Wyche Cutting - Malvern,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-12 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,20.38
772841,Wyche Cutting - Malvern,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,20.5
772841,Wyche Cutting - Malvern,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
772841,Wyche Cutting - Malvern,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.88
772841,Wyche Cutting - Malvern,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.0
772841,Wyche Cutting - Malvern,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.88
772841,Wyche Cutting - Malvern,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,22.88
772841,Wyche Cutting - Malvern,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,23.0
772841,Wyche Cutting - Malvern,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.88
772841,Wyche Cutting - Malvern,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (Min),V,250.44
772841,Wyche Cutting - Malvern,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (Max),V,250.48
772841,Wyche Cutting - Malvern,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.47
772841,Wyche Cutting - Malvern,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (Min),V,251.0
772841,Wyche Cutting - Malvern,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (Max),V,251.05
772841,Wyche Cutting - Malvern,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.02
772841,Wyche Cutting - Malvern,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (Min),V,248.56
772841,Wyche Cutting - Malvern,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (Max),V,248.61
772841,Wyche Cutting - Malvern,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.59
772841,Wyche Cutting - Malvern,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,10.0
