Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-12 08:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 08:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 08:00:00+00:00,busbar,,L3 Current (Min),A,50.38
772841,Wyche Cutting - Malvern,2023-08-12 08:00:00+00:00,busbar,,L3 Current (Max),A,50.5
772841,Wyche Cutting - Malvern,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,50.5
772841,Wyche Cutting - Malvern,2023-08-12 08:00:00+00:00,busbar,,L2 Current (Min),A,40.75
772841,Wyche Cutting - Malvern,2023-08-12 08:00:00+00:00,busbar,,L2 Current (Max),A,41.0
772841,Wyche Cutting - Malvern,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,40.88
772841,Wyche Cutting - Malvern,2023-08-12 08:00:00+00:00,busbar,,L1 Current (Min),A,79.38
772841,Wyche Cutting - Malvern,2023-08-12 08:00:00+00:00,busbar,,L1 Current (Max),A,79.5
772841,Wyche Cutting - Malvern,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,79.5
772841,Wyche Cutting - Malvern,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 08:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.25
772841,Wyche Cutting - Malvern,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.19
772841,Wyche Cutting - Malvern,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.94
772841,Wyche Cutting - Malvern,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98102
772841,Wyche Cutting - Malvern,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96564
772841,Wyche Cutting - Malvern,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97168
772841,Wyche Cutting - Malvern,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-12 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,15.5
772841,Wyche Cutting - Malvern,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,15.62
772841,Wyche Cutting - Malvern,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
772841,Wyche Cutting - Malvern,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,18.5
772841,Wyche Cutting - Malvern,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,26.38
772841,Wyche Cutting - Malvern,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.88
772841,Wyche Cutting - Malvern,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,36.88
772841,Wyche Cutting - Malvern,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,37.5
772841,Wyche Cutting - Malvern,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.25
772841,Wyche Cutting - Malvern,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.87
772841,Wyche Cutting - Malvern,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.56
772841,Wyche Cutting - Malvern,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.43
772841,Wyche Cutting - Malvern,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98486
772841,Wyche Cutting - Malvern,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97733
772841,Wyche Cutting - Malvern,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97522
772841,Wyche Cutting - Malvern,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-12 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,38.75
772841,Wyche Cutting - Malvern,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,39.0
772841,Wyche Cutting - Malvern,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.88
772841,Wyche Cutting - Malvern,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,36.0
772841,Wyche Cutting - Malvern,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,36.0
772841,Wyche Cutting - Malvern,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
772841,Wyche Cutting - Malvern,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,35.0
772841,Wyche Cutting - Malvern,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,35.12
772841,Wyche Cutting - Malvern,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
772841,Wyche Cutting - Malvern,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (Min),V,250.58
772841,Wyche Cutting - Malvern,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (Max),V,250.58
772841,Wyche Cutting - Malvern,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.58
772841,Wyche Cutting - Malvern,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (Min),V,251.36
772841,Wyche Cutting - Malvern,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (Max),V,251.53
772841,Wyche Cutting - Malvern,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.44
772841,Wyche Cutting - Malvern,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (Min),V,248.81
772841,Wyche Cutting - Malvern,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (Max),V,248.83
772841,Wyche Cutting - Malvern,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.81
772841,Wyche Cutting - Malvern,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-12 07:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 07:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 07:50:00+00:00,busbar,,L3 Current (Min),A,54.38
772841,Wyche Cutting - Malvern,2023-08-12 07:50:00+00:00,busbar,,L3 Current (Max),A,54.62
772841,Wyche Cutting - Malvern,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,54.5
772841,Wyche Cutting - Malvern,2023-08-12 07:50:00+00:00,busbar,,L2 Current (Min),A,54.25
772841,Wyche Cutting - Malvern,2023-08-12 07:50:00+00:00,busbar,,L2 Current (Max),A,61.62
772841,Wyche Cutting - Malvern,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,58.38
772841,Wyche Cutting - Malvern,2023-08-12 07:50:00+00:00,busbar,,L1 Current (Min),A,70.75
772841,Wyche Cutting - Malvern,2023-08-12 07:50:00+00:00,busbar,,L1 Current (Max),A,71.38
772841,Wyche Cutting - Malvern,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,71.12
772841,Wyche Cutting - Malvern,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 07:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.81
772841,Wyche Cutting - Malvern,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.06
772841,Wyche Cutting - Malvern,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.56
772841,Wyche Cutting - Malvern,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99365
772841,Wyche Cutting - Malvern,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97348
772841,Wyche Cutting - Malvern,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96954
772841,Wyche Cutting - Malvern,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-12 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,34.62
772841,Wyche Cutting - Malvern,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,34.75
772841,Wyche Cutting - Malvern,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.75
772841,Wyche Cutting - Malvern,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,18.0
772841,Wyche Cutting - Malvern,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,24.62
772841,Wyche Cutting - Malvern,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.88
772841,Wyche Cutting - Malvern,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,41.38
772841,Wyche Cutting - Malvern,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,41.5
772841,Wyche Cutting - Malvern,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.38
772841,Wyche Cutting - Malvern,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-39.25
772841,Wyche Cutting - Malvern,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.81
772841,Wyche Cutting - Malvern,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.5
772841,Wyche Cutting - Malvern,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.72659
772841,Wyche Cutting - Malvern,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98294
772841,Wyche Cutting - Malvern,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95822
772841,Wyche Cutting - Malvern,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-12 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,15.62
772841,Wyche Cutting - Malvern,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,15.75
772841,Wyche Cutting - Malvern,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.62
772841,Wyche Cutting - Malvern,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,42.25
772841,Wyche Cutting - Malvern,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,42.62
772841,Wyche Cutting - Malvern,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.38
772841,Wyche Cutting - Malvern,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,27.75
772841,Wyche Cutting - Malvern,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,27.88
772841,Wyche Cutting - Malvern,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.88
772841,Wyche Cutting - Malvern,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (Min),V,251.58
772841,Wyche Cutting - Malvern,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (Max),V,251.61
772841,Wyche Cutting - Malvern,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.59
772841,Wyche Cutting - Malvern,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (Min),V,251.75
772841,Wyche Cutting - Malvern,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (Max),V,252.02
772841,Wyche Cutting - Malvern,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.81
772841,Wyche Cutting - Malvern,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (Min),V,249.56
772841,Wyche Cutting - Malvern,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (Max),V,249.58
772841,Wyche Cutting - Malvern,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.58
772841,Wyche Cutting - Malvern,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-12 07:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 07:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 07:40:00+00:00,busbar,,L3 Current (Min),A,48.12
772841,Wyche Cutting - Malvern,2023-08-12 07:40:00+00:00,busbar,,L3 Current (Max),A,48.25
772841,Wyche Cutting - Malvern,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,48.25
772841,Wyche Cutting - Malvern,2023-08-12 07:40:00+00:00,busbar,,L2 Current (Min),A,60.25
772841,Wyche Cutting - Malvern,2023-08-12 07:40:00+00:00,busbar,,L2 Current (Max),A,66.38
772841,Wyche Cutting - Malvern,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,64.75
772841,Wyche Cutting - Malvern,2023-08-12 07:40:00+00:00,busbar,,L1 Current (Min),A,67.88
772841,Wyche Cutting - Malvern,2023-08-12 07:40:00+00:00,busbar,,L1 Current (Max),A,67.88
772841,Wyche Cutting - Malvern,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,67.88
772841,Wyche Cutting - Malvern,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 07:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.93
772841,Wyche Cutting - Malvern,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.56
772841,Wyche Cutting - Malvern,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.87
772841,Wyche Cutting - Malvern,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98761
772841,Wyche Cutting - Malvern,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97061
772841,Wyche Cutting - Malvern,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97101
772841,Wyche Cutting - Malvern,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-12 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,22.75
772841,Wyche Cutting - Malvern,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,29.75
772841,Wyche Cutting - Malvern,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.88
772841,Wyche Cutting - Malvern,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,19.5
772841,Wyche Cutting - Malvern,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,20.5
772841,Wyche Cutting - Malvern,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
772841,Wyche Cutting - Malvern,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,49.38
772841,Wyche Cutting - Malvern,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,49.5
772841,Wyche Cutting - Malvern,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.5
772841,Wyche Cutting - Malvern,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.75
772841,Wyche Cutting - Malvern,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.38
772841,Wyche Cutting - Malvern,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.81
772841,Wyche Cutting - Malvern,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97162
772841,Wyche Cutting - Malvern,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84216
772841,Wyche Cutting - Malvern,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96268
772841,Wyche Cutting - Malvern,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-12 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,36.0
772841,Wyche Cutting - Malvern,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,36.0
772841,Wyche Cutting - Malvern,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
772841,Wyche Cutting - Malvern,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.25
772841,Wyche Cutting - Malvern,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,20.38
772841,Wyche Cutting - Malvern,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
772841,Wyche Cutting - Malvern,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,29.25
772841,Wyche Cutting - Malvern,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,33.38
772841,Wyche Cutting - Malvern,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.62
772841,Wyche Cutting - Malvern,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (Min),V,250.86
772841,Wyche Cutting - Malvern,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (Max),V,251.14
772841,Wyche Cutting - Malvern,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.98
772841,Wyche Cutting - Malvern,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (Min),V,251.5
772841,Wyche Cutting - Malvern,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (Max),V,251.62
772841,Wyche Cutting - Malvern,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.53
772841,Wyche Cutting - Malvern,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (Min),V,249.14
772841,Wyche Cutting - Malvern,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (Max),V,249.25
772841,Wyche Cutting - Malvern,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.2
772841,Wyche Cutting - Malvern,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-12 07:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 07:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 07:30:00+00:00,busbar,,L3 Current (Min),A,58.75
772841,Wyche Cutting - Malvern,2023-08-12 07:30:00+00:00,busbar,,L3 Current (Max),A,65.62
772841,Wyche Cutting - Malvern,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,62.88
772841,Wyche Cutting - Malvern,2023-08-12 07:30:00+00:00,busbar,,L2 Current (Min),A,30.25
772841,Wyche Cutting - Malvern,2023-08-12 07:30:00+00:00,busbar,,L2 Current (Max),A,40.25
772841,Wyche Cutting - Malvern,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,36.0
772841,Wyche Cutting - Malvern,2023-08-12 07:30:00+00:00,busbar,,L1 Current (Min),A,77.12
772841,Wyche Cutting - Malvern,2023-08-12 07:30:00+00:00,busbar,,L1 Current (Max),A,81.0
772841,Wyche Cutting - Malvern,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,79.25
772841,Wyche Cutting - Malvern,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 07:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.62
772841,Wyche Cutting - Malvern,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.12
772841,Wyche Cutting - Malvern,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.5
772841,Wyche Cutting - Malvern,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99438
772841,Wyche Cutting - Malvern,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9899
772841,Wyche Cutting - Malvern,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96933
772841,Wyche Cutting - Malvern,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-12 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,30.38
772841,Wyche Cutting - Malvern,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,30.38
772841,Wyche Cutting - Malvern,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.38
772841,Wyche Cutting - Malvern,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,30.12
772841,Wyche Cutting - Malvern,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,31.5
772841,Wyche Cutting - Malvern,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.75
772841,Wyche Cutting - Malvern,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,44.62
772841,Wyche Cutting - Malvern,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,45.38
772841,Wyche Cutting - Malvern,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.88
772841,Wyche Cutting - Malvern,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.19
772841,Wyche Cutting - Malvern,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-44.25
772841,Wyche Cutting - Malvern,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.0
772841,Wyche Cutting - Malvern,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95673
772841,Wyche Cutting - Malvern,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.67416
772841,Wyche Cutting - Malvern,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98605
772841,Wyche Cutting - Malvern,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-12 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,28.75
772841,Wyche Cutting - Malvern,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,28.88
772841,Wyche Cutting - Malvern,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.88
772841,Wyche Cutting - Malvern,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,10.5
772841,Wyche Cutting - Malvern,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,10.75
772841,Wyche Cutting - Malvern,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.62
772841,Wyche Cutting - Malvern,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,39.25
772841,Wyche Cutting - Malvern,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,39.25
772841,Wyche Cutting - Malvern,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.25
772841,Wyche Cutting - Malvern,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (Min),V,251.06
772841,Wyche Cutting - Malvern,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (Max),V,251.16
772841,Wyche Cutting - Malvern,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.11
772841,Wyche Cutting - Malvern,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (Min),V,252.34
772841,Wyche Cutting - Malvern,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (Max),V,252.48
772841,Wyche Cutting - Malvern,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.42
772841,Wyche Cutting - Malvern,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (Min),V,249.08
772841,Wyche Cutting - Malvern,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (Max),V,249.17
772841,Wyche Cutting - Malvern,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.12
772841,Wyche Cutting - Malvern,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-12 07:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 07:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 07:20:00+00:00,busbar,,L3 Current (Min),A,59.0
772841,Wyche Cutting - Malvern,2023-08-12 07:20:00+00:00,busbar,,L3 Current (Max),A,59.12
772841,Wyche Cutting - Malvern,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,59.0
772841,Wyche Cutting - Malvern,2023-08-12 07:20:00+00:00,busbar,,L2 Current (Min),A,38.38
772841,Wyche Cutting - Malvern,2023-08-12 07:20:00+00:00,busbar,,L2 Current (Max),A,39.75
772841,Wyche Cutting - Malvern,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,39.12
772841,Wyche Cutting - Malvern,2023-08-12 07:20:00+00:00,busbar,,L1 Current (Min),A,82.88
772841,Wyche Cutting - Malvern,2023-08-12 07:20:00+00:00,busbar,,L1 Current (Max),A,83.75
772841,Wyche Cutting - Malvern,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,83.25
772841,Wyche Cutting - Malvern,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 07:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.06
772841,Wyche Cutting - Malvern,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.56
772841,Wyche Cutting - Malvern,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.13
772841,Wyche Cutting - Malvern,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9884
772841,Wyche Cutting - Malvern,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98431
772841,Wyche Cutting - Malvern,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97122
772841,Wyche Cutting - Malvern,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-12 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,17.62
772841,Wyche Cutting - Malvern,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,17.62
772841,Wyche Cutting - Malvern,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.62
772841,Wyche Cutting - Malvern,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,26.75
772841,Wyche Cutting - Malvern,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,27.75
772841,Wyche Cutting - Malvern,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.25
772841,Wyche Cutting - Malvern,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,36.0
772841,Wyche Cutting - Malvern,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,36.38
772841,Wyche Cutting - Malvern,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.12
772841,Wyche Cutting - Malvern,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.44
772841,Wyche Cutting - Malvern,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.81
772841,Wyche Cutting - Malvern,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.44
772841,Wyche Cutting - Malvern,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92505
772841,Wyche Cutting - Malvern,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82568
772841,Wyche Cutting - Malvern,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92825
772841,Wyche Cutting - Malvern,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.62
772841,Wyche Cutting - Malvern,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.75
772841,Wyche Cutting - Malvern,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.75
772841,Wyche Cutting - Malvern,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
772841,Wyche Cutting - Malvern,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.0
772841,Wyche Cutting - Malvern,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
772841,Wyche Cutting - Malvern,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,18.25
772841,Wyche Cutting - Malvern,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.25
772841,Wyche Cutting - Malvern,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.75
772841,Wyche Cutting - Malvern,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (Min),V,251.27
772841,Wyche Cutting - Malvern,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (Max),V,251.31
772841,Wyche Cutting - Malvern,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.28
772841,Wyche Cutting - Malvern,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (Min),V,252.39
772841,Wyche Cutting - Malvern,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (Max),V,252.44
772841,Wyche Cutting - Malvern,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.41
772841,Wyche Cutting - Malvern,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (Min),V,249.28
772841,Wyche Cutting - Malvern,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (Max),V,249.34
772841,Wyche Cutting - Malvern,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.3
772841,Wyche Cutting - Malvern,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-12 07:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 07:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 07:10:00+00:00,busbar,,L3 Current (Min),A,35.0
772841,Wyche Cutting - Malvern,2023-08-12 07:10:00+00:00,busbar,,L3 Current (Max),A,35.12
772841,Wyche Cutting - Malvern,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,35.12
772841,Wyche Cutting - Malvern,2023-08-12 07:10:00+00:00,busbar,,L2 Current (Min),A,37.75
772841,Wyche Cutting - Malvern,2023-08-12 07:10:00+00:00,busbar,,L2 Current (Max),A,38.62
772841,Wyche Cutting - Malvern,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,38.25
772841,Wyche Cutting - Malvern,2023-08-12 07:10:00+00:00,busbar,,L1 Current (Min),A,53.38
772841,Wyche Cutting - Malvern,2023-08-12 07:10:00+00:00,busbar,,L1 Current (Max),A,54.75
772841,Wyche Cutting - Malvern,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,54.38
772841,Wyche Cutting - Malvern,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 07:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.37
772841,Wyche Cutting - Malvern,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.69
772841,Wyche Cutting - Malvern,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.25
772841,Wyche Cutting - Malvern,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97552
772841,Wyche Cutting - Malvern,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98959
772841,Wyche Cutting - Malvern,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98044
772841,Wyche Cutting - Malvern,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-12 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,17.62
772841,Wyche Cutting - Malvern,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,17.75
772841,Wyche Cutting - Malvern,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.62
772841,Wyche Cutting - Malvern,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,21.25
772841,Wyche Cutting - Malvern,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,22.75
772841,Wyche Cutting - Malvern,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
772841,Wyche Cutting - Malvern,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,25.0
772841,Wyche Cutting - Malvern,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,25.25
772841,Wyche Cutting - Malvern,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
772841,Wyche Cutting - Malvern,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.69
772841,Wyche Cutting - Malvern,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.5
772841,Wyche Cutting - Malvern,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.75
772841,Wyche Cutting - Malvern,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7769699999999999
772841,Wyche Cutting - Malvern,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.73764
772841,Wyche Cutting - Malvern,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97955
772841,Wyche Cutting - Malvern,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-12 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,14.88
772841,Wyche Cutting - Malvern,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,15.0
772841,Wyche Cutting - Malvern,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.88
772841,Wyche Cutting - Malvern,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
772841,Wyche Cutting - Malvern,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.38
772841,Wyche Cutting - Malvern,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
772841,Wyche Cutting - Malvern,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,33.5
772841,Wyche Cutting - Malvern,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,38.75
772841,Wyche Cutting - Malvern,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.75
772841,Wyche Cutting - Malvern,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (Min),V,248.94
772841,Wyche Cutting - Malvern,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (Max),V,248.97
772841,Wyche Cutting - Malvern,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.95
772841,Wyche Cutting - Malvern,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (Min),V,249.61
772841,Wyche Cutting - Malvern,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (Max),V,249.64
772841,Wyche Cutting - Malvern,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.62
772841,Wyche Cutting - Malvern,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (Min),V,247.0
772841,Wyche Cutting - Malvern,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (Max),V,247.17
772841,Wyche Cutting - Malvern,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
772841,Wyche Cutting - Malvern,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-12 07:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 07:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 07:00:00+00:00,busbar,,L3 Current (Min),A,31.75
772841,Wyche Cutting - Malvern,2023-08-12 07:00:00+00:00,busbar,,L3 Current (Max),A,31.88
772841,Wyche Cutting - Malvern,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,31.75
772841,Wyche Cutting - Malvern,2023-08-12 07:00:00+00:00,busbar,,L2 Current (Min),A,31.12
772841,Wyche Cutting - Malvern,2023-08-12 07:00:00+00:00,busbar,,L2 Current (Max),A,32.5
772841,Wyche Cutting - Malvern,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,31.75
772841,Wyche Cutting - Malvern,2023-08-12 07:00:00+00:00,busbar,,L1 Current (Min),A,58.12
772841,Wyche Cutting - Malvern,2023-08-12 07:00:00+00:00,busbar,,L1 Current (Max),A,63.88
772841,Wyche Cutting - Malvern,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,59.62
772841,Wyche Cutting - Malvern,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 07:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.5
772841,Wyche Cutting - Malvern,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.19
