Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.0
772841,Wyche Cutting - Malvern,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98874
772841,Wyche Cutting - Malvern,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99045
772841,Wyche Cutting - Malvern,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95795
772841,Wyche Cutting - Malvern,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-12 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,27.0
772841,Wyche Cutting - Malvern,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,27.0
772841,Wyche Cutting - Malvern,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
772841,Wyche Cutting - Malvern,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,29.75
772841,Wyche Cutting - Malvern,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,31.0
772841,Wyche Cutting - Malvern,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.25
772841,Wyche Cutting - Malvern,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,27.62
772841,Wyche Cutting - Malvern,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,28.38
772841,Wyche Cutting - Malvern,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.88
772841,Wyche Cutting - Malvern,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.44
772841,Wyche Cutting - Malvern,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.06
772841,Wyche Cutting - Malvern,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.63
772841,Wyche Cutting - Malvern,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82968
772841,Wyche Cutting - Malvern,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88171
772841,Wyche Cutting - Malvern,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92508
772841,Wyche Cutting - Malvern,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-12 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,14.75
772841,Wyche Cutting - Malvern,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,14.88
772841,Wyche Cutting - Malvern,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.88
772841,Wyche Cutting - Malvern,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,18.88
772841,Wyche Cutting - Malvern,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,18.88
772841,Wyche Cutting - Malvern,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.88
772841,Wyche Cutting - Malvern,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,18.0
772841,Wyche Cutting - Malvern,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,18.12
772841,Wyche Cutting - Malvern,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
772841,Wyche Cutting - Malvern,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (Min),V,250.95
772841,Wyche Cutting - Malvern,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (Max),V,250.97
772841,Wyche Cutting - Malvern,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.97
772841,Wyche Cutting - Malvern,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (Min),V,251.62
772841,Wyche Cutting - Malvern,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (Max),V,251.64
772841,Wyche Cutting - Malvern,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.64
772841,Wyche Cutting - Malvern,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (Min),V,249.25
772841,Wyche Cutting - Malvern,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (Max),V,249.34
772841,Wyche Cutting - Malvern,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.3
772841,Wyche Cutting - Malvern,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-12 06:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:50:00+00:00,busbar,,L3 Current (Min),A,40.88
772841,Wyche Cutting - Malvern,2023-08-12 06:50:00+00:00,busbar,,L3 Current (Max),A,41.0
772841,Wyche Cutting - Malvern,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,41.0
772841,Wyche Cutting - Malvern,2023-08-12 06:50:00+00:00,busbar,,L2 Current (Min),A,47.5
772841,Wyche Cutting - Malvern,2023-08-12 06:50:00+00:00,busbar,,L2 Current (Max),A,48.75
772841,Wyche Cutting - Malvern,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,48.12
772841,Wyche Cutting - Malvern,2023-08-12 06:50:00+00:00,busbar,,L1 Current (Min),A,44.25
772841,Wyche Cutting - Malvern,2023-08-12 06:50:00+00:00,busbar,,L1 Current (Max),A,45.12
772841,Wyche Cutting - Malvern,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,44.62
772841,Wyche Cutting - Malvern,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-38.19
772841,Wyche Cutting - Malvern,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.06
772841,Wyche Cutting - Malvern,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.25
772841,Wyche Cutting - Malvern,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7488100000000001
772841,Wyche Cutting - Malvern,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96747
772841,Wyche Cutting - Malvern,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94995
772841,Wyche Cutting - Malvern,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-12 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,6.12
772841,Wyche Cutting - Malvern,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,6.12
772841,Wyche Cutting - Malvern,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.12
772841,Wyche Cutting - Malvern,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,18.88
772841,Wyche Cutting - Malvern,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,20.12
772841,Wyche Cutting - Malvern,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.38
772841,Wyche Cutting - Malvern,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,24.88
772841,Wyche Cutting - Malvern,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,27.0
772841,Wyche Cutting - Malvern,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.75
772841,Wyche Cutting - Malvern,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.0
772841,Wyche Cutting - Malvern,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.94
772841,Wyche Cutting - Malvern,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.93
772841,Wyche Cutting - Malvern,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98483
772841,Wyche Cutting - Malvern,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98056
772841,Wyche Cutting - Malvern,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97354
772841,Wyche Cutting - Malvern,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-12 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,29.0
772841,Wyche Cutting - Malvern,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,29.0
772841,Wyche Cutting - Malvern,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
772841,Wyche Cutting - Malvern,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,43.0
772841,Wyche Cutting - Malvern,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,43.0
772841,Wyche Cutting - Malvern,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.0
772841,Wyche Cutting - Malvern,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,30.62
772841,Wyche Cutting - Malvern,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,30.62
772841,Wyche Cutting - Malvern,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.62
772841,Wyche Cutting - Malvern,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (Min),V,251.8
772841,Wyche Cutting - Malvern,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (Max),V,251.81
772841,Wyche Cutting - Malvern,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.8
772841,Wyche Cutting - Malvern,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (Min),V,252.52
772841,Wyche Cutting - Malvern,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (Max),V,252.56
772841,Wyche Cutting - Malvern,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.53
772841,Wyche Cutting - Malvern,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (Min),V,250.11
772841,Wyche Cutting - Malvern,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (Max),V,250.14
772841,Wyche Cutting - Malvern,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.11
772841,Wyche Cutting - Malvern,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-12 06:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:40:00+00:00,busbar,,L3 Current (Min),A,34.38
772841,Wyche Cutting - Malvern,2023-08-12 06:40:00+00:00,busbar,,L3 Current (Max),A,34.38
772841,Wyche Cutting - Malvern,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,34.38
772841,Wyche Cutting - Malvern,2023-08-12 06:40:00+00:00,busbar,,L2 Current (Min),A,61.38
772841,Wyche Cutting - Malvern,2023-08-12 06:40:00+00:00,busbar,,L2 Current (Max),A,62.88
772841,Wyche Cutting - Malvern,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,62.0
772841,Wyche Cutting - Malvern,2023-08-12 06:40:00+00:00,busbar,,L1 Current (Min),A,54.38
772841,Wyche Cutting - Malvern,2023-08-12 06:40:00+00:00,busbar,,L1 Current (Max),A,56.5
772841,Wyche Cutting - Malvern,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,55.25
772841,Wyche Cutting - Malvern,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.0
772841,Wyche Cutting - Malvern,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.38
772841,Wyche Cutting - Malvern,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.5
772841,Wyche Cutting - Malvern,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98074
772841,Wyche Cutting - Malvern,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98547
772841,Wyche Cutting - Malvern,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95242
772841,Wyche Cutting - Malvern,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-12 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,17.75
772841,Wyche Cutting - Malvern,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,17.88
772841,Wyche Cutting - Malvern,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.88
772841,Wyche Cutting - Malvern,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,20.25
772841,Wyche Cutting - Malvern,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,22.25
772841,Wyche Cutting - Malvern,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.38
772841,Wyche Cutting - Malvern,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,27.88
772841,Wyche Cutting - Malvern,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,28.25
772841,Wyche Cutting - Malvern,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.88
772841,Wyche Cutting - Malvern,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.0
772841,Wyche Cutting - Malvern,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.12
772841,Wyche Cutting - Malvern,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.12
772841,Wyche Cutting - Malvern,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8428899999999999
772841,Wyche Cutting - Malvern,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9332
772841,Wyche Cutting - Malvern,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9039
772841,Wyche Cutting - Malvern,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-12 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,15.88
772841,Wyche Cutting - Malvern,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,15.88
772841,Wyche Cutting - Malvern,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.88
772841,Wyche Cutting - Malvern,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,22.62
772841,Wyche Cutting - Malvern,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,22.75
772841,Wyche Cutting - Malvern,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.75
772841,Wyche Cutting - Malvern,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,18.12
772841,Wyche Cutting - Malvern,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.12
772841,Wyche Cutting - Malvern,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.12
772841,Wyche Cutting - Malvern,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (Min),V,248.34
772841,Wyche Cutting - Malvern,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (Max),V,248.41
772841,Wyche Cutting - Malvern,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.38
772841,Wyche Cutting - Malvern,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (Min),V,249.23
772841,Wyche Cutting - Malvern,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (Max),V,249.3
772841,Wyche Cutting - Malvern,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.27
772841,Wyche Cutting - Malvern,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (Min),V,246.89
772841,Wyche Cutting - Malvern,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (Max),V,246.97
772841,Wyche Cutting - Malvern,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
772841,Wyche Cutting - Malvern,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-12 06:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:30:00+00:00,busbar,,L3 Current (Min),A,33.12
772841,Wyche Cutting - Malvern,2023-08-12 06:30:00+00:00,busbar,,L3 Current (Max),A,33.12
772841,Wyche Cutting - Malvern,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,33.12
772841,Wyche Cutting - Malvern,2023-08-12 06:30:00+00:00,busbar,,L2 Current (Min),A,42.5
772841,Wyche Cutting - Malvern,2023-08-12 06:30:00+00:00,busbar,,L2 Current (Max),A,44.5
772841,Wyche Cutting - Malvern,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,43.62
772841,Wyche Cutting - Malvern,2023-08-12 06:30:00+00:00,busbar,,L1 Current (Min),A,44.0
772841,Wyche Cutting - Malvern,2023-08-12 06:30:00+00:00,busbar,,L1 Current (Max),A,44.38
772841,Wyche Cutting - Malvern,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,44.12
772841,Wyche Cutting - Malvern,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.87
772841,Wyche Cutting - Malvern,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.37
772841,Wyche Cutting - Malvern,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98459
772841,Wyche Cutting - Malvern,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98621
772841,Wyche Cutting - Malvern,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96277
772841,Wyche Cutting - Malvern,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-12 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,17.62
772841,Wyche Cutting - Malvern,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,17.75
772841,Wyche Cutting - Malvern,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.75
772841,Wyche Cutting - Malvern,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,23.62
772841,Wyche Cutting - Malvern,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,24.88
772841,Wyche Cutting - Malvern,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.38
772841,Wyche Cutting - Malvern,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,24.38
772841,Wyche Cutting - Malvern,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,24.88
772841,Wyche Cutting - Malvern,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
772841,Wyche Cutting - Malvern,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.87
772841,Wyche Cutting - Malvern,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.19
772841,Wyche Cutting - Malvern,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.31
772841,Wyche Cutting - Malvern,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96063
772841,Wyche Cutting - Malvern,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78656
772841,Wyche Cutting - Malvern,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96143
772841,Wyche Cutting - Malvern,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-12 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,26.38
772841,Wyche Cutting - Malvern,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,26.38
772841,Wyche Cutting - Malvern,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.38
772841,Wyche Cutting - Malvern,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
772841,Wyche Cutting - Malvern,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,14.25
772841,Wyche Cutting - Malvern,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.25
772841,Wyche Cutting - Malvern,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,30.25
772841,Wyche Cutting - Malvern,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,30.25
772841,Wyche Cutting - Malvern,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.25
772841,Wyche Cutting - Malvern,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (Min),V,248.69
772841,Wyche Cutting - Malvern,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (Max),V,248.77
772841,Wyche Cutting - Malvern,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.73
772841,Wyche Cutting - Malvern,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (Min),V,249.83
772841,Wyche Cutting - Malvern,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (Max),V,249.86
772841,Wyche Cutting - Malvern,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.84
772841,Wyche Cutting - Malvern,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (Min),V,247.53
772841,Wyche Cutting - Malvern,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (Max),V,247.56
772841,Wyche Cutting - Malvern,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
772841,Wyche Cutting - Malvern,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-12 06:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:20:00+00:00,busbar,,L3 Current (Min),A,44.12
772841,Wyche Cutting - Malvern,2023-08-12 06:20:00+00:00,busbar,,L3 Current (Max),A,44.12
772841,Wyche Cutting - Malvern,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,44.12
772841,Wyche Cutting - Malvern,2023-08-12 06:20:00+00:00,busbar,,L2 Current (Min),A,36.38
772841,Wyche Cutting - Malvern,2023-08-12 06:20:00+00:00,busbar,,L2 Current (Max),A,37.38
772841,Wyche Cutting - Malvern,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,37.0
772841,Wyche Cutting - Malvern,2023-08-12 06:20:00+00:00,busbar,,L1 Current (Min),A,53.38
772841,Wyche Cutting - Malvern,2023-08-12 06:20:00+00:00,busbar,,L1 Current (Max),A,53.88
772841,Wyche Cutting - Malvern,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,53.62
772841,Wyche Cutting - Malvern,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.37
772841,Wyche Cutting - Malvern,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.75
772841,Wyche Cutting - Malvern,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.19
772841,Wyche Cutting - Malvern,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98138
772841,Wyche Cutting - Malvern,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98544
772841,Wyche Cutting - Malvern,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98013
772841,Wyche Cutting - Malvern,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-12 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,15.88
772841,Wyche Cutting - Malvern,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,16.12
772841,Wyche Cutting - Malvern,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
772841,Wyche Cutting - Malvern,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,21.38
772841,Wyche Cutting - Malvern,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,22.5
772841,Wyche Cutting - Malvern,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.88
772841,Wyche Cutting - Malvern,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,25.75
772841,Wyche Cutting - Malvern,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,25.75
772841,Wyche Cutting - Malvern,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.75
772841,Wyche Cutting - Malvern,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.0
772841,Wyche Cutting - Malvern,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.0
772841,Wyche Cutting - Malvern,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.0
772841,Wyche Cutting - Malvern,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94507
772841,Wyche Cutting - Malvern,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92303
772841,Wyche Cutting - Malvern,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96808
772841,Wyche Cutting - Malvern,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-12 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,29.12
772841,Wyche Cutting - Malvern,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,29.25
772841,Wyche Cutting - Malvern,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.25
772841,Wyche Cutting - Malvern,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,22.38
772841,Wyche Cutting - Malvern,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,22.38
772841,Wyche Cutting - Malvern,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.38
772841,Wyche Cutting - Malvern,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,26.75
772841,Wyche Cutting - Malvern,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,26.88
772841,Wyche Cutting - Malvern,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.75
772841,Wyche Cutting - Malvern,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (Min),V,248.73
772841,Wyche Cutting - Malvern,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (Max),V,248.8
772841,Wyche Cutting - Malvern,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.75
772841,Wyche Cutting - Malvern,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (Min),V,249.78
772841,Wyche Cutting - Malvern,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (Max),V,249.84
772841,Wyche Cutting - Malvern,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.8
772841,Wyche Cutting - Malvern,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (Min),V,247.12
772841,Wyche Cutting - Malvern,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (Max),V,247.16
772841,Wyche Cutting - Malvern,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
772841,Wyche Cutting - Malvern,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-12 06:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:10:00+00:00,busbar,,L3 Current (Min),A,45.0
772841,Wyche Cutting - Malvern,2023-08-12 06:10:00+00:00,busbar,,L3 Current (Max),A,45.25
772841,Wyche Cutting - Malvern,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,45.12
772841,Wyche Cutting - Malvern,2023-08-12 06:10:00+00:00,busbar,,L2 Current (Min),A,43.0
772841,Wyche Cutting - Malvern,2023-08-12 06:10:00+00:00,busbar,,L2 Current (Max),A,44.12
772841,Wyche Cutting - Malvern,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,43.5
772841,Wyche Cutting - Malvern,2023-08-12 06:10:00+00:00,busbar,,L1 Current (Min),A,52.0
772841,Wyche Cutting - Malvern,2023-08-12 06:10:00+00:00,busbar,,L1 Current (Max),A,52.12
772841,Wyche Cutting - Malvern,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,52.12
772841,Wyche Cutting - Malvern,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.87
772841,Wyche Cutting - Malvern,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.62
772841,Wyche Cutting - Malvern,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.69
772841,Wyche Cutting - Malvern,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98285
772841,Wyche Cutting - Malvern,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99176
772841,Wyche Cutting - Malvern,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99377
772841,Wyche Cutting - Malvern,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-12 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,13.38
772841,Wyche Cutting - Malvern,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,13.5
772841,Wyche Cutting - Malvern,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.38
772841,Wyche Cutting - Malvern,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,31.0
772841,Wyche Cutting - Malvern,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,32.25
772841,Wyche Cutting - Malvern,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.62
772841,Wyche Cutting - Malvern,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,41.62
772841,Wyche Cutting - Malvern,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,41.75
772841,Wyche Cutting - Malvern,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.75
772841,Wyche Cutting - Malvern,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.25
772841,Wyche Cutting - Malvern,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-42.19
772841,Wyche Cutting - Malvern,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.81
772841,Wyche Cutting - Malvern,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98364
772841,Wyche Cutting - Malvern,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.69091
772841,Wyche Cutting - Malvern,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98489
772841,Wyche Cutting - Malvern,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-12 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,30.62
772841,Wyche Cutting - Malvern,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,30.62
772841,Wyche Cutting - Malvern,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.62
772841,Wyche Cutting - Malvern,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.25
772841,Wyche Cutting - Malvern,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.25
772841,Wyche Cutting - Malvern,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.25
772841,Wyche Cutting - Malvern,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,42.38
772841,Wyche Cutting - Malvern,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,42.38
772841,Wyche Cutting - Malvern,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.38
772841,Wyche Cutting - Malvern,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (Min),V,248.78
772841,Wyche Cutting - Malvern,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (Max),V,248.86
772841,Wyche Cutting - Malvern,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.83
772841,Wyche Cutting - Malvern,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (Min),V,249.95
772841,Wyche Cutting - Malvern,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (Max),V,249.95
772841,Wyche Cutting - Malvern,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.95
772841,Wyche Cutting - Malvern,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (Min),V,247.03
772841,Wyche Cutting - Malvern,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (Max),V,247.05
772841,Wyche Cutting - Malvern,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
772841,Wyche Cutting - Malvern,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-12 06:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:00:00+00:00,busbar,,L3 Current (Min),A,44.12
772841,Wyche Cutting - Malvern,2023-08-12 06:00:00+00:00,busbar,,L3 Current (Max),A,44.12
772841,Wyche Cutting - Malvern,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,44.12
772841,Wyche Cutting - Malvern,2023-08-12 06:00:00+00:00,busbar,,L2 Current (Min),A,40.0
772841,Wyche Cutting - Malvern,2023-08-12 06:00:00+00:00,busbar,,L2 Current (Max),A,41.25
772841,Wyche Cutting - Malvern,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,40.62
772841,Wyche Cutting - Malvern,2023-08-12 06:00:00+00:00,busbar,,L1 Current (Min),A,83.75
772841,Wyche Cutting - Malvern,2023-08-12 06:00:00+00:00,busbar,,L1 Current (Max),A,83.88
772841,Wyche Cutting - Malvern,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,83.75
772841,Wyche Cutting - Malvern,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 06:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.25
772841,Wyche Cutting - Malvern,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.56
772841,Wyche Cutting - Malvern,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8396899999999999
772841,Wyche Cutting - Malvern,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99545
772841,Wyche Cutting - Malvern,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96326
772841,Wyche Cutting - Malvern,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,5.5
772841,Wyche Cutting - Malvern,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,5.62
772841,Wyche Cutting - Malvern,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.62
772841,Wyche Cutting - Malvern,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,32.38
