Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,33.75
772841,Wyche Cutting - Malvern,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.88
772841,Wyche Cutting - Malvern,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,22.75
772841,Wyche Cutting - Malvern,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,23.12
772841,Wyche Cutting - Malvern,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.75
772841,Wyche Cutting - Malvern,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.19
772841,Wyche Cutting - Malvern,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.31
772841,Wyche Cutting - Malvern,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.44
772841,Wyche Cutting - Malvern,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98892
772841,Wyche Cutting - Malvern,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9104
772841,Wyche Cutting - Malvern,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98636
772841,Wyche Cutting - Malvern,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-12 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,31.62
772841,Wyche Cutting - Malvern,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,31.75
772841,Wyche Cutting - Malvern,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.75
772841,Wyche Cutting - Malvern,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,19.25
772841,Wyche Cutting - Malvern,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,19.38
772841,Wyche Cutting - Malvern,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.25
772841,Wyche Cutting - Malvern,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,45.25
772841,Wyche Cutting - Malvern,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,45.25
772841,Wyche Cutting - Malvern,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.25
772841,Wyche Cutting - Malvern,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (Min),V,248.64
772841,Wyche Cutting - Malvern,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (Max),V,248.67
772841,Wyche Cutting - Malvern,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.67
772841,Wyche Cutting - Malvern,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (Min),V,249.62
772841,Wyche Cutting - Malvern,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (Max),V,249.66
772841,Wyche Cutting - Malvern,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.64
772841,Wyche Cutting - Malvern,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (Min),V,247.34
772841,Wyche Cutting - Malvern,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (Max),V,247.36
772841,Wyche Cutting - Malvern,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
772841,Wyche Cutting - Malvern,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-12 05:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:50:00+00:00,busbar,,L3 Current (Min),A,36.75
772841,Wyche Cutting - Malvern,2023-08-12 05:50:00+00:00,busbar,,L3 Current (Max),A,37.0
772841,Wyche Cutting - Malvern,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,36.88
772841,Wyche Cutting - Malvern,2023-08-12 05:50:00+00:00,busbar,,L2 Current (Min),A,50.75
772841,Wyche Cutting - Malvern,2023-08-12 05:50:00+00:00,busbar,,L2 Current (Max),A,52.12
772841,Wyche Cutting - Malvern,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,51.38
772841,Wyche Cutting - Malvern,2023-08-12 05:50:00+00:00,busbar,,L1 Current (Min),A,67.25
772841,Wyche Cutting - Malvern,2023-08-12 05:50:00+00:00,busbar,,L1 Current (Max),A,67.62
772841,Wyche Cutting - Malvern,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,67.38
772841,Wyche Cutting - Malvern,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.0
772841,Wyche Cutting - Malvern,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.5
772841,Wyche Cutting - Malvern,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.44
772841,Wyche Cutting - Malvern,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97586
772841,Wyche Cutting - Malvern,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99246
772841,Wyche Cutting - Malvern,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93845
772841,Wyche Cutting - Malvern,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-12 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,16.62
772841,Wyche Cutting - Malvern,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,16.75
772841,Wyche Cutting - Malvern,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.62
772841,Wyche Cutting - Malvern,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,30.0
772841,Wyche Cutting - Malvern,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,30.88
772841,Wyche Cutting - Malvern,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
772841,Wyche Cutting - Malvern,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,27.0
772841,Wyche Cutting - Malvern,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,27.38
772841,Wyche Cutting - Malvern,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.25
772841,Wyche Cutting - Malvern,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.37
772841,Wyche Cutting - Malvern,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-44.38
772841,Wyche Cutting - Malvern,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.87
772841,Wyche Cutting - Malvern,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98303
772841,Wyche Cutting - Malvern,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7169800000000001
772841,Wyche Cutting - Malvern,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96603
772841,Wyche Cutting - Malvern,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-12 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,41.12
772841,Wyche Cutting - Malvern,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,41.25
772841,Wyche Cutting - Malvern,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.25
772841,Wyche Cutting - Malvern,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.38
772841,Wyche Cutting - Malvern,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.25
772841,Wyche Cutting - Malvern,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
772841,Wyche Cutting - Malvern,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,29.75
772841,Wyche Cutting - Malvern,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,29.75
772841,Wyche Cutting - Malvern,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.75
772841,Wyche Cutting - Malvern,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (Min),V,248.66
772841,Wyche Cutting - Malvern,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (Max),V,248.67
772841,Wyche Cutting - Malvern,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.67
772841,Wyche Cutting - Malvern,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (Min),V,249.75
772841,Wyche Cutting - Malvern,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (Max),V,249.89
772841,Wyche Cutting - Malvern,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.84
772841,Wyche Cutting - Malvern,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (Min),V,247.5
772841,Wyche Cutting - Malvern,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (Max),V,247.52
772841,Wyche Cutting - Malvern,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
772841,Wyche Cutting - Malvern,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-12 05:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:40:00+00:00,busbar,,L3 Current (Min),A,57.88
772841,Wyche Cutting - Malvern,2023-08-12 05:40:00+00:00,busbar,,L3 Current (Max),A,57.88
772841,Wyche Cutting - Malvern,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,57.88
772841,Wyche Cutting - Malvern,2023-08-12 05:40:00+00:00,busbar,,L2 Current (Min),A,40.0
772841,Wyche Cutting - Malvern,2023-08-12 05:40:00+00:00,busbar,,L2 Current (Max),A,44.12
772841,Wyche Cutting - Malvern,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,41.12
772841,Wyche Cutting - Malvern,2023-08-12 05:40:00+00:00,busbar,,L1 Current (Min),A,55.0
772841,Wyche Cutting - Malvern,2023-08-12 05:40:00+00:00,busbar,,L1 Current (Max),A,55.38
772841,Wyche Cutting - Malvern,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,55.25
772841,Wyche Cutting - Malvern,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.69
772841,Wyche Cutting - Malvern,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.25
772841,Wyche Cutting - Malvern,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.87
772841,Wyche Cutting - Malvern,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8486899999999999
772841,Wyche Cutting - Malvern,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99139
772841,Wyche Cutting - Malvern,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96808
772841,Wyche Cutting - Malvern,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-12 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,5.88
772841,Wyche Cutting - Malvern,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,5.88
772841,Wyche Cutting - Malvern,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.88
772841,Wyche Cutting - Malvern,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,31.75
772841,Wyche Cutting - Malvern,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,33.12
772841,Wyche Cutting - Malvern,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.25
772841,Wyche Cutting - Malvern,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,23.0
772841,Wyche Cutting - Malvern,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,23.12
772841,Wyche Cutting - Malvern,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
772841,Wyche Cutting - Malvern,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.31
772841,Wyche Cutting - Malvern,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.63
772841,Wyche Cutting - Malvern,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.75
772841,Wyche Cutting - Malvern,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93869
772841,Wyche Cutting - Malvern,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.76184
772841,Wyche Cutting - Malvern,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9794
772841,Wyche Cutting - Malvern,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-12 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,31.25
772841,Wyche Cutting - Malvern,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,31.25
772841,Wyche Cutting - Malvern,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.25
772841,Wyche Cutting - Malvern,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.75
772841,Wyche Cutting - Malvern,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.88
772841,Wyche Cutting - Malvern,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.88
772841,Wyche Cutting - Malvern,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,37.88
772841,Wyche Cutting - Malvern,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,37.88
772841,Wyche Cutting - Malvern,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.88
772841,Wyche Cutting - Malvern,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (Min),V,249.81
772841,Wyche Cutting - Malvern,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (Max),V,249.94
772841,Wyche Cutting - Malvern,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.88
772841,Wyche Cutting - Malvern,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (Min),V,250.38
772841,Wyche Cutting - Malvern,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (Max),V,250.53
772841,Wyche Cutting - Malvern,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.45
772841,Wyche Cutting - Malvern,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (Min),V,248.14
772841,Wyche Cutting - Malvern,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (Max),V,248.34
772841,Wyche Cutting - Malvern,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.19
772841,Wyche Cutting - Malvern,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-12 05:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:30:00+00:00,busbar,,L3 Current (Min),A,37.0
772841,Wyche Cutting - Malvern,2023-08-12 05:30:00+00:00,busbar,,L3 Current (Max),A,37.0
772841,Wyche Cutting - Malvern,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,37.0
772841,Wyche Cutting - Malvern,2023-08-12 05:30:00+00:00,busbar,,L2 Current (Min),A,42.75
772841,Wyche Cutting - Malvern,2023-08-12 05:30:00+00:00,busbar,,L2 Current (Max),A,44.0
772841,Wyche Cutting - Malvern,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,43.25
772841,Wyche Cutting - Malvern,2023-08-12 05:30:00+00:00,busbar,,L1 Current (Min),A,60.0
772841,Wyche Cutting - Malvern,2023-08-12 05:30:00+00:00,busbar,,L1 Current (Max),A,60.25
772841,Wyche Cutting - Malvern,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,60.12
772841,Wyche Cutting - Malvern,2023-08-12 05:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.25
772841,Wyche Cutting - Malvern,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.69
772841,Wyche Cutting - Malvern,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.81
772841,Wyche Cutting - Malvern,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8266
772841,Wyche Cutting - Malvern,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9747
772841,Wyche Cutting - Malvern,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95047
772841,Wyche Cutting - Malvern,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-12 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.75
772841,Wyche Cutting - Malvern,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,5.75
772841,Wyche Cutting - Malvern,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.75
772841,Wyche Cutting - Malvern,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,17.88
772841,Wyche Cutting - Malvern,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,19.12
772841,Wyche Cutting - Malvern,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.38
772841,Wyche Cutting - Malvern,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,25.12
772841,Wyche Cutting - Malvern,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,25.5
772841,Wyche Cutting - Malvern,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.38
772841,Wyche Cutting - Malvern,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.19
772841,Wyche Cutting - Malvern,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.87
772841,Wyche Cutting - Malvern,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.0
772841,Wyche Cutting - Malvern,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98535
772841,Wyche Cutting - Malvern,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78238
772841,Wyche Cutting - Malvern,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96234
772841,Wyche Cutting - Malvern,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-12 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,30.5
772841,Wyche Cutting - Malvern,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,30.75
772841,Wyche Cutting - Malvern,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.62
772841,Wyche Cutting - Malvern,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
772841,Wyche Cutting - Malvern,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.25
772841,Wyche Cutting - Malvern,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
772841,Wyche Cutting - Malvern,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,28.75
772841,Wyche Cutting - Malvern,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,28.88
772841,Wyche Cutting - Malvern,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.88
772841,Wyche Cutting - Malvern,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (Min),V,249.31
772841,Wyche Cutting - Malvern,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (Max),V,249.38
772841,Wyche Cutting - Malvern,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.34
772841,Wyche Cutting - Malvern,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (Min),V,250.5
772841,Wyche Cutting - Malvern,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (Max),V,250.53
772841,Wyche Cutting - Malvern,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.52
772841,Wyche Cutting - Malvern,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (Min),V,248.05
772841,Wyche Cutting - Malvern,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (Max),V,248.09
772841,Wyche Cutting - Malvern,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
772841,Wyche Cutting - Malvern,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-12 05:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:20:00+00:00,busbar,,L3 Current (Min),A,35.88
772841,Wyche Cutting - Malvern,2023-08-12 05:20:00+00:00,busbar,,L3 Current (Max),A,36.0
772841,Wyche Cutting - Malvern,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,35.88
772841,Wyche Cutting - Malvern,2023-08-12 05:20:00+00:00,busbar,,L2 Current (Min),A,28.75
772841,Wyche Cutting - Malvern,2023-08-12 05:20:00+00:00,busbar,,L2 Current (Max),A,30.12
772841,Wyche Cutting - Malvern,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,29.38
772841,Wyche Cutting - Malvern,2023-08-12 05:20:00+00:00,busbar,,L1 Current (Min),A,52.38
772841,Wyche Cutting - Malvern,2023-08-12 05:20:00+00:00,busbar,,L1 Current (Max),A,52.75
772841,Wyche Cutting - Malvern,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,52.62
772841,Wyche Cutting - Malvern,2023-08-12 05:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-37.25
772841,Wyche Cutting - Malvern,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.94
772841,Wyche Cutting - Malvern,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.75375
772841,Wyche Cutting - Malvern,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97095
772841,Wyche Cutting - Malvern,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94012
772841,Wyche Cutting - Malvern,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-12 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,5.38
772841,Wyche Cutting - Malvern,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,5.38
772841,Wyche Cutting - Malvern,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.38
772841,Wyche Cutting - Malvern,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,17.12
772841,Wyche Cutting - Malvern,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,18.25
772841,Wyche Cutting - Malvern,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.38
772841,Wyche Cutting - Malvern,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,29.25
772841,Wyche Cutting - Malvern,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,29.75
772841,Wyche Cutting - Malvern,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
772841,Wyche Cutting - Malvern,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.87
772841,Wyche Cutting - Malvern,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.63
772841,Wyche Cutting - Malvern,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.37
772841,Wyche Cutting - Malvern,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97055
772841,Wyche Cutting - Malvern,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.71826
772841,Wyche Cutting - Malvern,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98178
772841,Wyche Cutting - Malvern,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-12 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,21.88
772841,Wyche Cutting - Malvern,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,22.0
772841,Wyche Cutting - Malvern,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.88
772841,Wyche Cutting - Malvern,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.0
772841,Wyche Cutting - Malvern,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.0
772841,Wyche Cutting - Malvern,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
772841,Wyche Cutting - Malvern,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,32.5
772841,Wyche Cutting - Malvern,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,32.5
772841,Wyche Cutting - Malvern,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
772841,Wyche Cutting - Malvern,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (Min),V,249.62
772841,Wyche Cutting - Malvern,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (Max),V,249.64
772841,Wyche Cutting - Malvern,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.62
772841,Wyche Cutting - Malvern,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (Min),V,250.39
772841,Wyche Cutting - Malvern,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (Max),V,250.44
772841,Wyche Cutting - Malvern,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.42
772841,Wyche Cutting - Malvern,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (Min),V,247.81
772841,Wyche Cutting - Malvern,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (Max),V,247.84
772841,Wyche Cutting - Malvern,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.83
772841,Wyche Cutting - Malvern,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-12 05:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:10:00+00:00,busbar,,L3 Current (Min),A,26.75
772841,Wyche Cutting - Malvern,2023-08-12 05:10:00+00:00,busbar,,L3 Current (Max),A,26.88
772841,Wyche Cutting - Malvern,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,26.88
772841,Wyche Cutting - Malvern,2023-08-12 05:10:00+00:00,busbar,,L2 Current (Min),A,27.5
772841,Wyche Cutting - Malvern,2023-08-12 05:10:00+00:00,busbar,,L2 Current (Max),A,28.62
772841,Wyche Cutting - Malvern,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,27.75
772841,Wyche Cutting - Malvern,2023-08-12 05:10:00+00:00,busbar,,L1 Current (Min),A,60.25
772841,Wyche Cutting - Malvern,2023-08-12 05:10:00+00:00,busbar,,L1 Current (Max),A,60.88
772841,Wyche Cutting - Malvern,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,60.5
772841,Wyche Cutting - Malvern,2023-08-12 05:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.13
772841,Wyche Cutting - Malvern,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.38
772841,Wyche Cutting - Malvern,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.75
772841,Wyche Cutting - Malvern,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8289799999999999
772841,Wyche Cutting - Malvern,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97345
772841,Wyche Cutting - Malvern,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98462
772841,Wyche Cutting - Malvern,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-12 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,5.5
772841,Wyche Cutting - Malvern,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,5.62
772841,Wyche Cutting - Malvern,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
772841,Wyche Cutting - Malvern,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,18.12
772841,Wyche Cutting - Malvern,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,19.38
772841,Wyche Cutting - Malvern,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.38
772841,Wyche Cutting - Malvern,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,40.62
772841,Wyche Cutting - Malvern,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,40.88
772841,Wyche Cutting - Malvern,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.75
772841,Wyche Cutting - Malvern,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.94
772841,Wyche Cutting - Malvern,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.0
772841,Wyche Cutting - Malvern,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.56
772841,Wyche Cutting - Malvern,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8233299999999999
772841,Wyche Cutting - Malvern,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80343
772841,Wyche Cutting - Malvern,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94076
772841,Wyche Cutting - Malvern,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-12 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,15.62
772841,Wyche Cutting - Malvern,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,15.62
772841,Wyche Cutting - Malvern,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.62
772841,Wyche Cutting - Malvern,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.88
772841,Wyche Cutting - Malvern,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.88
772841,Wyche Cutting - Malvern,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.88
772841,Wyche Cutting - Malvern,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,18.38
772841,Wyche Cutting - Malvern,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.5
772841,Wyche Cutting - Malvern,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
772841,Wyche Cutting - Malvern,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (Min),V,250.38
772841,Wyche Cutting - Malvern,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (Max),V,250.44
772841,Wyche Cutting - Malvern,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.42
772841,Wyche Cutting - Malvern,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (Min),V,251.22
772841,Wyche Cutting - Malvern,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (Max),V,251.3
772841,Wyche Cutting - Malvern,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.27
772841,Wyche Cutting - Malvern,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (Min),V,248.45
772841,Wyche Cutting - Malvern,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (Max),V,248.47
772841,Wyche Cutting - Malvern,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.47
772841,Wyche Cutting - Malvern,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-12 05:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:00:00+00:00,busbar,,L3 Current (Min),A,21.25
772841,Wyche Cutting - Malvern,2023-08-12 05:00:00+00:00,busbar,,L3 Current (Max),A,21.25
772841,Wyche Cutting - Malvern,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,21.25
772841,Wyche Cutting - Malvern,2023-08-12 05:00:00+00:00,busbar,,L2 Current (Min),A,30.88
772841,Wyche Cutting - Malvern,2023-08-12 05:00:00+00:00,busbar,,L2 Current (Max),A,32.12
772841,Wyche Cutting - Malvern,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,31.12
772841,Wyche Cutting - Malvern,2023-08-12 05:00:00+00:00,busbar,,L1 Current (Min),A,58.25
772841,Wyche Cutting - Malvern,2023-08-12 05:00:00+00:00,busbar,,L1 Current (Max),A,58.5
772841,Wyche Cutting - Malvern,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,58.38
772841,Wyche Cutting - Malvern,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 05:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-36.19
772841,Wyche Cutting - Malvern,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.0
772841,Wyche Cutting - Malvern,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,19.44
772841,Wyche Cutting - Malvern,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.76318
772841,Wyche Cutting - Malvern,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97003
772841,Wyche Cutting - Malvern,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93603
772841,Wyche Cutting - Malvern,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-12 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,5.5
772841,Wyche Cutting - Malvern,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,5.5
772841,Wyche Cutting - Malvern,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
772841,Wyche Cutting - Malvern,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,17.0
772841,Wyche Cutting - Malvern,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,18.25
772841,Wyche Cutting - Malvern,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.25
772841,Wyche Cutting - Malvern,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,30.88
772841,Wyche Cutting - Malvern,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,31.0
772841,Wyche Cutting - Malvern,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
772841,Wyche Cutting - Malvern,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.63
772841,Wyche Cutting - Malvern,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.12
772841,Wyche Cutting - Malvern,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.5
772841,Wyche Cutting - Malvern,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96262
772841,Wyche Cutting - Malvern,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8995299999999999
772841,Wyche Cutting - Malvern,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97647
772841,Wyche Cutting - Malvern,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
