Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-12 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,28.38
772841,Wyche Cutting - Malvern,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,28.38
772841,Wyche Cutting - Malvern,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.38
772841,Wyche Cutting - Malvern,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.25
772841,Wyche Cutting - Malvern,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.25
772841,Wyche Cutting - Malvern,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.25
772841,Wyche Cutting - Malvern,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,31.75
772841,Wyche Cutting - Malvern,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,31.75
772841,Wyche Cutting - Malvern,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.75
772841,Wyche Cutting - Malvern,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (Min),V,251.12
772841,Wyche Cutting - Malvern,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (Max),V,251.17
772841,Wyche Cutting - Malvern,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.16
772841,Wyche Cutting - Malvern,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (Min),V,252.11
772841,Wyche Cutting - Malvern,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (Max),V,252.12
772841,Wyche Cutting - Malvern,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.12
772841,Wyche Cutting - Malvern,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (Min),V,249.33
772841,Wyche Cutting - Malvern,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (Max),V,249.34
772841,Wyche Cutting - Malvern,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.33
772841,Wyche Cutting - Malvern,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-12 04:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 04:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 04:50:00+00:00,busbar,,L3 Current (Min),A,33.5
772841,Wyche Cutting - Malvern,2023-08-12 04:50:00+00:00,busbar,,L3 Current (Max),A,33.5
772841,Wyche Cutting - Malvern,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,33.5
772841,Wyche Cutting - Malvern,2023-08-12 04:50:00+00:00,busbar,,L2 Current (Min),A,31.62
772841,Wyche Cutting - Malvern,2023-08-12 04:50:00+00:00,busbar,,L2 Current (Max),A,32.88
772841,Wyche Cutting - Malvern,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,31.88
772841,Wyche Cutting - Malvern,2023-08-12 04:50:00+00:00,busbar,,L1 Current (Min),A,60.88
772841,Wyche Cutting - Malvern,2023-08-12 04:50:00+00:00,busbar,,L1 Current (Max),A,61.0
772841,Wyche Cutting - Malvern,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,60.88
772841,Wyche Cutting - Malvern,2023-08-12 04:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 04:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.37
772841,Wyche Cutting - Malvern,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.75
772841,Wyche Cutting - Malvern,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.63
772841,Wyche Cutting - Malvern,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7943399999999999
772841,Wyche Cutting - Malvern,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9707
772841,Wyche Cutting - Malvern,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95477
772841,Wyche Cutting - Malvern,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-12 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,6.0
772841,Wyche Cutting - Malvern,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,6.0
772841,Wyche Cutting - Malvern,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
772841,Wyche Cutting - Malvern,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,17.0
772841,Wyche Cutting - Malvern,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,17.25
772841,Wyche Cutting - Malvern,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.12
772841,Wyche Cutting - Malvern,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,43.25
772841,Wyche Cutting - Malvern,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,43.5
772841,Wyche Cutting - Malvern,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.38
772841,Wyche Cutting - Malvern,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.5
772841,Wyche Cutting - Malvern,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.56
772841,Wyche Cutting - Malvern,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.87
772841,Wyche Cutting - Malvern,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97632
772841,Wyche Cutting - Malvern,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86841
772841,Wyche Cutting - Malvern,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97543
772841,Wyche Cutting - Malvern,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-12 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,30.75
772841,Wyche Cutting - Malvern,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,31.0
772841,Wyche Cutting - Malvern,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.88
772841,Wyche Cutting - Malvern,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.38
772841,Wyche Cutting - Malvern,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.38
772841,Wyche Cutting - Malvern,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.38
772841,Wyche Cutting - Malvern,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,31.0
772841,Wyche Cutting - Malvern,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,31.12
772841,Wyche Cutting - Malvern,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.12
772841,Wyche Cutting - Malvern,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (Min),V,250.88
772841,Wyche Cutting - Malvern,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (Max),V,251.05
772841,Wyche Cutting - Malvern,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.0
772841,Wyche Cutting - Malvern,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (Min),V,252.12
772841,Wyche Cutting - Malvern,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (Max),V,252.16
772841,Wyche Cutting - Malvern,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.14
772841,Wyche Cutting - Malvern,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (Min),V,249.09
772841,Wyche Cutting - Malvern,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (Max),V,249.12
772841,Wyche Cutting - Malvern,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.11
772841,Wyche Cutting - Malvern,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-12 04:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 04:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 04:40:00+00:00,busbar,,L3 Current (Min),A,36.38
772841,Wyche Cutting - Malvern,2023-08-12 04:40:00+00:00,busbar,,L3 Current (Max),A,36.5
772841,Wyche Cutting - Malvern,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,36.38
772841,Wyche Cutting - Malvern,2023-08-12 04:40:00+00:00,busbar,,L2 Current (Min),A,30.62
772841,Wyche Cutting - Malvern,2023-08-12 04:40:00+00:00,busbar,,L2 Current (Max),A,30.75
772841,Wyche Cutting - Malvern,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,30.75
772841,Wyche Cutting - Malvern,2023-08-12 04:40:00+00:00,busbar,,L1 Current (Min),A,72.5
772841,Wyche Cutting - Malvern,2023-08-12 04:40:00+00:00,busbar,,L1 Current (Max),A,72.88
772841,Wyche Cutting - Malvern,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,72.75
772841,Wyche Cutting - Malvern,2023-08-12 04:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 04:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-42.25
772841,Wyche Cutting - Malvern,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.5
772841,Wyche Cutting - Malvern,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,21.38
772841,Wyche Cutting - Malvern,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7047399999999999
772841,Wyche Cutting - Malvern,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.995
772841,Wyche Cutting - Malvern,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92511
772841,Wyche Cutting - Malvern,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-12 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,5.38
772841,Wyche Cutting - Malvern,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,5.5
772841,Wyche Cutting - Malvern,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.38
772841,Wyche Cutting - Malvern,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,35.0
772841,Wyche Cutting - Malvern,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,35.62
772841,Wyche Cutting - Malvern,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.12
772841,Wyche Cutting - Malvern,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,34.75
772841,Wyche Cutting - Malvern,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,34.88
772841,Wyche Cutting - Malvern,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.75
772841,Wyche Cutting - Malvern,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.62
772841,Wyche Cutting - Malvern,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-44.06
772841,Wyche Cutting - Malvern,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.75
772841,Wyche Cutting - Malvern,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97086
772841,Wyche Cutting - Malvern,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.68704
772841,Wyche Cutting - Malvern,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9429
772841,Wyche Cutting - Malvern,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,17.38
772841,Wyche Cutting - Malvern,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,17.5
772841,Wyche Cutting - Malvern,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
772841,Wyche Cutting - Malvern,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
772841,Wyche Cutting - Malvern,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.88
772841,Wyche Cutting - Malvern,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.88
772841,Wyche Cutting - Malvern,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,19.12
772841,Wyche Cutting - Malvern,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,19.25
772841,Wyche Cutting - Malvern,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.25
772841,Wyche Cutting - Malvern,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (Min),V,251.2
772841,Wyche Cutting - Malvern,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (Max),V,251.25
772841,Wyche Cutting - Malvern,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.23
772841,Wyche Cutting - Malvern,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (Min),V,252.14
772841,Wyche Cutting - Malvern,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (Max),V,252.16
772841,Wyche Cutting - Malvern,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.16
772841,Wyche Cutting - Malvern,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (Min),V,249.55
772841,Wyche Cutting - Malvern,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (Max),V,249.55
772841,Wyche Cutting - Malvern,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.55
772841,Wyche Cutting - Malvern,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-12 04:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 04:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 04:30:00+00:00,busbar,,L3 Current (Min),A,22.12
772841,Wyche Cutting - Malvern,2023-08-12 04:30:00+00:00,busbar,,L3 Current (Max),A,22.12
772841,Wyche Cutting - Malvern,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,22.12
772841,Wyche Cutting - Malvern,2023-08-12 04:30:00+00:00,busbar,,L2 Current (Min),A,44.0
772841,Wyche Cutting - Malvern,2023-08-12 04:30:00+00:00,busbar,,L2 Current (Max),A,44.75
772841,Wyche Cutting - Malvern,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,44.25
772841,Wyche Cutting - Malvern,2023-08-12 04:30:00+00:00,busbar,,L1 Current (Min),A,51.75
772841,Wyche Cutting - Malvern,2023-08-12 04:30:00+00:00,busbar,,L1 Current (Max),A,51.88
772841,Wyche Cutting - Malvern,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,51.75
772841,Wyche Cutting - Malvern,2023-08-12 04:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 04:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.25
772841,Wyche Cutting - Malvern,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.62
772841,Wyche Cutting - Malvern,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.19
772841,Wyche Cutting - Malvern,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97708
772841,Wyche Cutting - Malvern,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99164
772841,Wyche Cutting - Malvern,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96872
772841,Wyche Cutting - Malvern,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-12 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,16.62
772841,Wyche Cutting - Malvern,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,16.62
772841,Wyche Cutting - Malvern,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.62
772841,Wyche Cutting - Malvern,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,31.5
772841,Wyche Cutting - Malvern,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,31.62
772841,Wyche Cutting - Malvern,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
772841,Wyche Cutting - Malvern,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,57.62
772841,Wyche Cutting - Malvern,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,60.12
772841,Wyche Cutting - Malvern,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.0
772841,Wyche Cutting - Malvern,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.37
772841,Wyche Cutting - Malvern,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-45.81
772841,Wyche Cutting - Malvern,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.56
772841,Wyche Cutting - Malvern,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83078
772841,Wyche Cutting - Malvern,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.66415
772841,Wyche Cutting - Malvern,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9794
772841,Wyche Cutting - Malvern,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-12 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,16.25
772841,Wyche Cutting - Malvern,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,16.25
772841,Wyche Cutting - Malvern,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.25
772841,Wyche Cutting - Malvern,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
772841,Wyche Cutting - Malvern,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.88
772841,Wyche Cutting - Malvern,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.88
772841,Wyche Cutting - Malvern,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,32.0
772841,Wyche Cutting - Malvern,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,32.12
772841,Wyche Cutting - Malvern,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
772841,Wyche Cutting - Malvern,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (Min),V,251.33
772841,Wyche Cutting - Malvern,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (Max),V,251.41
772841,Wyche Cutting - Malvern,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.38
772841,Wyche Cutting - Malvern,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (Min),V,251.95
772841,Wyche Cutting - Malvern,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (Max),V,252.05
772841,Wyche Cutting - Malvern,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.02
772841,Wyche Cutting - Malvern,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (Min),V,248.59
772841,Wyche Cutting - Malvern,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (Max),V,248.62
772841,Wyche Cutting - Malvern,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
772841,Wyche Cutting - Malvern,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-12 04:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 04:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 04:20:00+00:00,busbar,,L3 Current (Min),A,32.38
772841,Wyche Cutting - Malvern,2023-08-12 04:20:00+00:00,busbar,,L3 Current (Max),A,32.38
772841,Wyche Cutting - Malvern,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,32.38
772841,Wyche Cutting - Malvern,2023-08-12 04:20:00+00:00,busbar,,L2 Current (Min),A,40.75
772841,Wyche Cutting - Malvern,2023-08-12 04:20:00+00:00,busbar,,L2 Current (Max),A,40.75
772841,Wyche Cutting - Malvern,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,40.75
772841,Wyche Cutting - Malvern,2023-08-12 04:20:00+00:00,busbar,,L1 Current (Min),A,88.25
772841,Wyche Cutting - Malvern,2023-08-12 04:20:00+00:00,busbar,,L1 Current (Max),A,90.75
772841,Wyche Cutting - Malvern,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,89.5
772841,Wyche Cutting - Malvern,2023-08-12 04:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 04:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.88
772841,Wyche Cutting - Malvern,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.44
772841,Wyche Cutting - Malvern,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,21.94
772841,Wyche Cutting - Malvern,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85251
772841,Wyche Cutting - Malvern,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96762
772841,Wyche Cutting - Malvern,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9209
772841,Wyche Cutting - Malvern,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-12 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,5.88
772841,Wyche Cutting - Malvern,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,6.0
772841,Wyche Cutting - Malvern,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.88
772841,Wyche Cutting - Malvern,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,17.5
772841,Wyche Cutting - Malvern,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,18.0
772841,Wyche Cutting - Malvern,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.62
772841,Wyche Cutting - Malvern,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,35.75
772841,Wyche Cutting - Malvern,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,36.25
772841,Wyche Cutting - Malvern,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
772841,Wyche Cutting - Malvern,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.5
772841,Wyche Cutting - Malvern,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.06
772841,Wyche Cutting - Malvern,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.37
772841,Wyche Cutting - Malvern,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84311
772841,Wyche Cutting - Malvern,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7575
772841,Wyche Cutting - Malvern,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93283
772841,Wyche Cutting - Malvern,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,15.75
772841,Wyche Cutting - Malvern,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,15.88
772841,Wyche Cutting - Malvern,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.75
772841,Wyche Cutting - Malvern,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.0
772841,Wyche Cutting - Malvern,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
772841,Wyche Cutting - Malvern,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
772841,Wyche Cutting - Malvern,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.5
772841,Wyche Cutting - Malvern,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.5
772841,Wyche Cutting - Malvern,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
772841,Wyche Cutting - Malvern,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (Min),V,250.92
772841,Wyche Cutting - Malvern,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (Max),V,250.94
772841,Wyche Cutting - Malvern,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.92
772841,Wyche Cutting - Malvern,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (Min),V,252.0
772841,Wyche Cutting - Malvern,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (Max),V,252.02
772841,Wyche Cutting - Malvern,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.0
772841,Wyche Cutting - Malvern,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (Min),V,248.92
772841,Wyche Cutting - Malvern,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (Max),V,248.97
772841,Wyche Cutting - Malvern,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.95
772841,Wyche Cutting - Malvern,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-12 04:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 04:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 04:10:00+00:00,busbar,,L3 Current (Min),A,21.75
772841,Wyche Cutting - Malvern,2023-08-12 04:10:00+00:00,busbar,,L3 Current (Max),A,21.75
772841,Wyche Cutting - Malvern,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,21.75
772841,Wyche Cutting - Malvern,2023-08-12 04:10:00+00:00,busbar,,L2 Current (Min),A,28.25
772841,Wyche Cutting - Malvern,2023-08-12 04:10:00+00:00,busbar,,L2 Current (Max),A,28.75
772841,Wyche Cutting - Malvern,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,28.38
772841,Wyche Cutting - Malvern,2023-08-12 04:10:00+00:00,busbar,,L1 Current (Min),A,52.75
772841,Wyche Cutting - Malvern,2023-08-12 04:10:00+00:00,busbar,,L1 Current (Max),A,53.25
772841,Wyche Cutting - Malvern,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,53.0
772841,Wyche Cutting - Malvern,2023-08-12 04:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 04:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.0
772841,Wyche Cutting - Malvern,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.69
772841,Wyche Cutting - Malvern,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,23.12
772841,Wyche Cutting - Malvern,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83029
772841,Wyche Cutting - Malvern,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98291
772841,Wyche Cutting - Malvern,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91369
772841,Wyche Cutting - Malvern,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-12 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,6.0
772841,Wyche Cutting - Malvern,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,6.12
772841,Wyche Cutting - Malvern,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.12
772841,Wyche Cutting - Malvern,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,20.38
772841,Wyche Cutting - Malvern,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,20.5
772841,Wyche Cutting - Malvern,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
772841,Wyche Cutting - Malvern,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,33.75
772841,Wyche Cutting - Malvern,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,33.75
772841,Wyche Cutting - Malvern,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.75
772841,Wyche Cutting - Malvern,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.5
772841,Wyche Cutting - Malvern,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-41.56
772841,Wyche Cutting - Malvern,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.31
772841,Wyche Cutting - Malvern,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8726200000000001
772841,Wyche Cutting - Malvern,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.71749
772841,Wyche Cutting - Malvern,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97418
772841,Wyche Cutting - Malvern,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-12 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,16.5
772841,Wyche Cutting - Malvern,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,16.5
772841,Wyche Cutting - Malvern,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
772841,Wyche Cutting - Malvern,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
772841,Wyche Cutting - Malvern,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
772841,Wyche Cutting - Malvern,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
772841,Wyche Cutting - Malvern,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,29.0
772841,Wyche Cutting - Malvern,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,29.12
772841,Wyche Cutting - Malvern,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
772841,Wyche Cutting - Malvern,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (Min),V,250.73
772841,Wyche Cutting - Malvern,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (Max),V,250.78
772841,Wyche Cutting - Malvern,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.77
772841,Wyche Cutting - Malvern,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (Min),V,251.94
772841,Wyche Cutting - Malvern,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (Max),V,251.94
772841,Wyche Cutting - Malvern,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.94
772841,Wyche Cutting - Malvern,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (Min),V,248.83
772841,Wyche Cutting - Malvern,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (Max),V,248.88
772841,Wyche Cutting - Malvern,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.86
772841,Wyche Cutting - Malvern,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-12 04:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 04:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 04:00:00+00:00,busbar,,L3 Current (Min),A,22.62
772841,Wyche Cutting - Malvern,2023-08-12 04:00:00+00:00,busbar,,L3 Current (Max),A,22.62
772841,Wyche Cutting - Malvern,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,22.62
772841,Wyche Cutting - Malvern,2023-08-12 04:00:00+00:00,busbar,,L2 Current (Min),A,30.5
772841,Wyche Cutting - Malvern,2023-08-12 04:00:00+00:00,busbar,,L2 Current (Max),A,30.62
772841,Wyche Cutting - Malvern,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,30.62
772841,Wyche Cutting - Malvern,2023-08-12 04:00:00+00:00,busbar,,L1 Current (Min),A,60.5
772841,Wyche Cutting - Malvern,2023-08-12 04:00:00+00:00,busbar,,L1 Current (Max),A,60.5
772841,Wyche Cutting - Malvern,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,60.5
772841,Wyche Cutting - Malvern,2023-08-12 04:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 04:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.19
772841,Wyche Cutting - Malvern,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.12
772841,Wyche Cutting - Malvern,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.69
772841,Wyche Cutting - Malvern,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8931
772841,Wyche Cutting - Malvern,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96765
772841,Wyche Cutting - Malvern,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97418
772841,Wyche Cutting - Malvern,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-12 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,6.5
772841,Wyche Cutting - Malvern,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,6.75
772841,Wyche Cutting - Malvern,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.62
772841,Wyche Cutting - Malvern,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,17.88
772841,Wyche Cutting - Malvern,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,18.25
772841,Wyche Cutting - Malvern,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.12
772841,Wyche Cutting - Malvern,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,38.38
772841,Wyche Cutting - Malvern,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,38.75
772841,Wyche Cutting - Malvern,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
772841,Wyche Cutting - Malvern,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.75
772841,Wyche Cutting - Malvern,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.31
772841,Wyche Cutting - Malvern,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.44
772841,Wyche Cutting - Malvern,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93289
772841,Wyche Cutting - Malvern,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78491
772841,Wyche Cutting - Malvern,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98032
772841,Wyche Cutting - Malvern,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-12 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,16.25
772841,Wyche Cutting - Malvern,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,16.38
772841,Wyche Cutting - Malvern,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.25
772841,Wyche Cutting - Malvern,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
772841,Wyche Cutting - Malvern,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.62
772841,Wyche Cutting - Malvern,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
772841,Wyche Cutting - Malvern,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,30.0
772841,Wyche Cutting - Malvern,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,30.12
772841,Wyche Cutting - Malvern,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
772841,Wyche Cutting - Malvern,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (Min),V,251.22
772841,Wyche Cutting - Malvern,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (Max),V,251.27
772841,Wyche Cutting - Malvern,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.25
772841,Wyche Cutting - Malvern,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (Min),V,252.3
772841,Wyche Cutting - Malvern,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (Max),V,252.3
772841,Wyche Cutting - Malvern,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.3
