Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (Min),V,249.31
772841,Wyche Cutting - Malvern,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (Max),V,249.42
772841,Wyche Cutting - Malvern,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.36
772841,Wyche Cutting - Malvern,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-12 03:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 03:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 03:50:00+00:00,busbar,,L3 Current (Min),A,22.88
772841,Wyche Cutting - Malvern,2023-08-12 03:50:00+00:00,busbar,,L3 Current (Max),A,23.0
772841,Wyche Cutting - Malvern,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,23.0
772841,Wyche Cutting - Malvern,2023-08-12 03:50:00+00:00,busbar,,L2 Current (Min),A,28.25
772841,Wyche Cutting - Malvern,2023-08-12 03:50:00+00:00,busbar,,L2 Current (Max),A,28.62
772841,Wyche Cutting - Malvern,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,28.5
772841,Wyche Cutting - Malvern,2023-08-12 03:50:00+00:00,busbar,,L1 Current (Min),A,67.5
772841,Wyche Cutting - Malvern,2023-08-12 03:50:00+00:00,busbar,,L1 Current (Max),A,68.0
772841,Wyche Cutting - Malvern,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,67.62
772841,Wyche Cutting - Malvern,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 03:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.94
772841,Wyche Cutting - Malvern,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.19
772841,Wyche Cutting - Malvern,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.56
772841,Wyche Cutting - Malvern,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86435
772841,Wyche Cutting - Malvern,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97119
772841,Wyche Cutting - Malvern,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94784
772841,Wyche Cutting - Malvern,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-12 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,7.12
772841,Wyche Cutting - Malvern,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,7.12
772841,Wyche Cutting - Malvern,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.12
772841,Wyche Cutting - Malvern,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,17.62
772841,Wyche Cutting - Malvern,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,17.75
772841,Wyche Cutting - Malvern,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.62
772841,Wyche Cutting - Malvern,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,23.75
772841,Wyche Cutting - Malvern,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,24.25
772841,Wyche Cutting - Malvern,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
772841,Wyche Cutting - Malvern,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.69
772841,Wyche Cutting - Malvern,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.31
772841,Wyche Cutting - Malvern,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.13
772841,Wyche Cutting - Malvern,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8674
772841,Wyche Cutting - Malvern,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.75076
772841,Wyche Cutting - Malvern,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98611
772841,Wyche Cutting - Malvern,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-12 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,15.0
772841,Wyche Cutting - Malvern,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,15.0
772841,Wyche Cutting - Malvern,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
772841,Wyche Cutting - Malvern,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
772841,Wyche Cutting - Malvern,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.88
772841,Wyche Cutting - Malvern,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.88
772841,Wyche Cutting - Malvern,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,38.12
772841,Wyche Cutting - Malvern,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,38.25
772841,Wyche Cutting - Malvern,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.25
772841,Wyche Cutting - Malvern,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (Min),V,251.0
772841,Wyche Cutting - Malvern,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (Max),V,251.02
772841,Wyche Cutting - Malvern,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.02
772841,Wyche Cutting - Malvern,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (Min),V,251.97
772841,Wyche Cutting - Malvern,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (Max),V,251.98
772841,Wyche Cutting - Malvern,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.98
772841,Wyche Cutting - Malvern,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (Min),V,249.16
772841,Wyche Cutting - Malvern,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (Max),V,249.2
772841,Wyche Cutting - Malvern,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.17
772841,Wyche Cutting - Malvern,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-12 03:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 03:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 03:40:00+00:00,busbar,,L3 Current (Min),A,22.12
772841,Wyche Cutting - Malvern,2023-08-12 03:40:00+00:00,busbar,,L3 Current (Max),A,22.25
772841,Wyche Cutting - Malvern,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,22.12
772841,Wyche Cutting - Malvern,2023-08-12 03:40:00+00:00,busbar,,L2 Current (Min),A,28.0
772841,Wyche Cutting - Malvern,2023-08-12 03:40:00+00:00,busbar,,L2 Current (Max),A,28.25
772841,Wyche Cutting - Malvern,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,28.12
772841,Wyche Cutting - Malvern,2023-08-12 03:40:00+00:00,busbar,,L1 Current (Min),A,60.88
772841,Wyche Cutting - Malvern,2023-08-12 03:40:00+00:00,busbar,,L1 Current (Max),A,61.38
772841,Wyche Cutting - Malvern,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,61.12
772841,Wyche Cutting - Malvern,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 03:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-36.37
772841,Wyche Cutting - Malvern,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.62
772841,Wyche Cutting - Malvern,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,19.56
772841,Wyche Cutting - Malvern,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.76617
772841,Wyche Cutting - Malvern,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98148
772841,Wyche Cutting - Malvern,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93439
772841,Wyche Cutting - Malvern,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-12 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,6.0
772841,Wyche Cutting - Malvern,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,6.0
772841,Wyche Cutting - Malvern,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
772841,Wyche Cutting - Malvern,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,20.5
772841,Wyche Cutting - Malvern,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,20.62
772841,Wyche Cutting - Malvern,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.62
772841,Wyche Cutting - Malvern,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,26.62
772841,Wyche Cutting - Malvern,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,26.75
772841,Wyche Cutting - Malvern,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.62
772841,Wyche Cutting - Malvern,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.5
772841,Wyche Cutting - Malvern,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-42.44
772841,Wyche Cutting - Malvern,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.75
772841,Wyche Cutting - Malvern,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9303
772841,Wyche Cutting - Malvern,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.70626
772841,Wyche Cutting - Malvern,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96442
772841,Wyche Cutting - Malvern,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-12 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,27.88
772841,Wyche Cutting - Malvern,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,27.88
772841,Wyche Cutting - Malvern,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.88
772841,Wyche Cutting - Malvern,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.38
772841,Wyche Cutting - Malvern,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.38
772841,Wyche Cutting - Malvern,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
772841,Wyche Cutting - Malvern,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,30.12
772841,Wyche Cutting - Malvern,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,30.25
772841,Wyche Cutting - Malvern,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.12
772841,Wyche Cutting - Malvern,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (Min),V,251.83
772841,Wyche Cutting - Malvern,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (Max),V,251.91
772841,Wyche Cutting - Malvern,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.86
772841,Wyche Cutting - Malvern,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (Min),V,252.67
772841,Wyche Cutting - Malvern,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (Max),V,252.77
772841,Wyche Cutting - Malvern,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.72
772841,Wyche Cutting - Malvern,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (Min),V,249.86
772841,Wyche Cutting - Malvern,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (Max),V,249.94
772841,Wyche Cutting - Malvern,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.91
772841,Wyche Cutting - Malvern,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-12 03:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 03:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 03:30:00+00:00,busbar,,L3 Current (Min),A,33.62
772841,Wyche Cutting - Malvern,2023-08-12 03:30:00+00:00,busbar,,L3 Current (Max),A,33.75
772841,Wyche Cutting - Malvern,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,33.75
772841,Wyche Cutting - Malvern,2023-08-12 03:30:00+00:00,busbar,,L2 Current (Min),A,30.75
772841,Wyche Cutting - Malvern,2023-08-12 03:30:00+00:00,busbar,,L2 Current (Max),A,30.88
772841,Wyche Cutting - Malvern,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,30.88
772841,Wyche Cutting - Malvern,2023-08-12 03:30:00+00:00,busbar,,L1 Current (Min),A,54.75
772841,Wyche Cutting - Malvern,2023-08-12 03:30:00+00:00,busbar,,L1 Current (Max),A,55.0
772841,Wyche Cutting - Malvern,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,54.75
772841,Wyche Cutting - Malvern,2023-08-12 03:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 03:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.44
772841,Wyche Cutting - Malvern,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.69
772841,Wyche Cutting - Malvern,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.19
772841,Wyche Cutting - Malvern,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8284
772841,Wyche Cutting - Malvern,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98019
772841,Wyche Cutting - Malvern,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96838
772841,Wyche Cutting - Malvern,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-12 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.75
772841,Wyche Cutting - Malvern,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,5.88
772841,Wyche Cutting - Malvern,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.75
772841,Wyche Cutting - Malvern,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,20.0
772841,Wyche Cutting - Malvern,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,20.12
772841,Wyche Cutting - Malvern,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.12
772841,Wyche Cutting - Malvern,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,39.12
772841,Wyche Cutting - Malvern,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,39.5
772841,Wyche Cutting - Malvern,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.25
772841,Wyche Cutting - Malvern,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.88
772841,Wyche Cutting - Malvern,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-49.69
772841,Wyche Cutting - Malvern,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.37
772841,Wyche Cutting - Malvern,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8983399999999999
772841,Wyche Cutting - Malvern,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.60873
772841,Wyche Cutting - Malvern,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93371
772841,Wyche Cutting - Malvern,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,15.62
772841,Wyche Cutting - Malvern,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,15.62
772841,Wyche Cutting - Malvern,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.62
772841,Wyche Cutting - Malvern,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
772841,Wyche Cutting - Malvern,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.88
772841,Wyche Cutting - Malvern,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.88
772841,Wyche Cutting - Malvern,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,19.12
772841,Wyche Cutting - Malvern,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.38
772841,Wyche Cutting - Malvern,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.25
772841,Wyche Cutting - Malvern,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (Min),V,251.5
772841,Wyche Cutting - Malvern,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (Max),V,251.52
772841,Wyche Cutting - Malvern,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.5
772841,Wyche Cutting - Malvern,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (Min),V,252.61
772841,Wyche Cutting - Malvern,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (Max),V,252.64
772841,Wyche Cutting - Malvern,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.62
772841,Wyche Cutting - Malvern,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (Min),V,249.62
772841,Wyche Cutting - Malvern,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (Max),V,249.66
772841,Wyche Cutting - Malvern,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.66
772841,Wyche Cutting - Malvern,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-12 03:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 03:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 03:20:00+00:00,busbar,,L3 Current (Min),A,21.38
772841,Wyche Cutting - Malvern,2023-08-12 03:20:00+00:00,busbar,,L3 Current (Max),A,21.5
772841,Wyche Cutting - Malvern,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,21.5
772841,Wyche Cutting - Malvern,2023-08-12 03:20:00+00:00,busbar,,L2 Current (Min),A,29.25
772841,Wyche Cutting - Malvern,2023-08-12 03:20:00+00:00,busbar,,L2 Current (Max),A,29.25
772841,Wyche Cutting - Malvern,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,29.25
772841,Wyche Cutting - Malvern,2023-08-12 03:20:00+00:00,busbar,,L1 Current (Min),A,56.75
772841,Wyche Cutting - Malvern,2023-08-12 03:20:00+00:00,busbar,,L1 Current (Max),A,57.12
772841,Wyche Cutting - Malvern,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,56.88
772841,Wyche Cutting - Malvern,2023-08-12 03:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 03:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.81
772841,Wyche Cutting - Malvern,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.62
772841,Wyche Cutting - Malvern,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,20.62
772841,Wyche Cutting - Malvern,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98804
772841,Wyche Cutting - Malvern,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98383
772841,Wyche Cutting - Malvern,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92853
772841,Wyche Cutting - Malvern,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-12 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,22.62
772841,Wyche Cutting - Malvern,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,22.62
772841,Wyche Cutting - Malvern,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.62
772841,Wyche Cutting - Malvern,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,20.25
772841,Wyche Cutting - Malvern,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,20.25
772841,Wyche Cutting - Malvern,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.25
772841,Wyche Cutting - Malvern,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,31.5
772841,Wyche Cutting - Malvern,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,31.5
772841,Wyche Cutting - Malvern,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
772841,Wyche Cutting - Malvern,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.25
772841,Wyche Cutting - Malvern,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-43.0
772841,Wyche Cutting - Malvern,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.19
772841,Wyche Cutting - Malvern,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86606
772841,Wyche Cutting - Malvern,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.69271
772841,Wyche Cutting - Malvern,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93494
772841,Wyche Cutting - Malvern,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-12 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,16.12
772841,Wyche Cutting - Malvern,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,16.12
772841,Wyche Cutting - Malvern,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.12
772841,Wyche Cutting - Malvern,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
772841,Wyche Cutting - Malvern,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
772841,Wyche Cutting - Malvern,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
772841,Wyche Cutting - Malvern,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,18.88
772841,Wyche Cutting - Malvern,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,18.88
772841,Wyche Cutting - Malvern,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.88
772841,Wyche Cutting - Malvern,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (Min),V,251.23
772841,Wyche Cutting - Malvern,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (Max),V,251.28
772841,Wyche Cutting - Malvern,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.25
772841,Wyche Cutting - Malvern,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (Min),V,252.23
772841,Wyche Cutting - Malvern,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (Max),V,252.25
772841,Wyche Cutting - Malvern,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.23
772841,Wyche Cutting - Malvern,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (Min),V,249.48
772841,Wyche Cutting - Malvern,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (Max),V,249.52
772841,Wyche Cutting - Malvern,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.5
772841,Wyche Cutting - Malvern,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-12 03:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 03:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 03:10:00+00:00,busbar,,L3 Current (Min),A,38.12
772841,Wyche Cutting - Malvern,2023-08-12 03:10:00+00:00,busbar,,L3 Current (Max),A,38.12
772841,Wyche Cutting - Malvern,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,38.12
772841,Wyche Cutting - Malvern,2023-08-12 03:10:00+00:00,busbar,,L2 Current (Min),A,30.38
772841,Wyche Cutting - Malvern,2023-08-12 03:10:00+00:00,busbar,,L2 Current (Max),A,30.38
772841,Wyche Cutting - Malvern,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,30.38
772841,Wyche Cutting - Malvern,2023-08-12 03:10:00+00:00,busbar,,L1 Current (Min),A,48.25
772841,Wyche Cutting - Malvern,2023-08-12 03:10:00+00:00,busbar,,L1 Current (Max),A,48.25
772841,Wyche Cutting - Malvern,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,48.25
772841,Wyche Cutting - Malvern,2023-08-12 03:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 03:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.13
772841,Wyche Cutting - Malvern,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.81
772841,Wyche Cutting - Malvern,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.31
772841,Wyche Cutting - Malvern,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79751
772841,Wyche Cutting - Malvern,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98972
772841,Wyche Cutting - Malvern,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9465
772841,Wyche Cutting - Malvern,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-12 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,5.0
772841,Wyche Cutting - Malvern,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,5.0
772841,Wyche Cutting - Malvern,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
772841,Wyche Cutting - Malvern,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,30.12
772841,Wyche Cutting - Malvern,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,30.12
772841,Wyche Cutting - Malvern,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.12
772841,Wyche Cutting - Malvern,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,31.0
772841,Wyche Cutting - Malvern,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,31.0
772841,Wyche Cutting - Malvern,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
772841,Wyche Cutting - Malvern,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.94
772841,Wyche Cutting - Malvern,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.44
772841,Wyche Cutting - Malvern,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.06
772841,Wyche Cutting - Malvern,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94415
772841,Wyche Cutting - Malvern,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.77017
772841,Wyche Cutting - Malvern,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90466
772841,Wyche Cutting - Malvern,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-12 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.5
772841,Wyche Cutting - Malvern,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.62
772841,Wyche Cutting - Malvern,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
772841,Wyche Cutting - Malvern,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.0
772841,Wyche Cutting - Malvern,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
772841,Wyche Cutting - Malvern,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
772841,Wyche Cutting - Malvern,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,18.38
772841,Wyche Cutting - Malvern,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.5
772841,Wyche Cutting - Malvern,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.38
772841,Wyche Cutting - Malvern,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (Min),V,251.12
772841,Wyche Cutting - Malvern,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (Max),V,251.22
772841,Wyche Cutting - Malvern,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.17
772841,Wyche Cutting - Malvern,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (Min),V,251.8
772841,Wyche Cutting - Malvern,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (Max),V,251.91
772841,Wyche Cutting - Malvern,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.86
772841,Wyche Cutting - Malvern,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (Min),V,249.39
772841,Wyche Cutting - Malvern,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (Max),V,249.55
772841,Wyche Cutting - Malvern,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.47
772841,Wyche Cutting - Malvern,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-12 03:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 03:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 03:00:00+00:00,busbar,,L3 Current (Min),A,24.38
772841,Wyche Cutting - Malvern,2023-08-12 03:00:00+00:00,busbar,,L3 Current (Max),A,24.38
772841,Wyche Cutting - Malvern,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,24.38
772841,Wyche Cutting - Malvern,2023-08-12 03:00:00+00:00,busbar,,L2 Current (Min),A,40.5
772841,Wyche Cutting - Malvern,2023-08-12 03:00:00+00:00,busbar,,L2 Current (Max),A,40.62
772841,Wyche Cutting - Malvern,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,40.5
772841,Wyche Cutting - Malvern,2023-08-12 03:00:00+00:00,busbar,,L1 Current (Min),A,46.88
772841,Wyche Cutting - Malvern,2023-08-12 03:00:00+00:00,busbar,,L1 Current (Max),A,47.12
772841,Wyche Cutting - Malvern,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,47.0
772841,Wyche Cutting - Malvern,2023-08-12 03:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 03:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.06
772841,Wyche Cutting - Malvern,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.62
772841,Wyche Cutting - Malvern,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.37
772841,Wyche Cutting - Malvern,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83301
772841,Wyche Cutting - Malvern,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96732
772841,Wyche Cutting - Malvern,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95642
772841,Wyche Cutting - Malvern,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-12 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,5.25
772841,Wyche Cutting - Malvern,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,5.25
772841,Wyche Cutting - Malvern,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.25
772841,Wyche Cutting - Malvern,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,16.88
772841,Wyche Cutting - Malvern,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,17.0
772841,Wyche Cutting - Malvern,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.88
772841,Wyche Cutting - Malvern,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,31.25
772841,Wyche Cutting - Malvern,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,41.5
772841,Wyche Cutting - Malvern,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.88
772841,Wyche Cutting - Malvern,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.62
772841,Wyche Cutting - Malvern,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.19
772841,Wyche Cutting - Malvern,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.19
772841,Wyche Cutting - Malvern,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86218
772841,Wyche Cutting - Malvern,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.76672
772841,Wyche Cutting - Malvern,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92297
772841,Wyche Cutting - Malvern,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-12 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.5
772841,Wyche Cutting - Malvern,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,17.5
772841,Wyche Cutting - Malvern,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
772841,Wyche Cutting - Malvern,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.88
772841,Wyche Cutting - Malvern,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.0
772841,Wyche Cutting - Malvern,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
772841,Wyche Cutting - Malvern,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,18.5
772841,Wyche Cutting - Malvern,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,18.62
772841,Wyche Cutting - Malvern,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.62
772841,Wyche Cutting - Malvern,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (Min),V,251.08
772841,Wyche Cutting - Malvern,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (Max),V,251.09
772841,Wyche Cutting - Malvern,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.08
772841,Wyche Cutting - Malvern,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (Min),V,252.02
772841,Wyche Cutting - Malvern,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (Max),V,252.02
772841,Wyche Cutting - Malvern,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.02
772841,Wyche Cutting - Malvern,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (Min),V,249.17
772841,Wyche Cutting - Malvern,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (Max),V,249.33
772841,Wyche Cutting - Malvern,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.27
772841,Wyche Cutting - Malvern,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-12 02:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 02:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 02:50:00+00:00,busbar,,L3 Current (Min),A,22.75
772841,Wyche Cutting - Malvern,2023-08-12 02:50:00+00:00,busbar,,L3 Current (Max),A,22.75
772841,Wyche Cutting - Malvern,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,22.75
772841,Wyche Cutting - Malvern,2023-08-12 02:50:00+00:00,busbar,,L2 Current (Min),A,28.5
772841,Wyche Cutting - Malvern,2023-08-12 02:50:00+00:00,busbar,,L2 Current (Max),A,28.62
772841,Wyche Cutting - Malvern,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,28.62
772841,Wyche Cutting - Malvern,2023-08-12 02:50:00+00:00,busbar,,L1 Current (Min),A,47.88
772841,Wyche Cutting - Malvern,2023-08-12 02:50:00+00:00,busbar,,L1 Current (Max),A,58.12
