Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,50.5
772841,Wyche Cutting - Malvern,2023-08-12 02:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 02:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.69
772841,Wyche Cutting - Malvern,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.19
772841,Wyche Cutting - Malvern,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.37
772841,Wyche Cutting - Malvern,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9874
772841,Wyche Cutting - Malvern,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96463
772841,Wyche Cutting - Malvern,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96524
772841,Wyche Cutting - Malvern,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-12 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,17.12
772841,Wyche Cutting - Malvern,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,17.25
772841,Wyche Cutting - Malvern,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.25
772841,Wyche Cutting - Malvern,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,16.62
772841,Wyche Cutting - Malvern,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,16.75
772841,Wyche Cutting - Malvern,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.62
772841,Wyche Cutting - Malvern,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,40.62
772841,Wyche Cutting - Malvern,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,41.12
772841,Wyche Cutting - Malvern,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.88
772841,Wyche Cutting - Malvern,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.19
772841,Wyche Cutting - Malvern,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.93
772841,Wyche Cutting - Malvern,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.5
772841,Wyche Cutting - Malvern,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8251299999999999
772841,Wyche Cutting - Malvern,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7984899999999999
772841,Wyche Cutting - Malvern,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90875
772841,Wyche Cutting - Malvern,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-12 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.25
772841,Wyche Cutting - Malvern,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.38
772841,Wyche Cutting - Malvern,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.25
772841,Wyche Cutting - Malvern,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
772841,Wyche Cutting - Malvern,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.88
772841,Wyche Cutting - Malvern,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.75
772841,Wyche Cutting - Malvern,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.38
772841,Wyche Cutting - Malvern,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.5
772841,Wyche Cutting - Malvern,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
772841,Wyche Cutting - Malvern,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (Min),V,251.14
772841,Wyche Cutting - Malvern,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (Max),V,251.16
772841,Wyche Cutting - Malvern,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.16
772841,Wyche Cutting - Malvern,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (Min),V,252.11
772841,Wyche Cutting - Malvern,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (Max),V,252.17
772841,Wyche Cutting - Malvern,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.14
772841,Wyche Cutting - Malvern,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (Min),V,249.36
772841,Wyche Cutting - Malvern,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (Max),V,249.38
772841,Wyche Cutting - Malvern,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.38
772841,Wyche Cutting - Malvern,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-12 02:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 02:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 02:40:00+00:00,busbar,,L3 Current (Min),A,33.75
772841,Wyche Cutting - Malvern,2023-08-12 02:40:00+00:00,busbar,,L3 Current (Max),A,33.75
772841,Wyche Cutting - Malvern,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,33.75
772841,Wyche Cutting - Malvern,2023-08-12 02:40:00+00:00,busbar,,L2 Current (Min),A,27.62
772841,Wyche Cutting - Malvern,2023-08-12 02:40:00+00:00,busbar,,L2 Current (Max),A,27.62
772841,Wyche Cutting - Malvern,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,27.62
772841,Wyche Cutting - Malvern,2023-08-12 02:40:00+00:00,busbar,,L1 Current (Min),A,56.88
772841,Wyche Cutting - Malvern,2023-08-12 02:40:00+00:00,busbar,,L1 Current (Max),A,57.38
772841,Wyche Cutting - Malvern,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,57.12
772841,Wyche Cutting - Malvern,2023-08-12 02:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 02:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.38
772841,Wyche Cutting - Malvern,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.25
772841,Wyche Cutting - Malvern,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.06
772841,Wyche Cutting - Malvern,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86246
772841,Wyche Cutting - Malvern,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97086
772841,Wyche Cutting - Malvern,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94159
772841,Wyche Cutting - Malvern,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-12 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,6.38
772841,Wyche Cutting - Malvern,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,6.38
772841,Wyche Cutting - Malvern,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.38
772841,Wyche Cutting - Malvern,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,17.38
772841,Wyche Cutting - Malvern,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,17.75
772841,Wyche Cutting - Malvern,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
772841,Wyche Cutting - Malvern,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,31.62
772841,Wyche Cutting - Malvern,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,32.0
772841,Wyche Cutting - Malvern,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.75
772841,Wyche Cutting - Malvern,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.19
772841,Wyche Cutting - Malvern,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-43.62
772841,Wyche Cutting - Malvern,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.44
772841,Wyche Cutting - Malvern,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95239
772841,Wyche Cutting - Malvern,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.68319
772841,Wyche Cutting - Malvern,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8933399999999999
772841,Wyche Cutting - Malvern,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-12 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.38
772841,Wyche Cutting - Malvern,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,19.5
772841,Wyche Cutting - Malvern,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.38
772841,Wyche Cutting - Malvern,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
772841,Wyche Cutting - Malvern,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.5
772841,Wyche Cutting - Malvern,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
772841,Wyche Cutting - Malvern,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,17.75
772841,Wyche Cutting - Malvern,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.0
772841,Wyche Cutting - Malvern,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.88
772841,Wyche Cutting - Malvern,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (Min),V,251.17
772841,Wyche Cutting - Malvern,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (Max),V,251.19
772841,Wyche Cutting - Malvern,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.17
772841,Wyche Cutting - Malvern,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (Min),V,252.16
772841,Wyche Cutting - Malvern,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (Max),V,252.19
772841,Wyche Cutting - Malvern,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.17
772841,Wyche Cutting - Malvern,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (Min),V,249.53
772841,Wyche Cutting - Malvern,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (Max),V,249.61
772841,Wyche Cutting - Malvern,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.59
772841,Wyche Cutting - Malvern,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-12 02:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 02:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 02:30:00+00:00,busbar,,L3 Current (Min),A,25.75
772841,Wyche Cutting - Malvern,2023-08-12 02:30:00+00:00,busbar,,L3 Current (Max),A,25.75
772841,Wyche Cutting - Malvern,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,25.75
772841,Wyche Cutting - Malvern,2023-08-12 02:30:00+00:00,busbar,,L2 Current (Min),A,27.12
772841,Wyche Cutting - Malvern,2023-08-12 02:30:00+00:00,busbar,,L2 Current (Max),A,27.5
772841,Wyche Cutting - Malvern,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,27.38
772841,Wyche Cutting - Malvern,2023-08-12 02:30:00+00:00,busbar,,L1 Current (Min),A,46.75
772841,Wyche Cutting - Malvern,2023-08-12 02:30:00+00:00,busbar,,L1 Current (Max),A,47.12
772841,Wyche Cutting - Malvern,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,47.0
772841,Wyche Cutting - Malvern,2023-08-12 02:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 02:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.87
772841,Wyche Cutting - Malvern,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.5
772841,Wyche Cutting - Malvern,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,21.38
772841,Wyche Cutting - Malvern,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7984899999999999
772841,Wyche Cutting - Malvern,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97006
772841,Wyche Cutting - Malvern,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92276
772841,Wyche Cutting - Malvern,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-12 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.5
772841,Wyche Cutting - Malvern,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,5.62
772841,Wyche Cutting - Malvern,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.62
772841,Wyche Cutting - Malvern,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,18.12
772841,Wyche Cutting - Malvern,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,18.38
772841,Wyche Cutting - Malvern,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.25
772841,Wyche Cutting - Malvern,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,31.75
772841,Wyche Cutting - Malvern,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,32.0
772841,Wyche Cutting - Malvern,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.75
772841,Wyche Cutting - Malvern,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.56
772841,Wyche Cutting - Malvern,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.5
772841,Wyche Cutting - Malvern,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.75
772841,Wyche Cutting - Malvern,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87729
772841,Wyche Cutting - Malvern,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80008
772841,Wyche Cutting - Malvern,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93188
772841,Wyche Cutting - Malvern,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-12 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.5
772841,Wyche Cutting - Malvern,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,17.62
772841,Wyche Cutting - Malvern,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.62
772841,Wyche Cutting - Malvern,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.5
772841,Wyche Cutting - Malvern,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.75
772841,Wyche Cutting - Malvern,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.62
772841,Wyche Cutting - Malvern,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,19.0
772841,Wyche Cutting - Malvern,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.12
772841,Wyche Cutting - Malvern,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.12
772841,Wyche Cutting - Malvern,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (Min),V,251.58
772841,Wyche Cutting - Malvern,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (Max),V,251.61
772841,Wyche Cutting - Malvern,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.59
772841,Wyche Cutting - Malvern,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (Min),V,252.28
772841,Wyche Cutting - Malvern,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (Max),V,252.3
772841,Wyche Cutting - Malvern,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.3
772841,Wyche Cutting - Malvern,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (Min),V,249.56
772841,Wyche Cutting - Malvern,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (Max),V,249.59
772841,Wyche Cutting - Malvern,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.58
772841,Wyche Cutting - Malvern,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-12 02:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 02:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 02:20:00+00:00,busbar,,L3 Current (Min),A,23.0
772841,Wyche Cutting - Malvern,2023-08-12 02:20:00+00:00,busbar,,L3 Current (Max),A,23.25
772841,Wyche Cutting - Malvern,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,23.12
772841,Wyche Cutting - Malvern,2023-08-12 02:20:00+00:00,busbar,,L2 Current (Min),A,29.62
772841,Wyche Cutting - Malvern,2023-08-12 02:20:00+00:00,busbar,,L2 Current (Max),A,29.62
772841,Wyche Cutting - Malvern,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,29.62
772841,Wyche Cutting - Malvern,2023-08-12 02:20:00+00:00,busbar,,L1 Current (Min),A,48.38
772841,Wyche Cutting - Malvern,2023-08-12 02:20:00+00:00,busbar,,L1 Current (Max),A,48.75
772841,Wyche Cutting - Malvern,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,48.5
772841,Wyche Cutting - Malvern,2023-08-12 02:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 02:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.0
772841,Wyche Cutting - Malvern,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.94
772841,Wyche Cutting - Malvern,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.38
772841,Wyche Cutting - Malvern,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85992
772841,Wyche Cutting - Malvern,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98315
772841,Wyche Cutting - Malvern,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94165
772841,Wyche Cutting - Malvern,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-12 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,6.12
772841,Wyche Cutting - Malvern,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,6.25
772841,Wyche Cutting - Malvern,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.25
772841,Wyche Cutting - Malvern,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,20.0
772841,Wyche Cutting - Malvern,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,20.12
772841,Wyche Cutting - Malvern,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.12
772841,Wyche Cutting - Malvern,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,33.0
772841,Wyche Cutting - Malvern,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,33.5
772841,Wyche Cutting - Malvern,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.38
772841,Wyche Cutting - Malvern,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.31
772841,Wyche Cutting - Malvern,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-40.87
772841,Wyche Cutting - Malvern,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.63
772841,Wyche Cutting - Malvern,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88626
772841,Wyche Cutting - Malvern,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.71734
772841,Wyche Cutting - Malvern,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94272
772841,Wyche Cutting - Malvern,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.0
772841,Wyche Cutting - Malvern,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.25
772841,Wyche Cutting - Malvern,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.12
772841,Wyche Cutting - Malvern,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.38
772841,Wyche Cutting - Malvern,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.5
772841,Wyche Cutting - Malvern,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
772841,Wyche Cutting - Malvern,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.5
772841,Wyche Cutting - Malvern,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.75
772841,Wyche Cutting - Malvern,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.62
772841,Wyche Cutting - Malvern,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (Min),V,250.36
772841,Wyche Cutting - Malvern,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (Max),V,250.42
772841,Wyche Cutting - Malvern,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.39
772841,Wyche Cutting - Malvern,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (Min),V,251.22
772841,Wyche Cutting - Malvern,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (Max),V,251.23
772841,Wyche Cutting - Malvern,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.22
772841,Wyche Cutting - Malvern,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (Min),V,248.73
772841,Wyche Cutting - Malvern,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (Max),V,248.77
772841,Wyche Cutting - Malvern,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.77
772841,Wyche Cutting - Malvern,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-12 02:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 02:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 02:10:00+00:00,busbar,,L3 Current (Min),A,23.25
772841,Wyche Cutting - Malvern,2023-08-12 02:10:00+00:00,busbar,,L3 Current (Max),A,23.5
772841,Wyche Cutting - Malvern,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,23.38
772841,Wyche Cutting - Malvern,2023-08-12 02:10:00+00:00,busbar,,L2 Current (Min),A,30.75
772841,Wyche Cutting - Malvern,2023-08-12 02:10:00+00:00,busbar,,L2 Current (Max),A,30.75
772841,Wyche Cutting - Malvern,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,30.75
772841,Wyche Cutting - Malvern,2023-08-12 02:10:00+00:00,busbar,,L1 Current (Min),A,50.62
772841,Wyche Cutting - Malvern,2023-08-12 02:10:00+00:00,busbar,,L1 Current (Max),A,51.25
772841,Wyche Cutting - Malvern,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,51.12
772841,Wyche Cutting - Malvern,2023-08-12 02:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 02:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.0
772841,Wyche Cutting - Malvern,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.75
772841,Wyche Cutting - Malvern,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.31
772841,Wyche Cutting - Malvern,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91058
772841,Wyche Cutting - Malvern,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96909
772841,Wyche Cutting - Malvern,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97131
772841,Wyche Cutting - Malvern,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,6.12
772841,Wyche Cutting - Malvern,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,17.0
772841,Wyche Cutting - Malvern,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
772841,Wyche Cutting - Malvern,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,17.5
772841,Wyche Cutting - Malvern,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,17.62
772841,Wyche Cutting - Malvern,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.62
772841,Wyche Cutting - Malvern,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,21.5
772841,Wyche Cutting - Malvern,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,21.62
772841,Wyche Cutting - Malvern,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
772841,Wyche Cutting - Malvern,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.0
772841,Wyche Cutting - Malvern,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-45.81
772841,Wyche Cutting - Malvern,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.94
772841,Wyche Cutting - Malvern,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8125600000000001
772841,Wyche Cutting - Malvern,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6602399999999999
772841,Wyche Cutting - Malvern,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90973
772841,Wyche Cutting - Malvern,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-12 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.12
772841,Wyche Cutting - Malvern,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.12
772841,Wyche Cutting - Malvern,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.12
772841,Wyche Cutting - Malvern,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.25
772841,Wyche Cutting - Malvern,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,12.25
772841,Wyche Cutting - Malvern,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.25
772841,Wyche Cutting - Malvern,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,18.75
772841,Wyche Cutting - Malvern,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.75
772841,Wyche Cutting - Malvern,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.75
772841,Wyche Cutting - Malvern,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (Min),V,250.09
772841,Wyche Cutting - Malvern,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (Max),V,250.22
772841,Wyche Cutting - Malvern,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.17
772841,Wyche Cutting - Malvern,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (Min),V,251.05
772841,Wyche Cutting - Malvern,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (Max),V,251.08
772841,Wyche Cutting - Malvern,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.06
772841,Wyche Cutting - Malvern,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (Min),V,248.84
772841,Wyche Cutting - Malvern,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (Max),V,248.86
772841,Wyche Cutting - Malvern,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.84
772841,Wyche Cutting - Malvern,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-12 02:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 02:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 02:00:00+00:00,busbar,,L3 Current (Min),A,25.25
772841,Wyche Cutting - Malvern,2023-08-12 02:00:00+00:00,busbar,,L3 Current (Max),A,35.38
772841,Wyche Cutting - Malvern,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,29.25
772841,Wyche Cutting - Malvern,2023-08-12 02:00:00+00:00,busbar,,L2 Current (Min),A,27.88
772841,Wyche Cutting - Malvern,2023-08-12 02:00:00+00:00,busbar,,L2 Current (Max),A,28.0
772841,Wyche Cutting - Malvern,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,28.0
772841,Wyche Cutting - Malvern,2023-08-12 02:00:00+00:00,busbar,,L1 Current (Min),A,39.12
772841,Wyche Cutting - Malvern,2023-08-12 02:00:00+00:00,busbar,,L1 Current (Max),A,39.25
772841,Wyche Cutting - Malvern,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,39.25
772841,Wyche Cutting - Malvern,2023-08-12 02:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 02:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.44
772841,Wyche Cutting - Malvern,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.12
772841,Wyche Cutting - Malvern,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.5
772841,Wyche Cutting - Malvern,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8765200000000001
772841,Wyche Cutting - Malvern,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98483
772841,Wyche Cutting - Malvern,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9722
772841,Wyche Cutting - Malvern,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-12 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,8.12
772841,Wyche Cutting - Malvern,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,8.25
772841,Wyche Cutting - Malvern,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.12
772841,Wyche Cutting - Malvern,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,20.38
772841,Wyche Cutting - Malvern,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,20.5
772841,Wyche Cutting - Malvern,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.38
772841,Wyche Cutting - Malvern,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,34.88
772841,Wyche Cutting - Malvern,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,35.12
772841,Wyche Cutting - Malvern,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
772841,Wyche Cutting - Malvern,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.0
772841,Wyche Cutting - Malvern,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-44.06
772841,Wyche Cutting - Malvern,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.13
772841,Wyche Cutting - Malvern,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92447
772841,Wyche Cutting - Malvern,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6853899999999999
772841,Wyche Cutting - Malvern,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92612
772841,Wyche Cutting - Malvern,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-12 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,16.62
772841,Wyche Cutting - Malvern,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,16.75
772841,Wyche Cutting - Malvern,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.62
772841,Wyche Cutting - Malvern,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.0
772841,Wyche Cutting - Malvern,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.0
772841,Wyche Cutting - Malvern,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
772841,Wyche Cutting - Malvern,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,19.25
772841,Wyche Cutting - Malvern,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,19.38
772841,Wyche Cutting - Malvern,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.25
772841,Wyche Cutting - Malvern,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (Min),V,249.17
772841,Wyche Cutting - Malvern,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (Max),V,249.25
772841,Wyche Cutting - Malvern,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.22
772841,Wyche Cutting - Malvern,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (Min),V,250.38
772841,Wyche Cutting - Malvern,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (Max),V,250.44
772841,Wyche Cutting - Malvern,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.41
772841,Wyche Cutting - Malvern,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (Min),V,247.67
772841,Wyche Cutting - Malvern,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (Max),V,247.77
772841,Wyche Cutting - Malvern,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.73
772841,Wyche Cutting - Malvern,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-12 01:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:50:00+00:00,busbar,,L3 Current (Min),A,24.75
772841,Wyche Cutting - Malvern,2023-08-12 01:50:00+00:00,busbar,,L3 Current (Max),A,24.88
772841,Wyche Cutting - Malvern,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,24.88
772841,Wyche Cutting - Malvern,2023-08-12 01:50:00+00:00,busbar,,L2 Current (Min),A,30.25
772841,Wyche Cutting - Malvern,2023-08-12 01:50:00+00:00,busbar,,L2 Current (Max),A,30.38
772841,Wyche Cutting - Malvern,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,30.25
772841,Wyche Cutting - Malvern,2023-08-12 01:50:00+00:00,busbar,,L1 Current (Min),A,52.88
772841,Wyche Cutting - Malvern,2023-08-12 01:50:00+00:00,busbar,,L1 Current (Max),A,53.12
772841,Wyche Cutting - Malvern,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,53.0
772841,Wyche Cutting - Malvern,2023-08-12 01:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.56
772841,Wyche Cutting - Malvern,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.38
772841,Wyche Cutting - Malvern,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.0
772841,Wyche Cutting - Malvern,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8546100000000001
772841,Wyche Cutting - Malvern,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97903
772841,Wyche Cutting - Malvern,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94385
772841,Wyche Cutting - Malvern,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
