Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-12 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,5.38
772841,Wyche Cutting - Malvern,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,5.38
772841,Wyche Cutting - Malvern,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.38
772841,Wyche Cutting - Malvern,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,18.5
772841,Wyche Cutting - Malvern,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,18.62
772841,Wyche Cutting - Malvern,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
772841,Wyche Cutting - Malvern,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,26.12
772841,Wyche Cutting - Malvern,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,26.25
772841,Wyche Cutting - Malvern,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.12
772841,Wyche Cutting - Malvern,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.19
772841,Wyche Cutting - Malvern,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-44.06
772841,Wyche Cutting - Malvern,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.31
772841,Wyche Cutting - Malvern,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90811
772841,Wyche Cutting - Malvern,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.67889
772841,Wyche Cutting - Malvern,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93872
772841,Wyche Cutting - Malvern,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.0
772841,Wyche Cutting - Malvern,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,20.0
772841,Wyche Cutting - Malvern,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
772841,Wyche Cutting - Malvern,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
772841,Wyche Cutting - Malvern,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.5
772841,Wyche Cutting - Malvern,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
772841,Wyche Cutting - Malvern,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,19.62
772841,Wyche Cutting - Malvern,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.62
772841,Wyche Cutting - Malvern,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.62
772841,Wyche Cutting - Malvern,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (Min),V,249.36
772841,Wyche Cutting - Malvern,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (Max),V,249.44
772841,Wyche Cutting - Malvern,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.41
772841,Wyche Cutting - Malvern,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (Min),V,250.44
772841,Wyche Cutting - Malvern,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (Max),V,250.47
772841,Wyche Cutting - Malvern,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.47
772841,Wyche Cutting - Malvern,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (Min),V,247.78
772841,Wyche Cutting - Malvern,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (Max),V,247.83
772841,Wyche Cutting - Malvern,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.81
772841,Wyche Cutting - Malvern,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-12 01:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:40:00+00:00,busbar,,L3 Current (Min),A,25.38
772841,Wyche Cutting - Malvern,2023-08-12 01:40:00+00:00,busbar,,L3 Current (Max),A,25.5
772841,Wyche Cutting - Malvern,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,25.38
772841,Wyche Cutting - Malvern,2023-08-12 01:40:00+00:00,busbar,,L2 Current (Min),A,28.0
772841,Wyche Cutting - Malvern,2023-08-12 01:40:00+00:00,busbar,,L2 Current (Max),A,28.12
772841,Wyche Cutting - Malvern,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,28.0
772841,Wyche Cutting - Malvern,2023-08-12 01:40:00+00:00,busbar,,L1 Current (Min),A,44.25
772841,Wyche Cutting - Malvern,2023-08-12 01:40:00+00:00,busbar,,L1 Current (Max),A,44.38
772841,Wyche Cutting - Malvern,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,44.25
772841,Wyche Cutting - Malvern,2023-08-12 01:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.62
772841,Wyche Cutting - Malvern,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.44
772841,Wyche Cutting - Malvern,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86108
772841,Wyche Cutting - Malvern,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98694
772841,Wyche Cutting - Malvern,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96545
772841,Wyche Cutting - Malvern,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-12 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,6.62
772841,Wyche Cutting - Malvern,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,6.62
772841,Wyche Cutting - Malvern,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.62
772841,Wyche Cutting - Malvern,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,20.25
772841,Wyche Cutting - Malvern,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,20.38
772841,Wyche Cutting - Malvern,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.25
772841,Wyche Cutting - Malvern,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,25.38
772841,Wyche Cutting - Malvern,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,25.75
772841,Wyche Cutting - Malvern,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
772841,Wyche Cutting - Malvern,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.5
772841,Wyche Cutting - Malvern,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.75
772841,Wyche Cutting - Malvern,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.31
772841,Wyche Cutting - Malvern,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88992
772841,Wyche Cutting - Malvern,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.75949
772841,Wyche Cutting - Malvern,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.922
772841,Wyche Cutting - Malvern,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-12 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,15.88
772841,Wyche Cutting - Malvern,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,15.88
772841,Wyche Cutting - Malvern,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.88
772841,Wyche Cutting - Malvern,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
772841,Wyche Cutting - Malvern,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.62
772841,Wyche Cutting - Malvern,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
772841,Wyche Cutting - Malvern,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,19.0
772841,Wyche Cutting - Malvern,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,19.0
772841,Wyche Cutting - Malvern,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
772841,Wyche Cutting - Malvern,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (Min),V,249.47
772841,Wyche Cutting - Malvern,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (Max),V,249.47
772841,Wyche Cutting - Malvern,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.47
772841,Wyche Cutting - Malvern,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (Min),V,250.36
772841,Wyche Cutting - Malvern,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (Max),V,250.36
772841,Wyche Cutting - Malvern,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.36
772841,Wyche Cutting - Malvern,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (Min),V,247.94
772841,Wyche Cutting - Malvern,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (Max),V,247.95
772841,Wyche Cutting - Malvern,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.95
772841,Wyche Cutting - Malvern,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-12 01:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:30:00+00:00,busbar,,L3 Current (Min),A,22.5
772841,Wyche Cutting - Malvern,2023-08-12 01:30:00+00:00,busbar,,L3 Current (Max),A,22.5
772841,Wyche Cutting - Malvern,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,22.5
772841,Wyche Cutting - Malvern,2023-08-12 01:30:00+00:00,busbar,,L2 Current (Min),A,30.38
772841,Wyche Cutting - Malvern,2023-08-12 01:30:00+00:00,busbar,,L2 Current (Max),A,30.38
772841,Wyche Cutting - Malvern,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,30.38
772841,Wyche Cutting - Malvern,2023-08-12 01:30:00+00:00,busbar,,L1 Current (Min),A,42.88
772841,Wyche Cutting - Malvern,2023-08-12 01:30:00+00:00,busbar,,L1 Current (Max),A,43.38
772841,Wyche Cutting - Malvern,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,43.12
772841,Wyche Cutting - Malvern,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.81
772841,Wyche Cutting - Malvern,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.38
772841,Wyche Cutting - Malvern,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.19
772841,Wyche Cutting - Malvern,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8273299999999999
772841,Wyche Cutting - Malvern,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97095
772841,Wyche Cutting - Malvern,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96597
772841,Wyche Cutting - Malvern,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-12 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,6.38
772841,Wyche Cutting - Malvern,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,6.62
772841,Wyche Cutting - Malvern,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
772841,Wyche Cutting - Malvern,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,17.62
772841,Wyche Cutting - Malvern,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,17.62
772841,Wyche Cutting - Malvern,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.62
772841,Wyche Cutting - Malvern,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,24.62
772841,Wyche Cutting - Malvern,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,24.62
772841,Wyche Cutting - Malvern,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.62
772841,Wyche Cutting - Malvern,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.62
772841,Wyche Cutting - Malvern,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-48.19
772841,Wyche Cutting - Malvern,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.25
772841,Wyche Cutting - Malvern,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88659
772841,Wyche Cutting - Malvern,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.63192
772841,Wyche Cutting - Malvern,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92047
772841,Wyche Cutting - Malvern,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-12 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.0
772841,Wyche Cutting - Malvern,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,17.0
772841,Wyche Cutting - Malvern,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
772841,Wyche Cutting - Malvern,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.0
772841,Wyche Cutting - Malvern,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.0
772841,Wyche Cutting - Malvern,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
772841,Wyche Cutting - Malvern,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,19.0
772841,Wyche Cutting - Malvern,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.12
772841,Wyche Cutting - Malvern,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
772841,Wyche Cutting - Malvern,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (Min),V,250.11
772841,Wyche Cutting - Malvern,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (Max),V,250.12
772841,Wyche Cutting - Malvern,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.11
772841,Wyche Cutting - Malvern,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (Min),V,251.0
772841,Wyche Cutting - Malvern,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (Max),V,251.02
772841,Wyche Cutting - Malvern,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.0
772841,Wyche Cutting - Malvern,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (Min),V,248.56
772841,Wyche Cutting - Malvern,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (Max),V,248.59
772841,Wyche Cutting - Malvern,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.58
772841,Wyche Cutting - Malvern,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-12 01:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:20:00+00:00,busbar,,L3 Current (Min),A,23.5
772841,Wyche Cutting - Malvern,2023-08-12 01:20:00+00:00,busbar,,L3 Current (Max),A,23.5
772841,Wyche Cutting - Malvern,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,23.5
772841,Wyche Cutting - Malvern,2023-08-12 01:20:00+00:00,busbar,,L2 Current (Min),A,27.25
772841,Wyche Cutting - Malvern,2023-08-12 01:20:00+00:00,busbar,,L2 Current (Max),A,27.25
772841,Wyche Cutting - Malvern,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,27.25
772841,Wyche Cutting - Malvern,2023-08-12 01:20:00+00:00,busbar,,L1 Current (Min),A,42.25
772841,Wyche Cutting - Malvern,2023-08-12 01:20:00+00:00,busbar,,L1 Current (Max),A,42.38
772841,Wyche Cutting - Malvern,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,42.38
772841,Wyche Cutting - Malvern,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.81
772841,Wyche Cutting - Malvern,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.12
772841,Wyche Cutting - Malvern,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.5
772841,Wyche Cutting - Malvern,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99033
772841,Wyche Cutting - Malvern,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98627
772841,Wyche Cutting - Malvern,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95612
772841,Wyche Cutting - Malvern,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-12 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,27.0
772841,Wyche Cutting - Malvern,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,27.12
772841,Wyche Cutting - Malvern,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.12
772841,Wyche Cutting - Malvern,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,20.62
772841,Wyche Cutting - Malvern,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,21.75
772841,Wyche Cutting - Malvern,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
772841,Wyche Cutting - Malvern,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,29.25
772841,Wyche Cutting - Malvern,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,30.0
772841,Wyche Cutting - Malvern,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
772841,Wyche Cutting - Malvern,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.06
772841,Wyche Cutting - Malvern,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-46.19
772841,Wyche Cutting - Malvern,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.69
772841,Wyche Cutting - Malvern,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94012
772841,Wyche Cutting - Malvern,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6512100000000001
772841,Wyche Cutting - Malvern,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92016
772841,Wyche Cutting - Malvern,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-12 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,19.0
772841,Wyche Cutting - Malvern,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,19.12
772841,Wyche Cutting - Malvern,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.12
772841,Wyche Cutting - Malvern,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
772841,Wyche Cutting - Malvern,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.25
772841,Wyche Cutting - Malvern,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
772841,Wyche Cutting - Malvern,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.12
772841,Wyche Cutting - Malvern,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.25
772841,Wyche Cutting - Malvern,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.25
772841,Wyche Cutting - Malvern,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (Min),V,249.3
772841,Wyche Cutting - Malvern,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (Max),V,249.36
772841,Wyche Cutting - Malvern,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.31
772841,Wyche Cutting - Malvern,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (Min),V,250.66
772841,Wyche Cutting - Malvern,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (Max),V,250.77
772841,Wyche Cutting - Malvern,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.7
772841,Wyche Cutting - Malvern,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (Min),V,248.02
772841,Wyche Cutting - Malvern,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (Max),V,248.05
772841,Wyche Cutting - Malvern,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.03
772841,Wyche Cutting - Malvern,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-12 01:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:10:00+00:00,busbar,,L3 Current (Min),A,45.88
772841,Wyche Cutting - Malvern,2023-08-12 01:10:00+00:00,busbar,,L3 Current (Max),A,46.12
772841,Wyche Cutting - Malvern,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,46.0
772841,Wyche Cutting - Malvern,2023-08-12 01:10:00+00:00,busbar,,L2 Current (Min),A,30.38
772841,Wyche Cutting - Malvern,2023-08-12 01:10:00+00:00,busbar,,L2 Current (Max),A,31.62
772841,Wyche Cutting - Malvern,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,30.75
772841,Wyche Cutting - Malvern,2023-08-12 01:10:00+00:00,busbar,,L1 Current (Min),A,46.62
772841,Wyche Cutting - Malvern,2023-08-12 01:10:00+00:00,busbar,,L1 Current (Max),A,47.5
772841,Wyche Cutting - Malvern,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,47.0
772841,Wyche Cutting - Malvern,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.19
772841,Wyche Cutting - Malvern,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.31
772841,Wyche Cutting - Malvern,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.0
772841,Wyche Cutting - Malvern,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9902
772841,Wyche Cutting - Malvern,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97595
772841,Wyche Cutting - Malvern,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9722
772841,Wyche Cutting - Malvern,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-12 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,15.5
772841,Wyche Cutting - Malvern,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,20.5
772841,Wyche Cutting - Malvern,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.88
772841,Wyche Cutting - Malvern,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,19.12
772841,Wyche Cutting - Malvern,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,20.38
772841,Wyche Cutting - Malvern,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.75
772841,Wyche Cutting - Malvern,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,25.12
772841,Wyche Cutting - Malvern,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,25.62
772841,Wyche Cutting - Malvern,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.25
772841,Wyche Cutting - Malvern,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.69
772841,Wyche Cutting - Malvern,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-47.19
772841,Wyche Cutting - Malvern,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.06
772841,Wyche Cutting - Malvern,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92306
772841,Wyche Cutting - Malvern,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6473
772841,Wyche Cutting - Malvern,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90442
772841,Wyche Cutting - Malvern,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-12 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,18.25
772841,Wyche Cutting - Malvern,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,18.38
772841,Wyche Cutting - Malvern,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.38
772841,Wyche Cutting - Malvern,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.38
772841,Wyche Cutting - Malvern,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,12.38
772841,Wyche Cutting - Malvern,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
772841,Wyche Cutting - Malvern,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,18.88
772841,Wyche Cutting - Malvern,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.88
772841,Wyche Cutting - Malvern,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.88
772841,Wyche Cutting - Malvern,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (Min),V,249.97
772841,Wyche Cutting - Malvern,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (Max),V,250.2
772841,Wyche Cutting - Malvern,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.05
772841,Wyche Cutting - Malvern,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (Min),V,251.41
772841,Wyche Cutting - Malvern,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (Max),V,251.45
772841,Wyche Cutting - Malvern,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.44
772841,Wyche Cutting - Malvern,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (Min),V,248.97
772841,Wyche Cutting - Malvern,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (Max),V,249.0
772841,Wyche Cutting - Malvern,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.98
772841,Wyche Cutting - Malvern,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-12 01:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:00:00+00:00,busbar,,L3 Current (Min),A,33.62
772841,Wyche Cutting - Malvern,2023-08-12 01:00:00+00:00,busbar,,L3 Current (Max),A,38.25
772841,Wyche Cutting - Malvern,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,36.75
772841,Wyche Cutting - Malvern,2023-08-12 01:00:00+00:00,busbar,,L2 Current (Min),A,29.25
772841,Wyche Cutting - Malvern,2023-08-12 01:00:00+00:00,busbar,,L2 Current (Max),A,30.38
772841,Wyche Cutting - Malvern,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,29.75
772841,Wyche Cutting - Malvern,2023-08-12 01:00:00+00:00,busbar,,L1 Current (Min),A,42.62
772841,Wyche Cutting - Malvern,2023-08-12 01:00:00+00:00,busbar,,L1 Current (Max),A,43.25
772841,Wyche Cutting - Malvern,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,42.88
772841,Wyche Cutting - Malvern,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 01:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.32
772841,Wyche Cutting - Malvern,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.5
772841,Wyche Cutting - Malvern,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.69
772841,Wyche Cutting - Malvern,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84503
772841,Wyche Cutting - Malvern,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99326
772841,Wyche Cutting - Malvern,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95853
772841,Wyche Cutting - Malvern,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-12 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,6.38
772841,Wyche Cutting - Malvern,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,6.5
772841,Wyche Cutting - Malvern,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.38
772841,Wyche Cutting - Malvern,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,32.75
772841,Wyche Cutting - Malvern,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,33.38
772841,Wyche Cutting - Malvern,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
772841,Wyche Cutting - Malvern,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,25.62
772841,Wyche Cutting - Malvern,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,26.0
772841,Wyche Cutting - Malvern,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.75
772841,Wyche Cutting - Malvern,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.12
772841,Wyche Cutting - Malvern,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-42.69
772841,Wyche Cutting - Malvern,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.81
772841,Wyche Cutting - Malvern,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84854
772841,Wyche Cutting - Malvern,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.69415
772841,Wyche Cutting - Malvern,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93857
772841,Wyche Cutting - Malvern,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.38
772841,Wyche Cutting - Malvern,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.5
772841,Wyche Cutting - Malvern,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.38
772841,Wyche Cutting - Malvern,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.5
772841,Wyche Cutting - Malvern,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.62
772841,Wyche Cutting - Malvern,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
772841,Wyche Cutting - Malvern,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,20.62
772841,Wyche Cutting - Malvern,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,20.62
772841,Wyche Cutting - Malvern,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.62
772841,Wyche Cutting - Malvern,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (Min),V,249.47
772841,Wyche Cutting - Malvern,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (Max),V,249.48
772841,Wyche Cutting - Malvern,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.47
772841,Wyche Cutting - Malvern,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (Min),V,250.11
772841,Wyche Cutting - Malvern,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (Max),V,250.12
772841,Wyche Cutting - Malvern,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.12
772841,Wyche Cutting - Malvern,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (Min),V,247.94
772841,Wyche Cutting - Malvern,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (Max),V,247.98
772841,Wyche Cutting - Malvern,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.97
772841,Wyche Cutting - Malvern,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-12 00:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 00:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 00:50:00+00:00,busbar,,L3 Current (Min),A,25.75
772841,Wyche Cutting - Malvern,2023-08-12 00:50:00+00:00,busbar,,L3 Current (Max),A,26.0
772841,Wyche Cutting - Malvern,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,25.88
772841,Wyche Cutting - Malvern,2023-08-12 00:50:00+00:00,busbar,,L2 Current (Min),A,42.62
772841,Wyche Cutting - Malvern,2023-08-12 00:50:00+00:00,busbar,,L2 Current (Max),A,43.5
772841,Wyche Cutting - Malvern,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,43.0
772841,Wyche Cutting - Malvern,2023-08-12 00:50:00+00:00,busbar,,L1 Current (Min),A,45.12
772841,Wyche Cutting - Malvern,2023-08-12 00:50:00+00:00,busbar,,L1 Current (Max),A,45.62
772841,Wyche Cutting - Malvern,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,45.38
772841,Wyche Cutting - Malvern,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 00:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.94
772841,Wyche Cutting - Malvern,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.56
772841,Wyche Cutting - Malvern,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.69
772841,Wyche Cutting - Malvern,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93872
772841,Wyche Cutting - Malvern,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99359
772841,Wyche Cutting - Malvern,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95798
772841,Wyche Cutting - Malvern,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-12 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.75
772841,Wyche Cutting - Malvern,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,9.75
772841,Wyche Cutting - Malvern,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.75
772841,Wyche Cutting - Malvern,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,32.62
772841,Wyche Cutting - Malvern,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,33.25
772841,Wyche Cutting - Malvern,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.75
772841,Wyche Cutting - Malvern,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,26.62
772841,Wyche Cutting - Malvern,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,27.25
772841,Wyche Cutting - Malvern,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
772841,Wyche Cutting - Malvern,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.94
772841,Wyche Cutting - Malvern,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.81
772841,Wyche Cutting - Malvern,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.63
772841,Wyche Cutting - Malvern,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
