Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91034
772841,Wyche Cutting - Malvern,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80667
772841,Wyche Cutting - Malvern,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92792
772841,Wyche Cutting - Malvern,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,18.5
772841,Wyche Cutting - Malvern,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,18.5
772841,Wyche Cutting - Malvern,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
772841,Wyche Cutting - Malvern,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
772841,Wyche Cutting - Malvern,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.88
772841,Wyche Cutting - Malvern,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.75
772841,Wyche Cutting - Malvern,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,20.62
772841,Wyche Cutting - Malvern,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,20.75
772841,Wyche Cutting - Malvern,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.75
772841,Wyche Cutting - Malvern,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (Min),V,249.17
772841,Wyche Cutting - Malvern,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (Max),V,249.19
772841,Wyche Cutting - Malvern,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.17
772841,Wyche Cutting - Malvern,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (Min),V,249.92
772841,Wyche Cutting - Malvern,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (Max),V,249.95
772841,Wyche Cutting - Malvern,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.94
772841,Wyche Cutting - Malvern,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (Min),V,247.77
772841,Wyche Cutting - Malvern,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (Max),V,247.8
772841,Wyche Cutting - Malvern,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.78
772841,Wyche Cutting - Malvern,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-12 00:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 00:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 00:40:00+00:00,busbar,,L3 Current (Min),A,28.25
772841,Wyche Cutting - Malvern,2023-08-12 00:40:00+00:00,busbar,,L3 Current (Max),A,28.38
772841,Wyche Cutting - Malvern,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,28.38
772841,Wyche Cutting - Malvern,2023-08-12 00:40:00+00:00,busbar,,L2 Current (Min),A,43.0
772841,Wyche Cutting - Malvern,2023-08-12 00:40:00+00:00,busbar,,L2 Current (Max),A,43.62
772841,Wyche Cutting - Malvern,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,43.12
772841,Wyche Cutting - Malvern,2023-08-12 00:40:00+00:00,busbar,,L1 Current (Min),A,45.75
772841,Wyche Cutting - Malvern,2023-08-12 00:40:00+00:00,busbar,,L1 Current (Max),A,46.38
772841,Wyche Cutting - Malvern,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,46.12
772841,Wyche Cutting - Malvern,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 00:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.94
772841,Wyche Cutting - Malvern,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.19
772841,Wyche Cutting - Malvern,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94644
772841,Wyche Cutting - Malvern,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97388
772841,Wyche Cutting - Malvern,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94556
772841,Wyche Cutting - Malvern,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-12 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,9.75
772841,Wyche Cutting - Malvern,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.75
772841,Wyche Cutting - Malvern,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.75
772841,Wyche Cutting - Malvern,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,17.62
772841,Wyche Cutting - Malvern,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,18.88
772841,Wyche Cutting - Malvern,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
772841,Wyche Cutting - Malvern,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,32.25
772841,Wyche Cutting - Malvern,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,32.75
772841,Wyche Cutting - Malvern,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
772841,Wyche Cutting - Malvern,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.19
772841,Wyche Cutting - Malvern,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.5
772841,Wyche Cutting - Malvern,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.31
772841,Wyche Cutting - Malvern,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90784
772841,Wyche Cutting - Malvern,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82947
772841,Wyche Cutting - Malvern,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.948
772841,Wyche Cutting - Malvern,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,16.75
772841,Wyche Cutting - Malvern,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,16.75
772841,Wyche Cutting - Malvern,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.75
772841,Wyche Cutting - Malvern,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
772841,Wyche Cutting - Malvern,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.0
772841,Wyche Cutting - Malvern,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.88
772841,Wyche Cutting - Malvern,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.75
772841,Wyche Cutting - Malvern,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.0
772841,Wyche Cutting - Malvern,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.88
772841,Wyche Cutting - Malvern,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (Min),V,249.8
772841,Wyche Cutting - Malvern,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (Max),V,249.83
772841,Wyche Cutting - Malvern,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.81
772841,Wyche Cutting - Malvern,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (Min),V,250.8
772841,Wyche Cutting - Malvern,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (Max),V,250.88
772841,Wyche Cutting - Malvern,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.83
772841,Wyche Cutting - Malvern,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (Min),V,248.09
772841,Wyche Cutting - Malvern,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (Max),V,248.14
772841,Wyche Cutting - Malvern,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.11
772841,Wyche Cutting - Malvern,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-12 00:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 00:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 00:30:00+00:00,busbar,,L3 Current (Min),A,26.5
772841,Wyche Cutting - Malvern,2023-08-12 00:30:00+00:00,busbar,,L3 Current (Max),A,26.5
772841,Wyche Cutting - Malvern,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,26.5
772841,Wyche Cutting - Malvern,2023-08-12 00:30:00+00:00,busbar,,L2 Current (Min),A,28.75
772841,Wyche Cutting - Malvern,2023-08-12 00:30:00+00:00,busbar,,L2 Current (Max),A,30.0
772841,Wyche Cutting - Malvern,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,29.12
772841,Wyche Cutting - Malvern,2023-08-12 00:30:00+00:00,busbar,,L1 Current (Min),A,51.62
772841,Wyche Cutting - Malvern,2023-08-12 00:30:00+00:00,busbar,,L1 Current (Max),A,52.25
772841,Wyche Cutting - Malvern,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,52.0
772841,Wyche Cutting - Malvern,2023-08-12 00:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 00:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.13
772841,Wyche Cutting - Malvern,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.12
772841,Wyche Cutting - Malvern,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.44
772841,Wyche Cutting - Malvern,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98251
772841,Wyche Cutting - Malvern,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97598
772841,Wyche Cutting - Malvern,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9433
772841,Wyche Cutting - Malvern,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-12 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,20.88
772841,Wyche Cutting - Malvern,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,20.88
772841,Wyche Cutting - Malvern,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.88
772841,Wyche Cutting - Malvern,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,17.88
772841,Wyche Cutting - Malvern,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,18.38
772841,Wyche Cutting - Malvern,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
772841,Wyche Cutting - Malvern,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,29.5
772841,Wyche Cutting - Malvern,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,29.5
772841,Wyche Cutting - Malvern,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
772841,Wyche Cutting - Malvern,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.31
772841,Wyche Cutting - Malvern,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-45.06
772841,Wyche Cutting - Malvern,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.81
772841,Wyche Cutting - Malvern,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95605
772841,Wyche Cutting - Malvern,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6683
772841,Wyche Cutting - Malvern,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94275
772841,Wyche Cutting - Malvern,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,19.12
772841,Wyche Cutting - Malvern,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,19.25
772841,Wyche Cutting - Malvern,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.25
772841,Wyche Cutting - Malvern,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.0
772841,Wyche Cutting - Malvern,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.0
772841,Wyche Cutting - Malvern,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
772841,Wyche Cutting - Malvern,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.0
772841,Wyche Cutting - Malvern,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,20.25
772841,Wyche Cutting - Malvern,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.12
772841,Wyche Cutting - Malvern,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (Min),V,249.08
772841,Wyche Cutting - Malvern,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (Max),V,249.12
772841,Wyche Cutting - Malvern,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.11
772841,Wyche Cutting - Malvern,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (Min),V,250.47
772841,Wyche Cutting - Malvern,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (Max),V,250.5
772841,Wyche Cutting - Malvern,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.48
772841,Wyche Cutting - Malvern,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (Min),V,247.81
772841,Wyche Cutting - Malvern,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (Max),V,247.86
772841,Wyche Cutting - Malvern,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
772841,Wyche Cutting - Malvern,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-12 00:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 00:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 00:20:00+00:00,busbar,,L3 Current (Min),A,40.0
772841,Wyche Cutting - Malvern,2023-08-12 00:20:00+00:00,busbar,,L3 Current (Max),A,40.12
772841,Wyche Cutting - Malvern,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,40.0
772841,Wyche Cutting - Malvern,2023-08-12 00:20:00+00:00,busbar,,L2 Current (Min),A,27.75
772841,Wyche Cutting - Malvern,2023-08-12 00:20:00+00:00,busbar,,L2 Current (Max),A,28.25
772841,Wyche Cutting - Malvern,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,27.88
772841,Wyche Cutting - Malvern,2023-08-12 00:20:00+00:00,busbar,,L1 Current (Min),A,48.0
772841,Wyche Cutting - Malvern,2023-08-12 00:20:00+00:00,busbar,,L1 Current (Max),A,48.0
772841,Wyche Cutting - Malvern,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,48.0
772841,Wyche Cutting - Malvern,2023-08-12 00:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 00:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-36.19
772841,Wyche Cutting - Malvern,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.31
772841,Wyche Cutting - Malvern,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.56
772841,Wyche Cutting - Malvern,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7651899999999999
772841,Wyche Cutting - Malvern,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97879
772841,Wyche Cutting - Malvern,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94406
772841,Wyche Cutting - Malvern,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-12 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,6.0
772841,Wyche Cutting - Malvern,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,6.12
772841,Wyche Cutting - Malvern,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.12
772841,Wyche Cutting - Malvern,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,19.0
772841,Wyche Cutting - Malvern,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,20.38
772841,Wyche Cutting - Malvern,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.62
772841,Wyche Cutting - Malvern,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,31.12
772841,Wyche Cutting - Malvern,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,31.25
772841,Wyche Cutting - Malvern,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.25
772841,Wyche Cutting - Malvern,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.31
772841,Wyche Cutting - Malvern,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.5
772841,Wyche Cutting - Malvern,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.07
772841,Wyche Cutting - Malvern,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86508
772841,Wyche Cutting - Malvern,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7549100000000001
772841,Wyche Cutting - Malvern,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92822
772841,Wyche Cutting - Malvern,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.0
772841,Wyche Cutting - Malvern,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,18.0
772841,Wyche Cutting - Malvern,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
772841,Wyche Cutting - Malvern,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.62
772841,Wyche Cutting - Malvern,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.62
772841,Wyche Cutting - Malvern,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.62
772841,Wyche Cutting - Malvern,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,20.38
772841,Wyche Cutting - Malvern,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.5
772841,Wyche Cutting - Malvern,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
772841,Wyche Cutting - Malvern,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (Min),V,249.27
772841,Wyche Cutting - Malvern,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (Max),V,249.28
772841,Wyche Cutting - Malvern,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.27
772841,Wyche Cutting - Malvern,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (Min),V,249.97
772841,Wyche Cutting - Malvern,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (Max),V,249.98
772841,Wyche Cutting - Malvern,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.98
772841,Wyche Cutting - Malvern,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (Min),V,247.41
772841,Wyche Cutting - Malvern,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (Max),V,247.44
772841,Wyche Cutting - Malvern,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
772841,Wyche Cutting - Malvern,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-12 00:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 00:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 00:10:00+00:00,busbar,,L3 Current (Min),A,24.0
772841,Wyche Cutting - Malvern,2023-08-12 00:10:00+00:00,busbar,,L3 Current (Max),A,24.12
772841,Wyche Cutting - Malvern,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,24.0
772841,Wyche Cutting - Malvern,2023-08-12 00:10:00+00:00,busbar,,L2 Current (Min),A,30.0
772841,Wyche Cutting - Malvern,2023-08-12 00:10:00+00:00,busbar,,L2 Current (Max),A,31.38
772841,Wyche Cutting - Malvern,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,30.75
772841,Wyche Cutting - Malvern,2023-08-12 00:10:00+00:00,busbar,,L1 Current (Min),A,49.5
772841,Wyche Cutting - Malvern,2023-08-12 00:10:00+00:00,busbar,,L1 Current (Max),A,49.62
772841,Wyche Cutting - Malvern,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,49.62
772841,Wyche Cutting - Malvern,2023-08-12 00:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 00:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.12
772841,Wyche Cutting - Malvern,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.56
772841,Wyche Cutting - Malvern,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.0
772841,Wyche Cutting - Malvern,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99585
772841,Wyche Cutting - Malvern,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97687
772841,Wyche Cutting - Malvern,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97794
772841,Wyche Cutting - Malvern,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-12 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,39.88
772841,Wyche Cutting - Malvern,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,39.88
772841,Wyche Cutting - Malvern,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.88
772841,Wyche Cutting - Malvern,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,19.12
772841,Wyche Cutting - Malvern,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,19.62
772841,Wyche Cutting - Malvern,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.25
772841,Wyche Cutting - Malvern,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,36.88
772841,Wyche Cutting - Malvern,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,37.5
772841,Wyche Cutting - Malvern,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.12
772841,Wyche Cutting - Malvern,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.0
772841,Wyche Cutting - Malvern,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.87
772841,Wyche Cutting - Malvern,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.06
772841,Wyche Cutting - Malvern,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90405
772841,Wyche Cutting - Malvern,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81198
772841,Wyche Cutting - Malvern,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97806
772841,Wyche Cutting - Malvern,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-12 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.38
772841,Wyche Cutting - Malvern,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.75
772841,Wyche Cutting - Malvern,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
772841,Wyche Cutting - Malvern,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.0
772841,Wyche Cutting - Malvern,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.12
772841,Wyche Cutting - Malvern,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
772841,Wyche Cutting - Malvern,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,40.12
772841,Wyche Cutting - Malvern,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,40.38
772841,Wyche Cutting - Malvern,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.25
772841,Wyche Cutting - Malvern,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (Min),V,248.52
772841,Wyche Cutting - Malvern,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (Max),V,248.55
772841,Wyche Cutting - Malvern,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.53
772841,Wyche Cutting - Malvern,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (Min),V,249.78
772841,Wyche Cutting - Malvern,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (Max),V,249.8
772841,Wyche Cutting - Malvern,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.8
772841,Wyche Cutting - Malvern,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (Min),V,246.86
772841,Wyche Cutting - Malvern,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (Max),V,246.89
772841,Wyche Cutting - Malvern,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
772841,Wyche Cutting - Malvern,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-12 00:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 00:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-12 00:00:00+00:00,busbar,,L3 Current (Min),A,58.5
772841,Wyche Cutting - Malvern,2023-08-12 00:00:00+00:00,busbar,,L3 Current (Max),A,58.88
772841,Wyche Cutting - Malvern,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,58.62
772841,Wyche Cutting - Malvern,2023-08-12 00:00:00+00:00,busbar,,L2 Current (Min),A,32.0
772841,Wyche Cutting - Malvern,2023-08-12 00:00:00+00:00,busbar,,L2 Current (Max),A,32.38
772841,Wyche Cutting - Malvern,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,32.12
772841,Wyche Cutting - Malvern,2023-08-12 00:00:00+00:00,busbar,,L1 Current (Min),A,76.25
772841,Wyche Cutting - Malvern,2023-08-12 00:00:00+00:00,busbar,,L1 Current (Max),A,76.62
772841,Wyche Cutting - Malvern,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,76.38
772841,Wyche Cutting - Malvern,2023-08-12 00:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-12 00:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.94
772841,Wyche Cutting - Malvern,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
772841,Wyche Cutting - Malvern,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.25
772841,Wyche Cutting - Malvern,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7825
772841,Wyche Cutting - Malvern,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9859
772841,Wyche Cutting - Malvern,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96951
772841,Wyche Cutting - Malvern,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-13 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,6.12
772841,Wyche Cutting - Malvern,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,6.25
772841,Wyche Cutting - Malvern,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.12
772841,Wyche Cutting - Malvern,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.62
772841,Wyche Cutting - Malvern,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,21.88
772841,Wyche Cutting - Malvern,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.88
772841,Wyche Cutting - Malvern,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,41.5
772841,Wyche Cutting - Malvern,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,42.0
772841,Wyche Cutting - Malvern,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.62
772841,Wyche Cutting - Malvern,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.75
772841,Wyche Cutting - Malvern,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-48.94
772841,Wyche Cutting - Malvern,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.25
772841,Wyche Cutting - Malvern,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9191600000000001
772841,Wyche Cutting - Malvern,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.62258
772841,Wyche Cutting - Malvern,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9260200000000001
772841,Wyche Cutting - Malvern,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-13 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,17.88
772841,Wyche Cutting - Malvern,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,18.0
772841,Wyche Cutting - Malvern,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.88
772841,Wyche Cutting - Malvern,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,12.88
772841,Wyche Cutting - Malvern,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,12.88
772841,Wyche Cutting - Malvern,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.88
772841,Wyche Cutting - Malvern,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,22.12
772841,Wyche Cutting - Malvern,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,22.25
772841,Wyche Cutting - Malvern,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.25
772841,Wyche Cutting - Malvern,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (Min),V,250.77
772841,Wyche Cutting - Malvern,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (Max),V,250.78
772841,Wyche Cutting - Malvern,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.77
772841,Wyche Cutting - Malvern,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (Min),V,250.77
772841,Wyche Cutting - Malvern,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (Max),V,250.78
772841,Wyche Cutting - Malvern,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.78
772841,Wyche Cutting - Malvern,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (Min),V,248.11
772841,Wyche Cutting - Malvern,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (Max),V,248.14
772841,Wyche Cutting - Malvern,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
772841,Wyche Cutting - Malvern,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-13 23:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 23:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 23:50:00+00:00,busbar,,L3 Current (Min),A,23.88
772841,Wyche Cutting - Malvern,2023-08-13 23:50:00+00:00,busbar,,L3 Current (Max),A,24.0
772841,Wyche Cutting - Malvern,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,23.88
772841,Wyche Cutting - Malvern,2023-08-13 23:50:00+00:00,busbar,,L2 Current (Min),A,30.62
772841,Wyche Cutting - Malvern,2023-08-13 23:50:00+00:00,busbar,,L2 Current (Max),A,32.0
772841,Wyche Cutting - Malvern,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,31.0
772841,Wyche Cutting - Malvern,2023-08-13 23:50:00+00:00,busbar,,L1 Current (Min),A,62.0
772841,Wyche Cutting - Malvern,2023-08-13 23:50:00+00:00,busbar,,L1 Current (Max),A,62.38
772841,Wyche Cutting - Malvern,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,62.12
772841,Wyche Cutting - Malvern,2023-08-13 23:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 23:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.38
772841,Wyche Cutting - Malvern,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.69
772841,Wyche Cutting - Malvern,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.0
772841,Wyche Cutting - Malvern,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84106
772841,Wyche Cutting - Malvern,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97165
772841,Wyche Cutting - Malvern,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98083
772841,Wyche Cutting - Malvern,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-13 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,6.88
772841,Wyche Cutting - Malvern,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.88
772841,Wyche Cutting - Malvern,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.88
772841,Wyche Cutting - Malvern,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.75
772841,Wyche Cutting - Malvern,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,18.25
772841,Wyche Cutting - Malvern,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
772841,Wyche Cutting - Malvern,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,45.5
772841,Wyche Cutting - Malvern,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,45.88
772841,Wyche Cutting - Malvern,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.62
772841,Wyche Cutting - Malvern,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.0
772841,Wyche Cutting - Malvern,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.0
772841,Wyche Cutting - Malvern,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.13
772841,Wyche Cutting - Malvern,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82339
772841,Wyche Cutting - Malvern,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.65991
772841,Wyche Cutting - Malvern,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9502299999999999
772841,Wyche Cutting - Malvern,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,19.0
772841,Wyche Cutting - Malvern,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,19.0
772841,Wyche Cutting - Malvern,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
772841,Wyche Cutting - Malvern,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,12.5
772841,Wyche Cutting - Malvern,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,12.5
772841,Wyche Cutting - Malvern,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
772841,Wyche Cutting - Malvern,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,29.88
772841,Wyche Cutting - Malvern,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,30.0
772841,Wyche Cutting - Malvern,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
