Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (Min),V,250.59
772841,Wyche Cutting - Malvern,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (Max),V,250.64
772841,Wyche Cutting - Malvern,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.61
772841,Wyche Cutting - Malvern,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (Min),V,250.62
772841,Wyche Cutting - Malvern,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (Max),V,250.62
772841,Wyche Cutting - Malvern,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.62
772841,Wyche Cutting - Malvern,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (Min),V,247.81
772841,Wyche Cutting - Malvern,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (Max),V,247.83
772841,Wyche Cutting - Malvern,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.81
772841,Wyche Cutting - Malvern,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-13 23:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 23:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 23:40:00+00:00,busbar,,L3 Current (Min),A,25.88
772841,Wyche Cutting - Malvern,2023-08-13 23:40:00+00:00,busbar,,L3 Current (Max),A,26.0
772841,Wyche Cutting - Malvern,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,25.88
772841,Wyche Cutting - Malvern,2023-08-13 23:40:00+00:00,busbar,,L2 Current (Min),A,28.12
772841,Wyche Cutting - Malvern,2023-08-13 23:40:00+00:00,busbar,,L2 Current (Max),A,28.62
772841,Wyche Cutting - Malvern,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,28.38
772841,Wyche Cutting - Malvern,2023-08-13 23:40:00+00:00,busbar,,L1 Current (Min),A,73.88
772841,Wyche Cutting - Malvern,2023-08-13 23:40:00+00:00,busbar,,L1 Current (Max),A,74.38
772841,Wyche Cutting - Malvern,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,74.12
772841,Wyche Cutting - Malvern,2023-08-13 23:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 23:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.75
772841,Wyche Cutting - Malvern,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
772841,Wyche Cutting - Malvern,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.13
772841,Wyche Cutting - Malvern,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.759
772841,Wyche Cutting - Malvern,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9844700000000001
772841,Wyche Cutting - Malvern,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9699399999999999
772841,Wyche Cutting - Malvern,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-13 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,7.0
772841,Wyche Cutting - Malvern,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,7.0
772841,Wyche Cutting - Malvern,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
772841,Wyche Cutting - Malvern,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.62
772841,Wyche Cutting - Malvern,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,21.0
772841,Wyche Cutting - Malvern,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.75
772841,Wyche Cutting - Malvern,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,48.38
772841,Wyche Cutting - Malvern,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,48.62
772841,Wyche Cutting - Malvern,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
772841,Wyche Cutting - Malvern,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.38
772841,Wyche Cutting - Malvern,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.56
772841,Wyche Cutting - Malvern,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.5
772841,Wyche Cutting - Malvern,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8858
772841,Wyche Cutting - Malvern,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79919
772841,Wyche Cutting - Malvern,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97388
772841,Wyche Cutting - Malvern,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-13 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,17.62
772841,Wyche Cutting - Malvern,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,17.75
772841,Wyche Cutting - Malvern,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.62
772841,Wyche Cutting - Malvern,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,13.12
772841,Wyche Cutting - Malvern,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,13.12
772841,Wyche Cutting - Malvern,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.12
772841,Wyche Cutting - Malvern,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,32.88
772841,Wyche Cutting - Malvern,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,33.0
772841,Wyche Cutting - Malvern,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
772841,Wyche Cutting - Malvern,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (Min),V,251.08
772841,Wyche Cutting - Malvern,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (Max),V,251.08
772841,Wyche Cutting - Malvern,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.08
772841,Wyche Cutting - Malvern,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (Min),V,251.12
772841,Wyche Cutting - Malvern,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (Max),V,251.12
772841,Wyche Cutting - Malvern,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.12
772841,Wyche Cutting - Malvern,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (Min),V,248.09
772841,Wyche Cutting - Malvern,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (Max),V,248.11
772841,Wyche Cutting - Malvern,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.11
772841,Wyche Cutting - Malvern,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-13 23:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 23:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 23:30:00+00:00,busbar,,L3 Current (Min),A,24.5
772841,Wyche Cutting - Malvern,2023-08-13 23:30:00+00:00,busbar,,L3 Current (Max),A,24.62
772841,Wyche Cutting - Malvern,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,24.62
772841,Wyche Cutting - Malvern,2023-08-13 23:30:00+00:00,busbar,,L2 Current (Min),A,32.5
772841,Wyche Cutting - Malvern,2023-08-13 23:30:00+00:00,busbar,,L2 Current (Max),A,33.0
772841,Wyche Cutting - Malvern,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,32.75
772841,Wyche Cutting - Malvern,2023-08-13 23:30:00+00:00,busbar,,L1 Current (Min),A,80.25
772841,Wyche Cutting - Malvern,2023-08-13 23:30:00+00:00,busbar,,L1 Current (Max),A,80.38
772841,Wyche Cutting - Malvern,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,80.25
772841,Wyche Cutting - Malvern,2023-08-13 23:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 23:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.19
772841,Wyche Cutting - Malvern,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.25
772841,Wyche Cutting - Malvern,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.56
772841,Wyche Cutting - Malvern,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8103899999999999
772841,Wyche Cutting - Malvern,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9944799999999999
772841,Wyche Cutting - Malvern,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96854
772841,Wyche Cutting - Malvern,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-13 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,6.88
772841,Wyche Cutting - Malvern,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,6.88
772841,Wyche Cutting - Malvern,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.88
772841,Wyche Cutting - Malvern,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,33.12
772841,Wyche Cutting - Malvern,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,34.25
772841,Wyche Cutting - Malvern,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.62
772841,Wyche Cutting - Malvern,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,37.25
772841,Wyche Cutting - Malvern,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,37.5
772841,Wyche Cutting - Malvern,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.38
772841,Wyche Cutting - Malvern,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.81
772841,Wyche Cutting - Malvern,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.63
772841,Wyche Cutting - Malvern,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.25
772841,Wyche Cutting - Malvern,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9574600000000001
772841,Wyche Cutting - Malvern,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74331
772841,Wyche Cutting - Malvern,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9063700000000001
772841,Wyche Cutting - Malvern,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-13 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,27.12
772841,Wyche Cutting - Malvern,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,27.25
772841,Wyche Cutting - Malvern,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.12
772841,Wyche Cutting - Malvern,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,12.88
772841,Wyche Cutting - Malvern,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,12.88
772841,Wyche Cutting - Malvern,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.88
772841,Wyche Cutting - Malvern,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,22.38
772841,Wyche Cutting - Malvern,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,22.62
772841,Wyche Cutting - Malvern,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
772841,Wyche Cutting - Malvern,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (Min),V,250.67
772841,Wyche Cutting - Malvern,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (Max),V,250.7
772841,Wyche Cutting - Malvern,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.69
772841,Wyche Cutting - Malvern,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (Min),V,250.61
772841,Wyche Cutting - Malvern,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (Max),V,250.64
772841,Wyche Cutting - Malvern,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.62
772841,Wyche Cutting - Malvern,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (Min),V,248.45
772841,Wyche Cutting - Malvern,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (Max),V,248.48
772841,Wyche Cutting - Malvern,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.47
772841,Wyche Cutting - Malvern,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-13 23:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 23:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 23:20:00+00:00,busbar,,L3 Current (Min),A,33.75
772841,Wyche Cutting - Malvern,2023-08-13 23:20:00+00:00,busbar,,L3 Current (Max),A,33.88
772841,Wyche Cutting - Malvern,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,33.75
772841,Wyche Cutting - Malvern,2023-08-13 23:20:00+00:00,busbar,,L2 Current (Min),A,43.75
772841,Wyche Cutting - Malvern,2023-08-13 23:20:00+00:00,busbar,,L2 Current (Max),A,45.0
772841,Wyche Cutting - Malvern,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,44.38
772841,Wyche Cutting - Malvern,2023-08-13 23:20:00+00:00,busbar,,L1 Current (Min),A,57.62
772841,Wyche Cutting - Malvern,2023-08-13 23:20:00+00:00,busbar,,L1 Current (Max),A,57.75
772841,Wyche Cutting - Malvern,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,57.75
772841,Wyche Cutting - Malvern,2023-08-13 23:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 23:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.94
772841,Wyche Cutting - Malvern,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.38
772841,Wyche Cutting - Malvern,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,14.06
772841,Wyche Cutting - Malvern,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8242799999999999
772841,Wyche Cutting - Malvern,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9914200000000001
772841,Wyche Cutting - Malvern,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9602700000000001
772841,Wyche Cutting - Malvern,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,6.38
772841,Wyche Cutting - Malvern,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,6.5
772841,Wyche Cutting - Malvern,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.38
772841,Wyche Cutting - Malvern,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,30.75
772841,Wyche Cutting - Malvern,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,31.5
772841,Wyche Cutting - Malvern,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
772841,Wyche Cutting - Malvern,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,29.62
772841,Wyche Cutting - Malvern,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,30.12
772841,Wyche Cutting - Malvern,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.75
772841,Wyche Cutting - Malvern,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.5
772841,Wyche Cutting - Malvern,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-48.31
772841,Wyche Cutting - Malvern,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.75
772841,Wyche Cutting - Malvern,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95099
772841,Wyche Cutting - Malvern,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.62741
772841,Wyche Cutting - Malvern,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8920299999999999
772841,Wyche Cutting - Malvern,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-13 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,19.12
772841,Wyche Cutting - Malvern,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,19.25
772841,Wyche Cutting - Malvern,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.12
772841,Wyche Cutting - Malvern,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,12.88
772841,Wyche Cutting - Malvern,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.88
772841,Wyche Cutting - Malvern,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.88
772841,Wyche Cutting - Malvern,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.88
772841,Wyche Cutting - Malvern,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,22.0
772841,Wyche Cutting - Malvern,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
772841,Wyche Cutting - Malvern,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (Min),V,250.28
772841,Wyche Cutting - Malvern,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (Max),V,250.31
772841,Wyche Cutting - Malvern,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.31
772841,Wyche Cutting - Malvern,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (Min),V,250.36
772841,Wyche Cutting - Malvern,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (Max),V,250.41
772841,Wyche Cutting - Malvern,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.38
772841,Wyche Cutting - Malvern,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (Min),V,247.98
772841,Wyche Cutting - Malvern,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (Max),V,248.08
772841,Wyche Cutting - Malvern,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
772841,Wyche Cutting - Malvern,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-13 23:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 23:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 23:10:00+00:00,busbar,,L3 Current (Min),A,25.38
772841,Wyche Cutting - Malvern,2023-08-13 23:10:00+00:00,busbar,,L3 Current (Max),A,25.38
772841,Wyche Cutting - Malvern,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,25.38
772841,Wyche Cutting - Malvern,2023-08-13 23:10:00+00:00,busbar,,L2 Current (Min),A,40.62
772841,Wyche Cutting - Malvern,2023-08-13 23:10:00+00:00,busbar,,L2 Current (Max),A,41.0
772841,Wyche Cutting - Malvern,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,40.75
772841,Wyche Cutting - Malvern,2023-08-13 23:10:00+00:00,busbar,,L1 Current (Min),A,49.38
772841,Wyche Cutting - Malvern,2023-08-13 23:10:00+00:00,busbar,,L1 Current (Max),A,49.75
772841,Wyche Cutting - Malvern,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,49.5
772841,Wyche Cutting - Malvern,2023-08-13 23:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 23:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.0
772841,Wyche Cutting - Malvern,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.31
772841,Wyche Cutting - Malvern,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,14.31
772841,Wyche Cutting - Malvern,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81439
772841,Wyche Cutting - Malvern,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9954200000000001
772841,Wyche Cutting - Malvern,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9592
772841,Wyche Cutting - Malvern,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-13 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,6.38
772841,Wyche Cutting - Malvern,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.38
772841,Wyche Cutting - Malvern,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.38
772841,Wyche Cutting - Malvern,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,35.88
772841,Wyche Cutting - Malvern,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,36.25
772841,Wyche Cutting - Malvern,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
772841,Wyche Cutting - Malvern,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,32.38
772841,Wyche Cutting - Malvern,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,32.38
772841,Wyche Cutting - Malvern,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.38
772841,Wyche Cutting - Malvern,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.62
772841,Wyche Cutting - Malvern,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-48.69
772841,Wyche Cutting - Malvern,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.19
772841,Wyche Cutting - Malvern,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9020100000000001
772841,Wyche Cutting - Malvern,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.62817
772841,Wyche Cutting - Malvern,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9093899999999999
772841,Wyche Cutting - Malvern,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-13 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,18.75
772841,Wyche Cutting - Malvern,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,18.88
772841,Wyche Cutting - Malvern,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.88
772841,Wyche Cutting - Malvern,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,12.88
772841,Wyche Cutting - Malvern,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,13.0
772841,Wyche Cutting - Malvern,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
772841,Wyche Cutting - Malvern,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,23.12
772841,Wyche Cutting - Malvern,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,23.38
772841,Wyche Cutting - Malvern,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.38
772841,Wyche Cutting - Malvern,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (Min),V,250.94
772841,Wyche Cutting - Malvern,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (Max),V,250.95
772841,Wyche Cutting - Malvern,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.94
772841,Wyche Cutting - Malvern,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (Min),V,250.7
772841,Wyche Cutting - Malvern,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (Max),V,250.72
772841,Wyche Cutting - Malvern,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.7
772841,Wyche Cutting - Malvern,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (Min),V,248.59
772841,Wyche Cutting - Malvern,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (Max),V,248.59
772841,Wyche Cutting - Malvern,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.59
772841,Wyche Cutting - Malvern,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-13 23:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 23:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 23:00:00+00:00,busbar,,L3 Current (Min),A,25.25
772841,Wyche Cutting - Malvern,2023-08-13 23:00:00+00:00,busbar,,L3 Current (Max),A,25.25
772841,Wyche Cutting - Malvern,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,25.25
772841,Wyche Cutting - Malvern,2023-08-13 23:00:00+00:00,busbar,,L2 Current (Min),A,45.5
772841,Wyche Cutting - Malvern,2023-08-13 23:00:00+00:00,busbar,,L2 Current (Max),A,45.75
772841,Wyche Cutting - Malvern,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,45.5
772841,Wyche Cutting - Malvern,2023-08-13 23:00:00+00:00,busbar,,L1 Current (Min),A,53.5
772841,Wyche Cutting - Malvern,2023-08-13 23:00:00+00:00,busbar,,L1 Current (Max),A,53.62
772841,Wyche Cutting - Malvern,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,53.5
772841,Wyche Cutting - Malvern,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 23:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.12
772841,Wyche Cutting - Malvern,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.38
772841,Wyche Cutting - Malvern,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.5
772841,Wyche Cutting - Malvern,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8818299999999999
772841,Wyche Cutting - Malvern,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9713700000000001
772841,Wyche Cutting - Malvern,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96957
772841,Wyche Cutting - Malvern,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-13 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,6.88
772841,Wyche Cutting - Malvern,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,6.88
772841,Wyche Cutting - Malvern,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.88
772841,Wyche Cutting - Malvern,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,19.0
772841,Wyche Cutting - Malvern,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,20.0
772841,Wyche Cutting - Malvern,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.38
772841,Wyche Cutting - Malvern,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,43.38
772841,Wyche Cutting - Malvern,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,44.5
772841,Wyche Cutting - Malvern,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
772841,Wyche Cutting - Malvern,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.69
772841,Wyche Cutting - Malvern,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.5
772841,Wyche Cutting - Malvern,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.81
772841,Wyche Cutting - Malvern,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9093899999999999
772841,Wyche Cutting - Malvern,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78375
772841,Wyche Cutting - Malvern,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9160799999999999
772841,Wyche Cutting - Malvern,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-13 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,20.12
772841,Wyche Cutting - Malvern,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,20.12
772841,Wyche Cutting - Malvern,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.12
772841,Wyche Cutting - Malvern,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,13.5
772841,Wyche Cutting - Malvern,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,13.62
772841,Wyche Cutting - Malvern,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.62
772841,Wyche Cutting - Malvern,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,22.0
772841,Wyche Cutting - Malvern,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,22.25
772841,Wyche Cutting - Malvern,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.12
772841,Wyche Cutting - Malvern,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (Min),V,250.03
772841,Wyche Cutting - Malvern,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (Max),V,250.06
772841,Wyche Cutting - Malvern,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.05
772841,Wyche Cutting - Malvern,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (Min),V,250.27
772841,Wyche Cutting - Malvern,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (Max),V,250.3
772841,Wyche Cutting - Malvern,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.28
772841,Wyche Cutting - Malvern,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (Min),V,247.88
772841,Wyche Cutting - Malvern,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (Max),V,247.89
772841,Wyche Cutting - Malvern,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
772841,Wyche Cutting - Malvern,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-13 22:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 22:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 22:50:00+00:00,busbar,,L3 Current (Min),A,27.12
772841,Wyche Cutting - Malvern,2023-08-13 22:50:00+00:00,busbar,,L3 Current (Max),A,27.12
772841,Wyche Cutting - Malvern,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,27.12
772841,Wyche Cutting - Malvern,2023-08-13 22:50:00+00:00,busbar,,L2 Current (Min),A,31.25
772841,Wyche Cutting - Malvern,2023-08-13 22:50:00+00:00,busbar,,L2 Current (Max),A,32.25
772841,Wyche Cutting - Malvern,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,31.62
772841,Wyche Cutting - Malvern,2023-08-13 22:50:00+00:00,busbar,,L1 Current (Min),A,63.5
772841,Wyche Cutting - Malvern,2023-08-13 22:50:00+00:00,busbar,,L1 Current (Max),A,64.75
772841,Wyche Cutting - Malvern,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,64.12
772841,Wyche Cutting - Malvern,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 22:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.25
772841,Wyche Cutting - Malvern,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
772841,Wyche Cutting - Malvern,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.81
772841,Wyche Cutting - Malvern,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87875
772841,Wyche Cutting - Malvern,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9800700000000001
772841,Wyche Cutting - Malvern,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9743299999999999
772841,Wyche Cutting - Malvern,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-13 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,7.25
772841,Wyche Cutting - Malvern,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,7.38
772841,Wyche Cutting - Malvern,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.38
772841,Wyche Cutting - Malvern,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.0
772841,Wyche Cutting - Malvern,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,23.5
772841,Wyche Cutting - Malvern,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.62
772841,Wyche Cutting - Malvern,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,39.5
772841,Wyche Cutting - Malvern,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,39.88
772841,Wyche Cutting - Malvern,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.62
772841,Wyche Cutting - Malvern,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.75
772841,Wyche Cutting - Malvern,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.81
772841,Wyche Cutting - Malvern,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.94
772841,Wyche Cutting - Malvern,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88681
772841,Wyche Cutting - Malvern,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76751
772841,Wyche Cutting - Malvern,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9222100000000001
772841,Wyche Cutting - Malvern,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-13 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,18.88
772841,Wyche Cutting - Malvern,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,19.0
772841,Wyche Cutting - Malvern,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
772841,Wyche Cutting - Malvern,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.25
772841,Wyche Cutting - Malvern,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,14.38
772841,Wyche Cutting - Malvern,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.38
772841,Wyche Cutting - Malvern,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.38
772841,Wyche Cutting - Malvern,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,22.5
772841,Wyche Cutting - Malvern,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.38
772841,Wyche Cutting - Malvern,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (Min),V,249.78
772841,Wyche Cutting - Malvern,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (Max),V,249.78
772841,Wyche Cutting - Malvern,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.78
772841,Wyche Cutting - Malvern,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (Min),V,249.72
772841,Wyche Cutting - Malvern,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (Max),V,249.73
772841,Wyche Cutting - Malvern,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.73
772841,Wyche Cutting - Malvern,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (Min),V,247.5
772841,Wyche Cutting - Malvern,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (Max),V,247.53
772841,Wyche Cutting - Malvern,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
772841,Wyche Cutting - Malvern,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-13 22:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 22:40:00+00:00,busbar,,N Current (Max),A,0.0
