Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 22:40:00+00:00,busbar,,L3 Current (Min),A,26.25
772841,Wyche Cutting - Malvern,2023-08-13 22:40:00+00:00,busbar,,L3 Current (Max),A,26.38
772841,Wyche Cutting - Malvern,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,26.38
772841,Wyche Cutting - Malvern,2023-08-13 22:40:00+00:00,busbar,,L2 Current (Min),A,34.75
772841,Wyche Cutting - Malvern,2023-08-13 22:40:00+00:00,busbar,,L2 Current (Max),A,36.25
772841,Wyche Cutting - Malvern,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,35.5
772841,Wyche Cutting - Malvern,2023-08-13 22:40:00+00:00,busbar,,L1 Current (Min),A,60.38
772841,Wyche Cutting - Malvern,2023-08-13 22:40:00+00:00,busbar,,L1 Current (Max),A,60.75
772841,Wyche Cutting - Malvern,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,60.5
772841,Wyche Cutting - Malvern,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 22:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.25
772841,Wyche Cutting - Malvern,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.06
772841,Wyche Cutting - Malvern,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,14.56
772841,Wyche Cutting - Malvern,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8818
772841,Wyche Cutting - Malvern,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98535
772841,Wyche Cutting - Malvern,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9606
772841,Wyche Cutting - Malvern,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-13 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,6.88
772841,Wyche Cutting - Malvern,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,7.0
772841,Wyche Cutting - Malvern,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
772841,Wyche Cutting - Malvern,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,21.88
772841,Wyche Cutting - Malvern,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,23.38
772841,Wyche Cutting - Malvern,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
772841,Wyche Cutting - Malvern,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,32.0
772841,Wyche Cutting - Malvern,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,32.12
772841,Wyche Cutting - Malvern,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.12
772841,Wyche Cutting - Malvern,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.87
772841,Wyche Cutting - Malvern,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.87
772841,Wyche Cutting - Malvern,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.13
772841,Wyche Cutting - Malvern,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96036
772841,Wyche Cutting - Malvern,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78152
772841,Wyche Cutting - Malvern,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95795
772841,Wyche Cutting - Malvern,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,23.88
772841,Wyche Cutting - Malvern,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,24.12
772841,Wyche Cutting - Malvern,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
772841,Wyche Cutting - Malvern,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.38
772841,Wyche Cutting - Malvern,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,14.5
772841,Wyche Cutting - Malvern,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
772841,Wyche Cutting - Malvern,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,29.12
772841,Wyche Cutting - Malvern,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,29.25
772841,Wyche Cutting - Malvern,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.25
772841,Wyche Cutting - Malvern,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (Min),V,249.55
772841,Wyche Cutting - Malvern,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (Max),V,249.56
772841,Wyche Cutting - Malvern,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.55
772841,Wyche Cutting - Malvern,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (Min),V,249.64
772841,Wyche Cutting - Malvern,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (Max),V,249.67
772841,Wyche Cutting - Malvern,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.66
772841,Wyche Cutting - Malvern,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (Min),V,247.36
772841,Wyche Cutting - Malvern,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (Max),V,247.39
772841,Wyche Cutting - Malvern,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
772841,Wyche Cutting - Malvern,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-13 22:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 22:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 22:30:00+00:00,busbar,,L3 Current (Min),A,30.75
772841,Wyche Cutting - Malvern,2023-08-13 22:30:00+00:00,busbar,,L3 Current (Max),A,30.88
772841,Wyche Cutting - Malvern,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,30.88
772841,Wyche Cutting - Malvern,2023-08-13 22:30:00+00:00,busbar,,L2 Current (Min),A,35.0
772841,Wyche Cutting - Malvern,2023-08-13 22:30:00+00:00,busbar,,L2 Current (Max),A,36.5
772841,Wyche Cutting - Malvern,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,35.62
772841,Wyche Cutting - Malvern,2023-08-13 22:30:00+00:00,busbar,,L1 Current (Min),A,59.88
772841,Wyche Cutting - Malvern,2023-08-13 22:30:00+00:00,busbar,,L1 Current (Max),A,60.0
772841,Wyche Cutting - Malvern,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,59.88
772841,Wyche Cutting - Malvern,2023-08-13 22:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 22:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.5
772841,Wyche Cutting - Malvern,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.32
772841,Wyche Cutting - Malvern,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.19
772841,Wyche Cutting - Malvern,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79077
772841,Wyche Cutting - Malvern,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9803200000000001
772841,Wyche Cutting - Malvern,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9670700000000001
772841,Wyche Cutting - Malvern,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-13 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,6.38
772841,Wyche Cutting - Malvern,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,6.5
772841,Wyche Cutting - Malvern,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.38
772841,Wyche Cutting - Malvern,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.88
772841,Wyche Cutting - Malvern,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,22.88
772841,Wyche Cutting - Malvern,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.38
772841,Wyche Cutting - Malvern,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,40.0
772841,Wyche Cutting - Malvern,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,40.88
772841,Wyche Cutting - Malvern,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.25
772841,Wyche Cutting - Malvern,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.69
772841,Wyche Cutting - Malvern,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.0
772841,Wyche Cutting - Malvern,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.0
772841,Wyche Cutting - Malvern,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9205899999999999
772841,Wyche Cutting - Malvern,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83383
772841,Wyche Cutting - Malvern,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96896
772841,Wyche Cutting - Malvern,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-13 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,24.38
772841,Wyche Cutting - Malvern,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,24.5
772841,Wyche Cutting - Malvern,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.38
772841,Wyche Cutting - Malvern,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,15.62
772841,Wyche Cutting - Malvern,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,15.88
772841,Wyche Cutting - Malvern,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.75
772841,Wyche Cutting - Malvern,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,33.38
772841,Wyche Cutting - Malvern,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,33.38
772841,Wyche Cutting - Malvern,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.38
772841,Wyche Cutting - Malvern,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (Min),V,249.09
772841,Wyche Cutting - Malvern,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (Max),V,249.11
772841,Wyche Cutting - Malvern,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.11
772841,Wyche Cutting - Malvern,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (Min),V,249.0
772841,Wyche Cutting - Malvern,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (Max),V,249.0
772841,Wyche Cutting - Malvern,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
772841,Wyche Cutting - Malvern,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (Min),V,246.33
772841,Wyche Cutting - Malvern,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (Max),V,246.33
772841,Wyche Cutting - Malvern,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
772841,Wyche Cutting - Malvern,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-13 22:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 22:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 22:20:00+00:00,busbar,,L3 Current (Min),A,30.62
772841,Wyche Cutting - Malvern,2023-08-13 22:20:00+00:00,busbar,,L3 Current (Max),A,30.75
772841,Wyche Cutting - Malvern,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,30.75
772841,Wyche Cutting - Malvern,2023-08-13 22:20:00+00:00,busbar,,L2 Current (Min),A,36.62
772841,Wyche Cutting - Malvern,2023-08-13 22:20:00+00:00,busbar,,L2 Current (Max),A,37.88
772841,Wyche Cutting - Malvern,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,37.25
772841,Wyche Cutting - Malvern,2023-08-13 22:20:00+00:00,busbar,,L1 Current (Min),A,72.12
772841,Wyche Cutting - Malvern,2023-08-13 22:20:00+00:00,busbar,,L1 Current (Max),A,73.0
772841,Wyche Cutting - Malvern,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,72.38
772841,Wyche Cutting - Malvern,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 22:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.31
772841,Wyche Cutting - Malvern,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.31
772841,Wyche Cutting - Malvern,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.06
772841,Wyche Cutting - Malvern,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8790600000000001
772841,Wyche Cutting - Malvern,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98264
772841,Wyche Cutting - Malvern,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9743
772841,Wyche Cutting - Malvern,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-13 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,7.0
772841,Wyche Cutting - Malvern,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,7.0
772841,Wyche Cutting - Malvern,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
772841,Wyche Cutting - Malvern,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.12
772841,Wyche Cutting - Malvern,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,23.0
772841,Wyche Cutting - Malvern,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.62
772841,Wyche Cutting - Malvern,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,39.88
772841,Wyche Cutting - Malvern,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,40.38
772841,Wyche Cutting - Malvern,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.12
772841,Wyche Cutting - Malvern,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.75
772841,Wyche Cutting - Malvern,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.31
772841,Wyche Cutting - Malvern,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.69
772841,Wyche Cutting - Malvern,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9266
772841,Wyche Cutting - Malvern,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86087
772841,Wyche Cutting - Malvern,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96493
772841,Wyche Cutting - Malvern,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-13 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,23.5
772841,Wyche Cutting - Malvern,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,28.0
772841,Wyche Cutting - Malvern,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.38
772841,Wyche Cutting - Malvern,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,16.75
772841,Wyche Cutting - Malvern,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,17.0
772841,Wyche Cutting - Malvern,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.88
772841,Wyche Cutting - Malvern,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,34.25
772841,Wyche Cutting - Malvern,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,34.38
772841,Wyche Cutting - Malvern,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.25
772841,Wyche Cutting - Malvern,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (Min),V,248.66
772841,Wyche Cutting - Malvern,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (Max),V,248.72
772841,Wyche Cutting - Malvern,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.69
772841,Wyche Cutting - Malvern,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (Min),V,248.58
772841,Wyche Cutting - Malvern,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (Max),V,248.61
772841,Wyche Cutting - Malvern,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
772841,Wyche Cutting - Malvern,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (Min),V,246.0
772841,Wyche Cutting - Malvern,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (Max),V,246.05
772841,Wyche Cutting - Malvern,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
772841,Wyche Cutting - Malvern,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-13 22:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 22:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 22:10:00+00:00,busbar,,L3 Current (Min),A,30.5
772841,Wyche Cutting - Malvern,2023-08-13 22:10:00+00:00,busbar,,L3 Current (Max),A,35.0
772841,Wyche Cutting - Malvern,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,32.38
772841,Wyche Cutting - Malvern,2023-08-13 22:10:00+00:00,busbar,,L2 Current (Min),A,38.25
772841,Wyche Cutting - Malvern,2023-08-13 22:10:00+00:00,busbar,,L2 Current (Max),A,39.25
772841,Wyche Cutting - Malvern,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,38.75
772841,Wyche Cutting - Malvern,2023-08-13 22:10:00+00:00,busbar,,L1 Current (Min),A,73.0
772841,Wyche Cutting - Malvern,2023-08-13 22:10:00+00:00,busbar,,L1 Current (Max),A,73.5
772841,Wyche Cutting - Malvern,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,73.25
772841,Wyche Cutting - Malvern,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 22:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.57
772841,Wyche Cutting - Malvern,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.0
772841,Wyche Cutting - Malvern,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.0
772841,Wyche Cutting - Malvern,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93332
772841,Wyche Cutting - Malvern,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97604
772841,Wyche Cutting - Malvern,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98831
772841,Wyche Cutting - Malvern,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-13 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,7.5
772841,Wyche Cutting - Malvern,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,7.62
772841,Wyche Cutting - Malvern,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.62
772841,Wyche Cutting - Malvern,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,20.5
772841,Wyche Cutting - Malvern,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,21.38
772841,Wyche Cutting - Malvern,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.88
772841,Wyche Cutting - Malvern,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,49.25
772841,Wyche Cutting - Malvern,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,49.62
772841,Wyche Cutting - Malvern,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.38
772841,Wyche Cutting - Malvern,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.06
772841,Wyche Cutting - Malvern,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.69
772841,Wyche Cutting - Malvern,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.5
772841,Wyche Cutting - Malvern,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9053
772841,Wyche Cutting - Malvern,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84341
772841,Wyche Cutting - Malvern,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9728700000000001
772841,Wyche Cutting - Malvern,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-13 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,21.62
772841,Wyche Cutting - Malvern,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,21.62
772841,Wyche Cutting - Malvern,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.62
772841,Wyche Cutting - Malvern,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,18.38
772841,Wyche Cutting - Malvern,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,18.62
772841,Wyche Cutting - Malvern,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
772841,Wyche Cutting - Malvern,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,39.75
772841,Wyche Cutting - Malvern,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,39.88
772841,Wyche Cutting - Malvern,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.75
772841,Wyche Cutting - Malvern,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (Min),V,249.27
772841,Wyche Cutting - Malvern,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (Max),V,249.28
772841,Wyche Cutting - Malvern,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.27
772841,Wyche Cutting - Malvern,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (Min),V,249.39
772841,Wyche Cutting - Malvern,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (Max),V,249.44
772841,Wyche Cutting - Malvern,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.41
772841,Wyche Cutting - Malvern,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (Min),V,246.84
772841,Wyche Cutting - Malvern,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (Max),V,246.88
772841,Wyche Cutting - Malvern,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
772841,Wyche Cutting - Malvern,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-13 22:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 22:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 22:00:00+00:00,busbar,,L3 Current (Min),A,29.25
772841,Wyche Cutting - Malvern,2023-08-13 22:00:00+00:00,busbar,,L3 Current (Max),A,29.25
772841,Wyche Cutting - Malvern,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,29.25
772841,Wyche Cutting - Malvern,2023-08-13 22:00:00+00:00,busbar,,L2 Current (Min),A,37.88
772841,Wyche Cutting - Malvern,2023-08-13 22:00:00+00:00,busbar,,L2 Current (Max),A,38.62
772841,Wyche Cutting - Malvern,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,38.38
772841,Wyche Cutting - Malvern,2023-08-13 22:00:00+00:00,busbar,,L1 Current (Min),A,88.38
772841,Wyche Cutting - Malvern,2023-08-13 22:00:00+00:00,busbar,,L1 Current (Max),A,88.62
772841,Wyche Cutting - Malvern,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,88.5
772841,Wyche Cutting - Malvern,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 22:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.37
772841,Wyche Cutting - Malvern,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
772841,Wyche Cutting - Malvern,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.56
772841,Wyche Cutting - Malvern,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82721
772841,Wyche Cutting - Malvern,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9888899999999999
772841,Wyche Cutting - Malvern,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9679
772841,Wyche Cutting - Malvern,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-13 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,6.38
772841,Wyche Cutting - Malvern,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,6.38
772841,Wyche Cutting - Malvern,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.38
772841,Wyche Cutting - Malvern,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,25.62
772841,Wyche Cutting - Malvern,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,25.75
772841,Wyche Cutting - Malvern,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.62
772841,Wyche Cutting - Malvern,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,34.88
772841,Wyche Cutting - Malvern,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,35.0
772841,Wyche Cutting - Malvern,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.88
772841,Wyche Cutting - Malvern,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.0
772841,Wyche Cutting - Malvern,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.94
772841,Wyche Cutting - Malvern,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.38
772841,Wyche Cutting - Malvern,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9234899999999999
772841,Wyche Cutting - Malvern,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8488700000000001
772841,Wyche Cutting - Malvern,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96045
772841,Wyche Cutting - Malvern,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-13 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,23.12
772841,Wyche Cutting - Malvern,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,23.12
772841,Wyche Cutting - Malvern,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.12
772841,Wyche Cutting - Malvern,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,18.75
772841,Wyche Cutting - Malvern,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,19.0
772841,Wyche Cutting - Malvern,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.88
772841,Wyche Cutting - Malvern,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,31.5
772841,Wyche Cutting - Malvern,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,31.5
772841,Wyche Cutting - Malvern,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
772841,Wyche Cutting - Malvern,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (Min),V,249.48
772841,Wyche Cutting - Malvern,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (Max),V,249.48
772841,Wyche Cutting - Malvern,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.48
772841,Wyche Cutting - Malvern,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (Min),V,249.64
772841,Wyche Cutting - Malvern,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (Max),V,249.66
772841,Wyche Cutting - Malvern,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.66
772841,Wyche Cutting - Malvern,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (Min),V,247.22
772841,Wyche Cutting - Malvern,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (Max),V,247.25
772841,Wyche Cutting - Malvern,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
772841,Wyche Cutting - Malvern,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-13 21:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 21:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 21:50:00+00:00,busbar,,L3 Current (Min),A,29.38
772841,Wyche Cutting - Malvern,2023-08-13 21:50:00+00:00,busbar,,L3 Current (Max),A,29.38
772841,Wyche Cutting - Malvern,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,29.38
772841,Wyche Cutting - Malvern,2023-08-13 21:50:00+00:00,busbar,,L2 Current (Min),A,43.12
772841,Wyche Cutting - Malvern,2023-08-13 21:50:00+00:00,busbar,,L2 Current (Max),A,43.62
772841,Wyche Cutting - Malvern,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,43.38
772841,Wyche Cutting - Malvern,2023-08-13 21:50:00+00:00,busbar,,L1 Current (Min),A,65.62
772841,Wyche Cutting - Malvern,2023-08-13 21:50:00+00:00,busbar,,L1 Current (Max),A,65.75
772841,Wyche Cutting - Malvern,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,65.62
772841,Wyche Cutting - Malvern,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 21:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.44
772841,Wyche Cutting - Malvern,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.69
772841,Wyche Cutting - Malvern,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,14.25
772841,Wyche Cutting - Malvern,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79409
772841,Wyche Cutting - Malvern,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9762299999999999
772841,Wyche Cutting - Malvern,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95929
772841,Wyche Cutting - Malvern,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,7.0
772841,Wyche Cutting - Malvern,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,7.12
772841,Wyche Cutting - Malvern,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.12
772841,Wyche Cutting - Malvern,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.0
772841,Wyche Cutting - Malvern,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.25
772841,Wyche Cutting - Malvern,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.12
772841,Wyche Cutting - Malvern,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,44.38
772841,Wyche Cutting - Malvern,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,44.88
772841,Wyche Cutting - Malvern,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.62
772841,Wyche Cutting - Malvern,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.12
772841,Wyche Cutting - Malvern,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.88
772841,Wyche Cutting - Malvern,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.19
772841,Wyche Cutting - Malvern,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9265700000000001
772841,Wyche Cutting - Malvern,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8429200000000001
772841,Wyche Cutting - Malvern,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96396
772841,Wyche Cutting - Malvern,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,28.75
772841,Wyche Cutting - Malvern,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,28.75
772841,Wyche Cutting - Malvern,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.75
772841,Wyche Cutting - Malvern,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,18.75
772841,Wyche Cutting - Malvern,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,19.12
772841,Wyche Cutting - Malvern,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.88
772841,Wyche Cutting - Malvern,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,29.25
772841,Wyche Cutting - Malvern,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,29.25
772841,Wyche Cutting - Malvern,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.25
772841,Wyche Cutting - Malvern,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (Min),V,249.06
772841,Wyche Cutting - Malvern,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (Max),V,249.08
772841,Wyche Cutting - Malvern,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.06
772841,Wyche Cutting - Malvern,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (Min),V,248.81
772841,Wyche Cutting - Malvern,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (Max),V,248.83
772841,Wyche Cutting - Malvern,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.81
772841,Wyche Cutting - Malvern,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (Min),V,246.16
772841,Wyche Cutting - Malvern,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (Max),V,246.19
772841,Wyche Cutting - Malvern,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
772841,Wyche Cutting - Malvern,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-13 21:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 21:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 21:40:00+00:00,busbar,,L3 Current (Min),A,35.62
772841,Wyche Cutting - Malvern,2023-08-13 21:40:00+00:00,busbar,,L3 Current (Max),A,35.75
772841,Wyche Cutting - Malvern,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,35.62
772841,Wyche Cutting - Malvern,2023-08-13 21:40:00+00:00,busbar,,L2 Current (Min),A,38.12
772841,Wyche Cutting - Malvern,2023-08-13 21:40:00+00:00,busbar,,L2 Current (Max),A,40.0
772841,Wyche Cutting - Malvern,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,39.0
772841,Wyche Cutting - Malvern,2023-08-13 21:40:00+00:00,busbar,,L1 Current (Min),A,72.38
772841,Wyche Cutting - Malvern,2023-08-13 21:40:00+00:00,busbar,,L1 Current (Max),A,72.88
772841,Wyche Cutting - Malvern,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,72.62
772841,Wyche Cutting - Malvern,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 21:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.37
772841,Wyche Cutting - Malvern,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
772841,Wyche Cutting - Malvern,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,14.0
