Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81338
772841,Wyche Cutting - Malvern,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99075
772841,Wyche Cutting - Malvern,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9613
772841,Wyche Cutting - Malvern,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,7.12
772841,Wyche Cutting - Malvern,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,7.25
772841,Wyche Cutting - Malvern,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.12
772841,Wyche Cutting - Malvern,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,26.12
772841,Wyche Cutting - Malvern,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,27.38
772841,Wyche Cutting - Malvern,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.12
772841,Wyche Cutting - Malvern,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,40.75
772841,Wyche Cutting - Malvern,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,40.88
772841,Wyche Cutting - Malvern,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.88
772841,Wyche Cutting - Malvern,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.31
772841,Wyche Cutting - Malvern,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.25
772841,Wyche Cutting - Malvern,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.81
772841,Wyche Cutting - Malvern,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9002700000000001
772841,Wyche Cutting - Malvern,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91232
772841,Wyche Cutting - Malvern,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99045
772841,Wyche Cutting - Malvern,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-13 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,27.38
772841,Wyche Cutting - Malvern,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,27.5
772841,Wyche Cutting - Malvern,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.38
772841,Wyche Cutting - Malvern,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,21.5
772841,Wyche Cutting - Malvern,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,21.75
772841,Wyche Cutting - Malvern,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.62
772841,Wyche Cutting - Malvern,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,62.75
772841,Wyche Cutting - Malvern,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,63.12
772841,Wyche Cutting - Malvern,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,62.88
772841,Wyche Cutting - Malvern,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (Min),V,248.66
772841,Wyche Cutting - Malvern,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (Max),V,248.67
772841,Wyche Cutting - Malvern,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.67
772841,Wyche Cutting - Malvern,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (Min),V,248.31
772841,Wyche Cutting - Malvern,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (Max),V,248.38
772841,Wyche Cutting - Malvern,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
772841,Wyche Cutting - Malvern,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (Min),V,245.52
772841,Wyche Cutting - Malvern,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (Max),V,245.55
772841,Wyche Cutting - Malvern,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
772841,Wyche Cutting - Malvern,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,25.0
772841,Wyche Cutting - Malvern,2023-08-13 21:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 21:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 21:30:00+00:00,busbar,,L3 Current (Min),A,34.5
772841,Wyche Cutting - Malvern,2023-08-13 21:30:00+00:00,busbar,,L3 Current (Max),A,34.62
772841,Wyche Cutting - Malvern,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,34.5
772841,Wyche Cutting - Malvern,2023-08-13 21:30:00+00:00,busbar,,L2 Current (Min),A,47.0
772841,Wyche Cutting - Malvern,2023-08-13 21:30:00+00:00,busbar,,L2 Current (Max),A,48.38
772841,Wyche Cutting - Malvern,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,48.0
772841,Wyche Cutting - Malvern,2023-08-13 21:30:00+00:00,busbar,,L1 Current (Min),A,102.25
772841,Wyche Cutting - Malvern,2023-08-13 21:30:00+00:00,busbar,,L1 Current (Max),A,102.75
772841,Wyche Cutting - Malvern,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,102.38
772841,Wyche Cutting - Malvern,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 21:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.56
772841,Wyche Cutting - Malvern,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.44
772841,Wyche Cutting - Malvern,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,16.37
772841,Wyche Cutting - Malvern,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83386
772841,Wyche Cutting - Malvern,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98666
772841,Wyche Cutting - Malvern,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9520299999999999
772841,Wyche Cutting - Malvern,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,7.75
772841,Wyche Cutting - Malvern,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,7.88
772841,Wyche Cutting - Malvern,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.88
772841,Wyche Cutting - Malvern,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,23.88
772841,Wyche Cutting - Malvern,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,25.25
772841,Wyche Cutting - Malvern,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.25
772841,Wyche Cutting - Malvern,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,41.88
772841,Wyche Cutting - Malvern,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,42.12
772841,Wyche Cutting - Malvern,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.12
772841,Wyche Cutting - Malvern,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.25
772841,Wyche Cutting - Malvern,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.25
772841,Wyche Cutting - Malvern,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.75
772841,Wyche Cutting - Malvern,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95349
772841,Wyche Cutting - Malvern,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94195
772841,Wyche Cutting - Malvern,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9650299999999999
772841,Wyche Cutting - Malvern,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-13 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,30.0
772841,Wyche Cutting - Malvern,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,30.25
772841,Wyche Cutting - Malvern,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
772841,Wyche Cutting - Malvern,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,31.88
772841,Wyche Cutting - Malvern,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,32.12
772841,Wyche Cutting - Malvern,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
772841,Wyche Cutting - Malvern,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,33.5
772841,Wyche Cutting - Malvern,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,33.62
772841,Wyche Cutting - Malvern,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
772841,Wyche Cutting - Malvern,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (Min),V,248.95
772841,Wyche Cutting - Malvern,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (Max),V,249.02
772841,Wyche Cutting - Malvern,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.98
772841,Wyche Cutting - Malvern,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (Min),V,249.06
772841,Wyche Cutting - Malvern,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (Max),V,249.12
772841,Wyche Cutting - Malvern,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.09
772841,Wyche Cutting - Malvern,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (Min),V,246.38
772841,Wyche Cutting - Malvern,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (Max),V,246.44
772841,Wyche Cutting - Malvern,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
772841,Wyche Cutting - Malvern,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-13 21:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 21:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 21:20:00+00:00,busbar,,L3 Current (Min),A,37.75
772841,Wyche Cutting - Malvern,2023-08-13 21:20:00+00:00,busbar,,L3 Current (Max),A,37.75
772841,Wyche Cutting - Malvern,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,37.75
772841,Wyche Cutting - Malvern,2023-08-13 21:20:00+00:00,busbar,,L2 Current (Min),A,55.5
772841,Wyche Cutting - Malvern,2023-08-13 21:20:00+00:00,busbar,,L2 Current (Max),A,56.88
772841,Wyche Cutting - Malvern,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,55.88
772841,Wyche Cutting - Malvern,2023-08-13 21:20:00+00:00,busbar,,L1 Current (Min),A,73.5
772841,Wyche Cutting - Malvern,2023-08-13 21:20:00+00:00,busbar,,L1 Current (Max),A,73.88
772841,Wyche Cutting - Malvern,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,73.75
772841,Wyche Cutting - Malvern,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 21:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.63
772841,Wyche Cutting - Malvern,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.75
772841,Wyche Cutting - Malvern,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.63
772841,Wyche Cutting - Malvern,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.70709
772841,Wyche Cutting - Malvern,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9790000000000001
772841,Wyche Cutting - Malvern,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96344
772841,Wyche Cutting - Malvern,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,7.0
772841,Wyche Cutting - Malvern,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,7.12
772841,Wyche Cutting - Malvern,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
772841,Wyche Cutting - Malvern,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,23.25
772841,Wyche Cutting - Malvern,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,23.38
772841,Wyche Cutting - Malvern,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.25
772841,Wyche Cutting - Malvern,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,39.5
772841,Wyche Cutting - Malvern,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,40.25
772841,Wyche Cutting - Malvern,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
772841,Wyche Cutting - Malvern,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.69
772841,Wyche Cutting - Malvern,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.25
772841,Wyche Cutting - Malvern,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.25
772841,Wyche Cutting - Malvern,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9871200000000001
772841,Wyche Cutting - Malvern,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89694
772841,Wyche Cutting - Malvern,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95401
772841,Wyche Cutting - Malvern,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,55.38
772841,Wyche Cutting - Malvern,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,55.5
772841,Wyche Cutting - Malvern,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,55.5
772841,Wyche Cutting - Malvern,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,23.0
772841,Wyche Cutting - Malvern,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,23.38
772841,Wyche Cutting - Malvern,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.25
772841,Wyche Cutting - Malvern,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,29.62
772841,Wyche Cutting - Malvern,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,29.62
772841,Wyche Cutting - Malvern,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.62
772841,Wyche Cutting - Malvern,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (Min),V,248.48
772841,Wyche Cutting - Malvern,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (Max),V,248.5
772841,Wyche Cutting - Malvern,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.48
772841,Wyche Cutting - Malvern,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (Min),V,248.77
772841,Wyche Cutting - Malvern,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (Max),V,248.78
772841,Wyche Cutting - Malvern,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
772841,Wyche Cutting - Malvern,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (Min),V,246.47
772841,Wyche Cutting - Malvern,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (Max),V,246.48
772841,Wyche Cutting - Malvern,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
772841,Wyche Cutting - Malvern,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-13 21:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 21:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 21:10:00+00:00,busbar,,L3 Current (Min),A,61.25
772841,Wyche Cutting - Malvern,2023-08-13 21:10:00+00:00,busbar,,L3 Current (Max),A,61.38
772841,Wyche Cutting - Malvern,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,61.25
772841,Wyche Cutting - Malvern,2023-08-13 21:10:00+00:00,busbar,,L2 Current (Min),A,45.75
772841,Wyche Cutting - Malvern,2023-08-13 21:10:00+00:00,busbar,,L2 Current (Max),A,46.0
772841,Wyche Cutting - Malvern,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,45.88
772841,Wyche Cutting - Malvern,2023-08-13 21:10:00+00:00,busbar,,L1 Current (Min),A,67.88
772841,Wyche Cutting - Malvern,2023-08-13 21:10:00+00:00,busbar,,L1 Current (Max),A,68.5
772841,Wyche Cutting - Malvern,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,68.25
772841,Wyche Cutting - Malvern,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 21:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.44
772841,Wyche Cutting - Malvern,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.88
772841,Wyche Cutting - Malvern,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.44
772841,Wyche Cutting - Malvern,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7680600000000001
772841,Wyche Cutting - Malvern,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9888
772841,Wyche Cutting - Malvern,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96854
772841,Wyche Cutting - Malvern,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-13 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,7.12
772841,Wyche Cutting - Malvern,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,7.12
772841,Wyche Cutting - Malvern,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.12
772841,Wyche Cutting - Malvern,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,26.38
772841,Wyche Cutting - Malvern,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,28.0
772841,Wyche Cutting - Malvern,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.12
772841,Wyche Cutting - Malvern,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,36.12
772841,Wyche Cutting - Malvern,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,36.62
772841,Wyche Cutting - Malvern,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.38
772841,Wyche Cutting - Malvern,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.87
772841,Wyche Cutting - Malvern,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.0
772841,Wyche Cutting - Malvern,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.87
772841,Wyche Cutting - Malvern,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94299
772841,Wyche Cutting - Malvern,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88544
772841,Wyche Cutting - Malvern,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9799200000000001
772841,Wyche Cutting - Malvern,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-13 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,39.12
772841,Wyche Cutting - Malvern,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,39.12
772841,Wyche Cutting - Malvern,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.12
772841,Wyche Cutting - Malvern,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,21.75
772841,Wyche Cutting - Malvern,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,21.75
772841,Wyche Cutting - Malvern,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.75
772841,Wyche Cutting - Malvern,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,48.12
772841,Wyche Cutting - Malvern,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,48.5
772841,Wyche Cutting - Malvern,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.38
772841,Wyche Cutting - Malvern,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (Min),V,248.77
772841,Wyche Cutting - Malvern,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (Max),V,248.83
772841,Wyche Cutting - Malvern,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.8
772841,Wyche Cutting - Malvern,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (Min),V,248.75
772841,Wyche Cutting - Malvern,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (Max),V,248.78
772841,Wyche Cutting - Malvern,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
772841,Wyche Cutting - Malvern,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (Min),V,246.19
772841,Wyche Cutting - Malvern,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (Max),V,246.27
772841,Wyche Cutting - Malvern,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
772841,Wyche Cutting - Malvern,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-13 21:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 21:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 21:00:00+00:00,busbar,,L3 Current (Min),A,45.88
772841,Wyche Cutting - Malvern,2023-08-13 21:00:00+00:00,busbar,,L3 Current (Max),A,46.0
772841,Wyche Cutting - Malvern,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,45.88
772841,Wyche Cutting - Malvern,2023-08-13 21:00:00+00:00,busbar,,L2 Current (Min),A,47.25
772841,Wyche Cutting - Malvern,2023-08-13 21:00:00+00:00,busbar,,L2 Current (Max),A,48.88
772841,Wyche Cutting - Malvern,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,48.0
772841,Wyche Cutting - Malvern,2023-08-13 21:00:00+00:00,busbar,,L1 Current (Min),A,83.5
772841,Wyche Cutting - Malvern,2023-08-13 21:00:00+00:00,busbar,,L1 Current (Max),A,84.12
772841,Wyche Cutting - Malvern,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,83.75
772841,Wyche Cutting - Malvern,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 21:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.56
772841,Wyche Cutting - Malvern,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.75
772841,Wyche Cutting - Malvern,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.87
772841,Wyche Cutting - Malvern,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84259
772841,Wyche Cutting - Malvern,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9852
772841,Wyche Cutting - Malvern,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97955
772841,Wyche Cutting - Malvern,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-13 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,7.25
772841,Wyche Cutting - Malvern,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,7.38
772841,Wyche Cutting - Malvern,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.25
772841,Wyche Cutting - Malvern,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,23.38
772841,Wyche Cutting - Malvern,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,24.88
772841,Wyche Cutting - Malvern,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.12
772841,Wyche Cutting - Malvern,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,46.88
772841,Wyche Cutting - Malvern,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,47.75
772841,Wyche Cutting - Malvern,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.25
772841,Wyche Cutting - Malvern,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.81
772841,Wyche Cutting - Malvern,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.5
772841,Wyche Cutting - Malvern,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.37
772841,Wyche Cutting - Malvern,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94073
772841,Wyche Cutting - Malvern,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85998
772841,Wyche Cutting - Malvern,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98264
772841,Wyche Cutting - Malvern,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-13 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,30.25
772841,Wyche Cutting - Malvern,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,30.25
772841,Wyche Cutting - Malvern,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.25
772841,Wyche Cutting - Malvern,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,22.88
772841,Wyche Cutting - Malvern,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,22.88
772841,Wyche Cutting - Malvern,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.88
772841,Wyche Cutting - Malvern,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,49.88
772841,Wyche Cutting - Malvern,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,50.0
772841,Wyche Cutting - Malvern,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.0
772841,Wyche Cutting - Malvern,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (Min),V,248.25
772841,Wyche Cutting - Malvern,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (Max),V,248.28
772841,Wyche Cutting - Malvern,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.27
772841,Wyche Cutting - Malvern,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (Min),V,248.2
772841,Wyche Cutting - Malvern,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (Max),V,248.27
772841,Wyche Cutting - Malvern,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.23
772841,Wyche Cutting - Malvern,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (Min),V,245.78
772841,Wyche Cutting - Malvern,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (Max),V,245.84
772841,Wyche Cutting - Malvern,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
772841,Wyche Cutting - Malvern,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,23.0
772841,Wyche Cutting - Malvern,2023-08-13 20:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 20:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 20:50:00+00:00,busbar,,L3 Current (Min),A,37.38
772841,Wyche Cutting - Malvern,2023-08-13 20:50:00+00:00,busbar,,L3 Current (Max),A,37.38
772841,Wyche Cutting - Malvern,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,37.38
772841,Wyche Cutting - Malvern,2023-08-13 20:50:00+00:00,busbar,,L2 Current (Min),A,45.12
772841,Wyche Cutting - Malvern,2023-08-13 20:50:00+00:00,busbar,,L2 Current (Max),A,46.75
772841,Wyche Cutting - Malvern,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,45.88
772841,Wyche Cutting - Malvern,2023-08-13 20:50:00+00:00,busbar,,L1 Current (Min),A,96.0
772841,Wyche Cutting - Malvern,2023-08-13 20:50:00+00:00,busbar,,L1 Current (Max),A,97.0
772841,Wyche Cutting - Malvern,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,96.5
772841,Wyche Cutting - Malvern,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 20:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.31
772841,Wyche Cutting - Malvern,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
772841,Wyche Cutting - Malvern,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.25
772841,Wyche Cutting - Malvern,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82824
772841,Wyche Cutting - Malvern,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98672
772841,Wyche Cutting - Malvern,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96851
772841,Wyche Cutting - Malvern,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-13 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,7.62
772841,Wyche Cutting - Malvern,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,7.75
772841,Wyche Cutting - Malvern,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.62
772841,Wyche Cutting - Malvern,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,25.5
772841,Wyche Cutting - Malvern,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,27.38
772841,Wyche Cutting - Malvern,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.62
772841,Wyche Cutting - Malvern,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,38.75
772841,Wyche Cutting - Malvern,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,39.5
772841,Wyche Cutting - Malvern,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.12
772841,Wyche Cutting - Malvern,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.94
772841,Wyche Cutting - Malvern,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.5
772841,Wyche Cutting - Malvern,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.19
772841,Wyche Cutting - Malvern,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98065
772841,Wyche Cutting - Malvern,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81686
772841,Wyche Cutting - Malvern,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97177
772841,Wyche Cutting - Malvern,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-13 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,41.0
772841,Wyche Cutting - Malvern,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,41.25
772841,Wyche Cutting - Malvern,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.12
772841,Wyche Cutting - Malvern,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,20.12
772841,Wyche Cutting - Malvern,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,20.25
772841,Wyche Cutting - Malvern,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.12
772841,Wyche Cutting - Malvern,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,37.5
772841,Wyche Cutting - Malvern,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,37.62
772841,Wyche Cutting - Malvern,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.5
772841,Wyche Cutting - Malvern,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (Min),V,251.58
772841,Wyche Cutting - Malvern,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (Max),V,251.66
772841,Wyche Cutting - Malvern,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.62
772841,Wyche Cutting - Malvern,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (Min),V,251.75
772841,Wyche Cutting - Malvern,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (Max),V,251.81
772841,Wyche Cutting - Malvern,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.8
772841,Wyche Cutting - Malvern,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (Min),V,249.41
772841,Wyche Cutting - Malvern,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (Max),V,249.42
772841,Wyche Cutting - Malvern,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.42
772841,Wyche Cutting - Malvern,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-13 20:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 20:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 20:40:00+00:00,busbar,,L3 Current (Min),A,48.25
772841,Wyche Cutting - Malvern,2023-08-13 20:40:00+00:00,busbar,,L3 Current (Max),A,48.38
772841,Wyche Cutting - Malvern,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,48.25
772841,Wyche Cutting - Malvern,2023-08-13 20:40:00+00:00,busbar,,L2 Current (Min),A,44.25
772841,Wyche Cutting - Malvern,2023-08-13 20:40:00+00:00,busbar,,L2 Current (Max),A,46.0
772841,Wyche Cutting - Malvern,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,45.25
772841,Wyche Cutting - Malvern,2023-08-13 20:40:00+00:00,busbar,,L1 Current (Min),A,75.25
772841,Wyche Cutting - Malvern,2023-08-13 20:40:00+00:00,busbar,,L1 Current (Max),A,76.12
772841,Wyche Cutting - Malvern,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,75.62
772841,Wyche Cutting - Malvern,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 20:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.0
772841,Wyche Cutting - Malvern,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.62
772841,Wyche Cutting - Malvern,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,14.87
772841,Wyche Cutting - Malvern,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97916
772841,Wyche Cutting - Malvern,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97662
772841,Wyche Cutting - Malvern,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9566899999999999
772841,Wyche Cutting - Malvern,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-13 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.62
772841,Wyche Cutting - Malvern,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,18.75
772841,Wyche Cutting - Malvern,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.62
772841,Wyche Cutting - Malvern,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,24.62
772841,Wyche Cutting - Malvern,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,24.75
772841,Wyche Cutting - Malvern,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.75
