Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,40.5
772841,Wyche Cutting - Malvern,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,40.62
772841,Wyche Cutting - Malvern,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
772841,Wyche Cutting - Malvern,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.94
772841,Wyche Cutting - Malvern,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.69
772841,Wyche Cutting - Malvern,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.88
772841,Wyche Cutting - Malvern,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98157
772841,Wyche Cutting - Malvern,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78149
772841,Wyche Cutting - Malvern,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9829700000000001
772841,Wyche Cutting - Malvern,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-13 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,34.0
772841,Wyche Cutting - Malvern,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,34.12
772841,Wyche Cutting - Malvern,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.12
772841,Wyche Cutting - Malvern,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,19.75
772841,Wyche Cutting - Malvern,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,19.88
772841,Wyche Cutting - Malvern,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.88
772841,Wyche Cutting - Malvern,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,43.12
772841,Wyche Cutting - Malvern,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,43.25
772841,Wyche Cutting - Malvern,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.25
772841,Wyche Cutting - Malvern,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (Min),V,250.38
772841,Wyche Cutting - Malvern,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (Max),V,250.39
772841,Wyche Cutting - Malvern,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.38
772841,Wyche Cutting - Malvern,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (Min),V,251.0
772841,Wyche Cutting - Malvern,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (Max),V,251.0
772841,Wyche Cutting - Malvern,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.0
772841,Wyche Cutting - Malvern,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (Min),V,248.31
772841,Wyche Cutting - Malvern,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (Max),V,248.34
772841,Wyche Cutting - Malvern,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.33
772841,Wyche Cutting - Malvern,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-13 20:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 20:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 20:30:00+00:00,busbar,,L3 Current (Min),A,52.62
772841,Wyche Cutting - Malvern,2023-08-13 20:30:00+00:00,busbar,,L3 Current (Max),A,52.75
772841,Wyche Cutting - Malvern,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,52.75
772841,Wyche Cutting - Malvern,2023-08-13 20:30:00+00:00,busbar,,L2 Current (Min),A,43.0
772841,Wyche Cutting - Malvern,2023-08-13 20:30:00+00:00,busbar,,L2 Current (Max),A,43.12
772841,Wyche Cutting - Malvern,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,43.0
772841,Wyche Cutting - Malvern,2023-08-13 20:30:00+00:00,busbar,,L1 Current (Min),A,82.38
772841,Wyche Cutting - Malvern,2023-08-13 20:30:00+00:00,busbar,,L1 Current (Max),A,82.5
772841,Wyche Cutting - Malvern,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,82.38
772841,Wyche Cutting - Malvern,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 20:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.88
772841,Wyche Cutting - Malvern,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.88
772841,Wyche Cutting - Malvern,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,15.5
772841,Wyche Cutting - Malvern,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83655
772841,Wyche Cutting - Malvern,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9856299999999999
772841,Wyche Cutting - Malvern,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9532200000000001
772841,Wyche Cutting - Malvern,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-13 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,6.88
772841,Wyche Cutting - Malvern,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,7.0
772841,Wyche Cutting - Malvern,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
772841,Wyche Cutting - Malvern,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,25.88
772841,Wyche Cutting - Malvern,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,27.5
772841,Wyche Cutting - Malvern,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.38
772841,Wyche Cutting - Malvern,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,39.25
772841,Wyche Cutting - Malvern,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,39.62
772841,Wyche Cutting - Malvern,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
772841,Wyche Cutting - Malvern,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.94
772841,Wyche Cutting - Malvern,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.44
772841,Wyche Cutting - Malvern,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.25
772841,Wyche Cutting - Malvern,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9333799999999999
772841,Wyche Cutting - Malvern,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83026
772841,Wyche Cutting - Malvern,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9846799999999999
772841,Wyche Cutting - Malvern,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-13 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,32.5
772841,Wyche Cutting - Malvern,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,32.62
772841,Wyche Cutting - Malvern,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
772841,Wyche Cutting - Malvern,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,19.5
772841,Wyche Cutting - Malvern,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,19.62
772841,Wyche Cutting - Malvern,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
772841,Wyche Cutting - Malvern,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,49.25
772841,Wyche Cutting - Malvern,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,49.5
772841,Wyche Cutting - Malvern,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.25
772841,Wyche Cutting - Malvern,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (Min),V,250.89
772841,Wyche Cutting - Malvern,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (Max),V,250.92
772841,Wyche Cutting - Malvern,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.91
772841,Wyche Cutting - Malvern,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (Min),V,250.73
772841,Wyche Cutting - Malvern,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (Max),V,250.75
772841,Wyche Cutting - Malvern,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.75
772841,Wyche Cutting - Malvern,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (Min),V,248.08
772841,Wyche Cutting - Malvern,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (Max),V,248.11
772841,Wyche Cutting - Malvern,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.09
772841,Wyche Cutting - Malvern,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-13 20:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 20:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 20:20:00+00:00,busbar,,L3 Current (Min),A,39.5
772841,Wyche Cutting - Malvern,2023-08-13 20:20:00+00:00,busbar,,L3 Current (Max),A,39.5
772841,Wyche Cutting - Malvern,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,39.5
772841,Wyche Cutting - Malvern,2023-08-13 20:20:00+00:00,busbar,,L2 Current (Min),A,44.12
772841,Wyche Cutting - Malvern,2023-08-13 20:20:00+00:00,busbar,,L2 Current (Max),A,45.75
772841,Wyche Cutting - Malvern,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,44.62
772841,Wyche Cutting - Malvern,2023-08-13 20:20:00+00:00,busbar,,L1 Current (Min),A,87.25
772841,Wyche Cutting - Malvern,2023-08-13 20:20:00+00:00,busbar,,L1 Current (Max),A,87.38
772841,Wyche Cutting - Malvern,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,87.25
772841,Wyche Cutting - Malvern,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 20:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.88
772841,Wyche Cutting - Malvern,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.19
772841,Wyche Cutting - Malvern,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.63
772841,Wyche Cutting - Malvern,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86035
772841,Wyche Cutting - Malvern,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97995
772841,Wyche Cutting - Malvern,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97836
772841,Wyche Cutting - Malvern,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-13 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,7.38
772841,Wyche Cutting - Malvern,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,7.5
772841,Wyche Cutting - Malvern,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
772841,Wyche Cutting - Malvern,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,23.75
772841,Wyche Cutting - Malvern,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,24.62
772841,Wyche Cutting - Malvern,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
772841,Wyche Cutting - Malvern,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,55.75
772841,Wyche Cutting - Malvern,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,56.38
772841,Wyche Cutting - Malvern,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,56.12
772841,Wyche Cutting - Malvern,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.63
772841,Wyche Cutting - Malvern,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.75
772841,Wyche Cutting - Malvern,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.44
772841,Wyche Cutting - Malvern,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9551700000000001
772841,Wyche Cutting - Malvern,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79028
772841,Wyche Cutting - Malvern,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9781799999999999
772841,Wyche Cutting - Malvern,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-13 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,32.88
772841,Wyche Cutting - Malvern,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,33.0
772841,Wyche Cutting - Malvern,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.88
772841,Wyche Cutting - Malvern,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,18.75
772841,Wyche Cutting - Malvern,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,18.88
772841,Wyche Cutting - Malvern,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.75
772841,Wyche Cutting - Malvern,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,39.25
772841,Wyche Cutting - Malvern,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,39.25
772841,Wyche Cutting - Malvern,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.25
772841,Wyche Cutting - Malvern,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (Min),V,249.84
772841,Wyche Cutting - Malvern,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (Max),V,249.91
772841,Wyche Cutting - Malvern,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.88
772841,Wyche Cutting - Malvern,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (Min),V,249.86
772841,Wyche Cutting - Malvern,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (Max),V,249.94
772841,Wyche Cutting - Malvern,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.91
772841,Wyche Cutting - Malvern,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (Min),V,247.27
772841,Wyche Cutting - Malvern,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (Max),V,247.28
772841,Wyche Cutting - Malvern,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
772841,Wyche Cutting - Malvern,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,23.0
772841,Wyche Cutting - Malvern,2023-08-13 20:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 20:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 20:10:00+00:00,busbar,,L3 Current (Min),A,40.25
772841,Wyche Cutting - Malvern,2023-08-13 20:10:00+00:00,busbar,,L3 Current (Max),A,40.25
772841,Wyche Cutting - Malvern,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,40.25
772841,Wyche Cutting - Malvern,2023-08-13 20:10:00+00:00,busbar,,L2 Current (Min),A,40.88
772841,Wyche Cutting - Malvern,2023-08-13 20:10:00+00:00,busbar,,L2 Current (Max),A,41.75
772841,Wyche Cutting - Malvern,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,41.12
772841,Wyche Cutting - Malvern,2023-08-13 20:10:00+00:00,busbar,,L1 Current (Min),A,94.0
772841,Wyche Cutting - Malvern,2023-08-13 20:10:00+00:00,busbar,,L1 Current (Max),A,94.62
772841,Wyche Cutting - Malvern,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,94.38
772841,Wyche Cutting - Malvern,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 20:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.75
772841,Wyche Cutting - Malvern,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.56
772841,Wyche Cutting - Malvern,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.56
772841,Wyche Cutting - Malvern,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8378
772841,Wyche Cutting - Malvern,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98987
772841,Wyche Cutting - Malvern,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98929
772841,Wyche Cutting - Malvern,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-13 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,7.25
772841,Wyche Cutting - Malvern,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,7.38
772841,Wyche Cutting - Malvern,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.25
772841,Wyche Cutting - Malvern,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,25.62
772841,Wyche Cutting - Malvern,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,26.62
772841,Wyche Cutting - Malvern,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.88
772841,Wyche Cutting - Malvern,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,50.75
772841,Wyche Cutting - Malvern,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,58.75
772841,Wyche Cutting - Malvern,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.38
772841,Wyche Cutting - Malvern,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.13
772841,Wyche Cutting - Malvern,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.31
772841,Wyche Cutting - Malvern,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.19
772841,Wyche Cutting - Malvern,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97964
772841,Wyche Cutting - Malvern,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94775
772841,Wyche Cutting - Malvern,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9904200000000001
772841,Wyche Cutting - Malvern,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-13 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,51.12
772841,Wyche Cutting - Malvern,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,51.25
772841,Wyche Cutting - Malvern,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,51.12
772841,Wyche Cutting - Malvern,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,31.38
772841,Wyche Cutting - Malvern,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,31.5
772841,Wyche Cutting - Malvern,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.38
772841,Wyche Cutting - Malvern,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,57.0
772841,Wyche Cutting - Malvern,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,57.12
772841,Wyche Cutting - Malvern,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,57.0
772841,Wyche Cutting - Malvern,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (Min),V,249.2
772841,Wyche Cutting - Malvern,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (Max),V,249.22
772841,Wyche Cutting - Malvern,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.22
772841,Wyche Cutting - Malvern,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (Min),V,248.95
772841,Wyche Cutting - Malvern,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (Max),V,248.97
772841,Wyche Cutting - Malvern,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.95
772841,Wyche Cutting - Malvern,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (Min),V,246.45
772841,Wyche Cutting - Malvern,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (Max),V,246.52
772841,Wyche Cutting - Malvern,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
772841,Wyche Cutting - Malvern,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,27.0
772841,Wyche Cutting - Malvern,2023-08-13 20:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 20:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 20:00:00+00:00,busbar,,L3 Current (Min),A,58.0
772841,Wyche Cutting - Malvern,2023-08-13 20:00:00+00:00,busbar,,L3 Current (Max),A,58.12
772841,Wyche Cutting - Malvern,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,58.12
772841,Wyche Cutting - Malvern,2023-08-13 20:00:00+00:00,busbar,,L2 Current (Min),A,56.62
772841,Wyche Cutting - Malvern,2023-08-13 20:00:00+00:00,busbar,,L2 Current (Max),A,57.88
772841,Wyche Cutting - Malvern,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,56.88
772841,Wyche Cutting - Malvern,2023-08-13 20:00:00+00:00,busbar,,L1 Current (Min),A,107.62
772841,Wyche Cutting - Malvern,2023-08-13 20:00:00+00:00,busbar,,L1 Current (Max),A,115.5
772841,Wyche Cutting - Malvern,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,110.0
772841,Wyche Cutting - Malvern,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 20:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.68
772841,Wyche Cutting - Malvern,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.81
772841,Wyche Cutting - Malvern,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.94
772841,Wyche Cutting - Malvern,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9033200000000001
772841,Wyche Cutting - Malvern,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98282
772841,Wyche Cutting - Malvern,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9761
772841,Wyche Cutting - Malvern,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,7.38
772841,Wyche Cutting - Malvern,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,7.38
772841,Wyche Cutting - Malvern,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.38
772841,Wyche Cutting - Malvern,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.75
772841,Wyche Cutting - Malvern,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,25.0
772841,Wyche Cutting - Malvern,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.75
772841,Wyche Cutting - Malvern,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,44.75
772841,Wyche Cutting - Malvern,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,44.75
772841,Wyche Cutting - Malvern,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.75
772841,Wyche Cutting - Malvern,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.37
772841,Wyche Cutting - Malvern,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.62
772841,Wyche Cutting - Malvern,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.0
772841,Wyche Cutting - Malvern,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96634
772841,Wyche Cutting - Malvern,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8135
772841,Wyche Cutting - Malvern,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9829100000000001
772841,Wyche Cutting - Malvern,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-13 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,27.12
772841,Wyche Cutting - Malvern,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,27.12
772841,Wyche Cutting - Malvern,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.12
772841,Wyche Cutting - Malvern,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,18.12
772841,Wyche Cutting - Malvern,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,18.38
772841,Wyche Cutting - Malvern,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.25
772841,Wyche Cutting - Malvern,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,43.38
772841,Wyche Cutting - Malvern,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,43.5
772841,Wyche Cutting - Malvern,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.38
772841,Wyche Cutting - Malvern,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (Min),V,248.73
772841,Wyche Cutting - Malvern,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (Max),V,248.77
772841,Wyche Cutting - Malvern,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.75
772841,Wyche Cutting - Malvern,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (Min),V,248.8
772841,Wyche Cutting - Malvern,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (Max),V,248.84
772841,Wyche Cutting - Malvern,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.81
772841,Wyche Cutting - Malvern,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (Min),V,246.09
772841,Wyche Cutting - Malvern,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (Max),V,246.14
772841,Wyche Cutting - Malvern,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
772841,Wyche Cutting - Malvern,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-13 19:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 19:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 19:50:00+00:00,busbar,,L3 Current (Min),A,34.38
772841,Wyche Cutting - Malvern,2023-08-13 19:50:00+00:00,busbar,,L3 Current (Max),A,34.38
772841,Wyche Cutting - Malvern,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,34.38
772841,Wyche Cutting - Malvern,2023-08-13 19:50:00+00:00,busbar,,L2 Current (Min),A,39.62
772841,Wyche Cutting - Malvern,2023-08-13 19:50:00+00:00,busbar,,L2 Current (Max),A,41.75
772841,Wyche Cutting - Malvern,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,40.62
772841,Wyche Cutting - Malvern,2023-08-13 19:50:00+00:00,busbar,,L1 Current (Min),A,87.25
772841,Wyche Cutting - Malvern,2023-08-13 19:50:00+00:00,busbar,,L1 Current (Max),A,87.38
772841,Wyche Cutting - Malvern,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,87.38
772841,Wyche Cutting - Malvern,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 19:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.69
772841,Wyche Cutting - Malvern,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.88
772841,Wyche Cutting - Malvern,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.69
772841,Wyche Cutting - Malvern,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88876
772841,Wyche Cutting - Malvern,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97839
772841,Wyche Cutting - Malvern,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9783
772841,Wyche Cutting - Malvern,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,6.62
772841,Wyche Cutting - Malvern,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.88
772841,Wyche Cutting - Malvern,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.75
772841,Wyche Cutting - Malvern,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.62
772841,Wyche Cutting - Malvern,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,23.12
772841,Wyche Cutting - Malvern,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.75
772841,Wyche Cutting - Malvern,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,40.75
772841,Wyche Cutting - Malvern,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,41.12
772841,Wyche Cutting - Malvern,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
772841,Wyche Cutting - Malvern,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.06
772841,Wyche Cutting - Malvern,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.5
772841,Wyche Cutting - Malvern,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.69
772841,Wyche Cutting - Malvern,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9477200000000001
772841,Wyche Cutting - Malvern,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81112
772841,Wyche Cutting - Malvern,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9888600000000001
772841,Wyche Cutting - Malvern,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-13 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,30.88
772841,Wyche Cutting - Malvern,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,31.12
772841,Wyche Cutting - Malvern,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.88
772841,Wyche Cutting - Malvern,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,18.5
772841,Wyche Cutting - Malvern,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,18.75
772841,Wyche Cutting - Malvern,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.62
772841,Wyche Cutting - Malvern,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,43.25
772841,Wyche Cutting - Malvern,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,43.62
772841,Wyche Cutting - Malvern,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.5
772841,Wyche Cutting - Malvern,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (Min),V,249.47
772841,Wyche Cutting - Malvern,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (Max),V,249.5
772841,Wyche Cutting - Malvern,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.48
772841,Wyche Cutting - Malvern,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (Min),V,249.44
772841,Wyche Cutting - Malvern,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (Max),V,249.45
772841,Wyche Cutting - Malvern,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.45
772841,Wyche Cutting - Malvern,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (Min),V,247.0
772841,Wyche Cutting - Malvern,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (Max),V,247.05
772841,Wyche Cutting - Malvern,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
772841,Wyche Cutting - Malvern,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-13 19:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 19:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 19:40:00+00:00,busbar,,L3 Current (Min),A,37.62
772841,Wyche Cutting - Malvern,2023-08-13 19:40:00+00:00,busbar,,L3 Current (Max),A,37.62
772841,Wyche Cutting - Malvern,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,37.62
772841,Wyche Cutting - Malvern,2023-08-13 19:40:00+00:00,busbar,,L2 Current (Min),A,39.62
772841,Wyche Cutting - Malvern,2023-08-13 19:40:00+00:00,busbar,,L2 Current (Max),A,40.25
772841,Wyche Cutting - Malvern,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,40.0
772841,Wyche Cutting - Malvern,2023-08-13 19:40:00+00:00,busbar,,L1 Current (Min),A,83.88
772841,Wyche Cutting - Malvern,2023-08-13 19:40:00+00:00,busbar,,L1 Current (Max),A,84.38
772841,Wyche Cutting - Malvern,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,84.12
772841,Wyche Cutting - Malvern,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 19:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.62
772841,Wyche Cutting - Malvern,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.19
772841,Wyche Cutting - Malvern,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.31
772841,Wyche Cutting - Malvern,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8739899999999999
772841,Wyche Cutting - Malvern,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98764
772841,Wyche Cutting - Malvern,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98685
772841,Wyche Cutting - Malvern,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-13 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,6.5
772841,Wyche Cutting - Malvern,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,6.5
772841,Wyche Cutting - Malvern,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
772841,Wyche Cutting - Malvern,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,24.88
772841,Wyche Cutting - Malvern,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,25.38
772841,Wyche Cutting - Malvern,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.25
772841,Wyche Cutting - Malvern,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,43.62
772841,Wyche Cutting - Malvern,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,43.88
772841,Wyche Cutting - Malvern,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.75
772841,Wyche Cutting - Malvern,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.0
772841,Wyche Cutting - Malvern,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.75
772841,Wyche Cutting - Malvern,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.0
772841,Wyche Cutting - Malvern,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9166200000000001
772841,Wyche Cutting - Malvern,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78494
772841,Wyche Cutting - Malvern,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99445
772841,Wyche Cutting - Malvern,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
