Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-13 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,28.25
772841,Wyche Cutting - Malvern,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,28.38
772841,Wyche Cutting - Malvern,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.38
772841,Wyche Cutting - Malvern,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,17.88
772841,Wyche Cutting - Malvern,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,18.0
772841,Wyche Cutting - Malvern,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.88
772841,Wyche Cutting - Malvern,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,64.38
772841,Wyche Cutting - Malvern,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,64.62
772841,Wyche Cutting - Malvern,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,64.5
772841,Wyche Cutting - Malvern,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (Min),V,249.61
772841,Wyche Cutting - Malvern,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (Max),V,249.77
772841,Wyche Cutting - Malvern,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.67
772841,Wyche Cutting - Malvern,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (Min),V,249.16
772841,Wyche Cutting - Malvern,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (Max),V,249.22
772841,Wyche Cutting - Malvern,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.19
772841,Wyche Cutting - Malvern,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (Min),V,246.55
772841,Wyche Cutting - Malvern,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (Max),V,246.64
772841,Wyche Cutting - Malvern,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
772841,Wyche Cutting - Malvern,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,26.0
772841,Wyche Cutting - Malvern,2023-08-13 19:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 19:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 19:30:00+00:00,busbar,,L3 Current (Min),A,34.88
772841,Wyche Cutting - Malvern,2023-08-13 19:30:00+00:00,busbar,,L3 Current (Max),A,34.88
772841,Wyche Cutting - Malvern,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,34.88
772841,Wyche Cutting - Malvern,2023-08-13 19:30:00+00:00,busbar,,L2 Current (Min),A,41.12
772841,Wyche Cutting - Malvern,2023-08-13 19:30:00+00:00,busbar,,L2 Current (Max),A,41.5
772841,Wyche Cutting - Malvern,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,41.38
772841,Wyche Cutting - Malvern,2023-08-13 19:30:00+00:00,busbar,,L1 Current (Min),A,108.0
772841,Wyche Cutting - Malvern,2023-08-13 19:30:00+00:00,busbar,,L1 Current (Max),A,108.25
772841,Wyche Cutting - Malvern,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,108.12
772841,Wyche Cutting - Malvern,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 19:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.88
772841,Wyche Cutting - Malvern,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.5
772841,Wyche Cutting - Malvern,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.87
772841,Wyche Cutting - Malvern,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8821399999999999
772841,Wyche Cutting - Malvern,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9782700000000001
772841,Wyche Cutting - Malvern,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97311
772841,Wyche Cutting - Malvern,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-13 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,6.75
772841,Wyche Cutting - Malvern,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,6.75
772841,Wyche Cutting - Malvern,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.75
772841,Wyche Cutting - Malvern,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,20.25
772841,Wyche Cutting - Malvern,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,20.5
772841,Wyche Cutting - Malvern,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.38
772841,Wyche Cutting - Malvern,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,39.75
772841,Wyche Cutting - Malvern,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,40.25
772841,Wyche Cutting - Malvern,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
772841,Wyche Cutting - Malvern,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.38
772841,Wyche Cutting - Malvern,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.06
772841,Wyche Cutting - Malvern,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.31
772841,Wyche Cutting - Malvern,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99359
772841,Wyche Cutting - Malvern,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9103700000000001
772841,Wyche Cutting - Malvern,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99655
772841,Wyche Cutting - Malvern,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-13 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,74.25
772841,Wyche Cutting - Malvern,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,74.62
772841,Wyche Cutting - Malvern,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,74.38
772841,Wyche Cutting - Malvern,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,28.38
772841,Wyche Cutting - Malvern,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,28.5
772841,Wyche Cutting - Malvern,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
772841,Wyche Cutting - Malvern,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,86.75
772841,Wyche Cutting - Malvern,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,87.12
772841,Wyche Cutting - Malvern,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,87.0
772841,Wyche Cutting - Malvern,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (Min),V,248.56
772841,Wyche Cutting - Malvern,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (Max),V,248.59
772841,Wyche Cutting - Malvern,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.58
772841,Wyche Cutting - Malvern,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (Min),V,249.2
772841,Wyche Cutting - Malvern,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (Max),V,249.22
772841,Wyche Cutting - Malvern,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.22
772841,Wyche Cutting - Malvern,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (Min),V,245.97
772841,Wyche Cutting - Malvern,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (Max),V,246.06
772841,Wyche Cutting - Malvern,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
772841,Wyche Cutting - Malvern,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,31.0
772841,Wyche Cutting - Malvern,2023-08-13 19:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 19:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 19:20:00+00:00,busbar,,L3 Current (Min),A,80.62
772841,Wyche Cutting - Malvern,2023-08-13 19:20:00+00:00,busbar,,L3 Current (Max),A,80.88
772841,Wyche Cutting - Malvern,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,80.75
772841,Wyche Cutting - Malvern,2023-08-13 19:20:00+00:00,busbar,,L2 Current (Min),A,47.88
772841,Wyche Cutting - Malvern,2023-08-13 19:20:00+00:00,busbar,,L2 Current (Max),A,48.25
772841,Wyche Cutting - Malvern,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,48.12
772841,Wyche Cutting - Malvern,2023-08-13 19:20:00+00:00,busbar,,L1 Current (Min),A,126.12
772841,Wyche Cutting - Malvern,2023-08-13 19:20:00+00:00,busbar,,L1 Current (Max),A,126.75
772841,Wyche Cutting - Malvern,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,126.38
772841,Wyche Cutting - Malvern,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 19:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.63
772841,Wyche Cutting - Malvern,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.69
772841,Wyche Cutting - Malvern,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.44
772841,Wyche Cutting - Malvern,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80142
772841,Wyche Cutting - Malvern,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98654
772841,Wyche Cutting - Malvern,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9796100000000001
772841,Wyche Cutting - Malvern,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-13 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,6.12
772841,Wyche Cutting - Malvern,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,6.25
772841,Wyche Cutting - Malvern,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.25
772841,Wyche Cutting - Malvern,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.12
772841,Wyche Cutting - Malvern,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,21.25
772841,Wyche Cutting - Malvern,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.12
772841,Wyche Cutting - Malvern,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,48.12
772841,Wyche Cutting - Malvern,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,48.75
772841,Wyche Cutting - Malvern,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
772841,Wyche Cutting - Malvern,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.19
772841,Wyche Cutting - Malvern,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.25
772841,Wyche Cutting - Malvern,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.31
772841,Wyche Cutting - Malvern,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9739399999999999
772841,Wyche Cutting - Malvern,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97708
772841,Wyche Cutting - Malvern,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9964299999999999
772841,Wyche Cutting - Malvern,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-13 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,42.62
772841,Wyche Cutting - Malvern,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,42.75
772841,Wyche Cutting - Malvern,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.62
772841,Wyche Cutting - Malvern,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,47.75
772841,Wyche Cutting - Malvern,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,48.0
772841,Wyche Cutting - Malvern,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.88
772841,Wyche Cutting - Malvern,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,90.5
772841,Wyche Cutting - Malvern,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,91.62
772841,Wyche Cutting - Malvern,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,90.88
772841,Wyche Cutting - Malvern,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (Min),V,248.91
772841,Wyche Cutting - Malvern,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (Max),V,248.95
772841,Wyche Cutting - Malvern,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.92
772841,Wyche Cutting - Malvern,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (Min),V,248.66
772841,Wyche Cutting - Malvern,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (Max),V,248.7
772841,Wyche Cutting - Malvern,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.67
772841,Wyche Cutting - Malvern,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (Min),V,245.28
772841,Wyche Cutting - Malvern,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (Max),V,245.33
772841,Wyche Cutting - Malvern,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
772841,Wyche Cutting - Malvern,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,34.0
772841,Wyche Cutting - Malvern,2023-08-13 19:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 19:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 19:10:00+00:00,busbar,,L3 Current (Min),A,48.5
772841,Wyche Cutting - Malvern,2023-08-13 19:10:00+00:00,busbar,,L3 Current (Max),A,48.5
772841,Wyche Cutting - Malvern,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,48.5
772841,Wyche Cutting - Malvern,2023-08-13 19:10:00+00:00,busbar,,L2 Current (Min),A,68.75
772841,Wyche Cutting - Malvern,2023-08-13 19:10:00+00:00,busbar,,L2 Current (Max),A,69.0
772841,Wyche Cutting - Malvern,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,68.88
772841,Wyche Cutting - Malvern,2023-08-13 19:10:00+00:00,busbar,,L1 Current (Min),A,138.25
772841,Wyche Cutting - Malvern,2023-08-13 19:10:00+00:00,busbar,,L1 Current (Max),A,139.25
772841,Wyche Cutting - Malvern,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,138.75
772841,Wyche Cutting - Malvern,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 19:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.75
772841,Wyche Cutting - Malvern,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
772841,Wyche Cutting - Malvern,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.5
772841,Wyche Cutting - Malvern,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82785
772841,Wyche Cutting - Malvern,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99054
772841,Wyche Cutting - Malvern,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98624
772841,Wyche Cutting - Malvern,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-13 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,6.75
772841,Wyche Cutting - Malvern,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.75
772841,Wyche Cutting - Malvern,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.75
772841,Wyche Cutting - Malvern,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,23.88
772841,Wyche Cutting - Malvern,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,24.25
772841,Wyche Cutting - Malvern,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
772841,Wyche Cutting - Malvern,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,59.38
772841,Wyche Cutting - Malvern,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,59.62
772841,Wyche Cutting - Malvern,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,59.5
772841,Wyche Cutting - Malvern,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.06
772841,Wyche Cutting - Malvern,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.19
772841,Wyche Cutting - Malvern,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.25
772841,Wyche Cutting - Malvern,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98495
772841,Wyche Cutting - Malvern,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90991
772841,Wyche Cutting - Malvern,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99625
772841,Wyche Cutting - Malvern,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
772841,Wyche Cutting - Malvern,2023-08-13 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,56.88
772841,Wyche Cutting - Malvern,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,57.0
772841,Wyche Cutting - Malvern,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,57.0
772841,Wyche Cutting - Malvern,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,24.88
772841,Wyche Cutting - Malvern,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,25.0
772841,Wyche Cutting - Malvern,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
772841,Wyche Cutting - Malvern,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,94.38
772841,Wyche Cutting - Malvern,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,94.38
772841,Wyche Cutting - Malvern,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,94.38
772841,Wyche Cutting - Malvern,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (Min),V,247.69
772841,Wyche Cutting - Malvern,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (Max),V,247.72
772841,Wyche Cutting - Malvern,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
772841,Wyche Cutting - Malvern,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (Min),V,247.62
772841,Wyche Cutting - Malvern,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (Max),V,247.7
772841,Wyche Cutting - Malvern,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
772841,Wyche Cutting - Malvern,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (Min),V,244.62
772841,Wyche Cutting - Malvern,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (Max),V,244.7
772841,Wyche Cutting - Malvern,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
772841,Wyche Cutting - Malvern,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,37.0
772841,Wyche Cutting - Malvern,2023-08-13 19:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 19:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 19:00:00+00:00,busbar,,L3 Current (Min),A,63.12
772841,Wyche Cutting - Malvern,2023-08-13 19:00:00+00:00,busbar,,L3 Current (Max),A,63.25
772841,Wyche Cutting - Malvern,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,63.25
772841,Wyche Cutting - Malvern,2023-08-13 19:00:00+00:00,busbar,,L2 Current (Min),A,48.12
772841,Wyche Cutting - Malvern,2023-08-13 19:00:00+00:00,busbar,,L2 Current (Max),A,48.38
772841,Wyche Cutting - Malvern,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,48.25
772841,Wyche Cutting - Malvern,2023-08-13 19:00:00+00:00,busbar,,L1 Current (Min),A,153.25
772841,Wyche Cutting - Malvern,2023-08-13 19:00:00+00:00,busbar,,L1 Current (Max),A,153.5
772841,Wyche Cutting - Malvern,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,153.38
772841,Wyche Cutting - Malvern,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 19:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.81
772841,Wyche Cutting - Malvern,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.5
772841,Wyche Cutting - Malvern,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.37
772841,Wyche Cutting - Malvern,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8627600000000001
772841,Wyche Cutting - Malvern,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98965
772841,Wyche Cutting - Malvern,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97882
772841,Wyche Cutting - Malvern,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,6.0
772841,Wyche Cutting - Malvern,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,6.12
772841,Wyche Cutting - Malvern,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.12
772841,Wyche Cutting - Malvern,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.5
772841,Wyche Cutting - Malvern,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,23.0
772841,Wyche Cutting - Malvern,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.62
772841,Wyche Cutting - Malvern,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,39.62
772841,Wyche Cutting - Malvern,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,39.88
772841,Wyche Cutting - Malvern,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.75
772841,Wyche Cutting - Malvern,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.19
772841,Wyche Cutting - Malvern,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.44
772841,Wyche Cutting - Malvern,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.19
772841,Wyche Cutting - Malvern,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9824200000000001
772841,Wyche Cutting - Malvern,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78045
772841,Wyche Cutting - Malvern,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99341
772841,Wyche Cutting - Malvern,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-13 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,53.12
772841,Wyche Cutting - Malvern,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,63.88
772841,Wyche Cutting - Malvern,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,59.75
772841,Wyche Cutting - Malvern,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,17.62
772841,Wyche Cutting - Malvern,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,17.88
772841,Wyche Cutting - Malvern,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.75
772841,Wyche Cutting - Malvern,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,86.75
772841,Wyche Cutting - Malvern,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,86.88
772841,Wyche Cutting - Malvern,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,86.75
772841,Wyche Cutting - Malvern,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (Min),V,248.16
772841,Wyche Cutting - Malvern,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (Max),V,248.28
772841,Wyche Cutting - Malvern,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
772841,Wyche Cutting - Malvern,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (Min),V,248.41
772841,Wyche Cutting - Malvern,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (Max),V,248.45
772841,Wyche Cutting - Malvern,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
772841,Wyche Cutting - Malvern,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (Min),V,245.3
772841,Wyche Cutting - Malvern,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (Max),V,245.34
772841,Wyche Cutting - Malvern,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
772841,Wyche Cutting - Malvern,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,31.0
772841,Wyche Cutting - Malvern,2023-08-13 18:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:50:00+00:00,busbar,,L3 Current (Min),A,59.0
772841,Wyche Cutting - Malvern,2023-08-13 18:50:00+00:00,busbar,,L3 Current (Max),A,69.62
772841,Wyche Cutting - Malvern,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,65.5
772841,Wyche Cutting - Malvern,2023-08-13 18:50:00+00:00,busbar,,L2 Current (Min),A,38.62
772841,Wyche Cutting - Malvern,2023-08-13 18:50:00+00:00,busbar,,L2 Current (Max),A,38.88
772841,Wyche Cutting - Malvern,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,38.75
772841,Wyche Cutting - Malvern,2023-08-13 18:50:00+00:00,busbar,,L1 Current (Min),A,125.75
772841,Wyche Cutting - Malvern,2023-08-13 18:50:00+00:00,busbar,,L1 Current (Max),A,126.0
772841,Wyche Cutting - Malvern,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,125.88
772841,Wyche Cutting - Malvern,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.0
772841,Wyche Cutting - Malvern,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.5
772841,Wyche Cutting - Malvern,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.69
772841,Wyche Cutting - Malvern,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95767
772841,Wyche Cutting - Malvern,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9817799999999999
772841,Wyche Cutting - Malvern,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9913299999999999
772841,Wyche Cutting - Malvern,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,7.25
772841,Wyche Cutting - Malvern,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,7.25
772841,Wyche Cutting - Malvern,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.25
772841,Wyche Cutting - Malvern,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,19.88
772841,Wyche Cutting - Malvern,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,20.0
772841,Wyche Cutting - Malvern,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
772841,Wyche Cutting - Malvern,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,61.5
772841,Wyche Cutting - Malvern,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,61.62
772841,Wyche Cutting - Malvern,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,61.62
772841,Wyche Cutting - Malvern,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.19
772841,Wyche Cutting - Malvern,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.37
772841,Wyche Cutting - Malvern,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.44
772841,Wyche Cutting - Malvern,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9714
772841,Wyche Cutting - Malvern,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8244
772841,Wyche Cutting - Malvern,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96136
772841,Wyche Cutting - Malvern,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,44.62
772841,Wyche Cutting - Malvern,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,44.62
772841,Wyche Cutting - Malvern,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.62
772841,Wyche Cutting - Malvern,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,19.62
772841,Wyche Cutting - Malvern,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,19.75
772841,Wyche Cutting - Malvern,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.75
772841,Wyche Cutting - Malvern,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,31.12
772841,Wyche Cutting - Malvern,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,31.38
772841,Wyche Cutting - Malvern,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.25
772841,Wyche Cutting - Malvern,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (Min),V,247.86
772841,Wyche Cutting - Malvern,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (Max),V,247.88
772841,Wyche Cutting - Malvern,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
772841,Wyche Cutting - Malvern,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (Min),V,248.08
772841,Wyche Cutting - Malvern,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (Max),V,248.09
772841,Wyche Cutting - Malvern,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
772841,Wyche Cutting - Malvern,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (Min),V,245.5
772841,Wyche Cutting - Malvern,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (Max),V,245.53
772841,Wyche Cutting - Malvern,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
772841,Wyche Cutting - Malvern,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-13 18:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:40:00+00:00,busbar,,L3 Current (Min),A,51.88
772841,Wyche Cutting - Malvern,2023-08-13 18:40:00+00:00,busbar,,L3 Current (Max),A,51.88
772841,Wyche Cutting - Malvern,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,51.88
772841,Wyche Cutting - Malvern,2023-08-13 18:40:00+00:00,busbar,,L2 Current (Min),A,38.25
772841,Wyche Cutting - Malvern,2023-08-13 18:40:00+00:00,busbar,,L2 Current (Max),A,38.62
772841,Wyche Cutting - Malvern,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,38.5
772841,Wyche Cutting - Malvern,2023-08-13 18:40:00+00:00,busbar,,L1 Current (Min),A,91.88
772841,Wyche Cutting - Malvern,2023-08-13 18:40:00+00:00,busbar,,L1 Current (Max),A,92.25
772841,Wyche Cutting - Malvern,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,92.12
772841,Wyche Cutting - Malvern,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.69
772841,Wyche Cutting - Malvern,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.31
772841,Wyche Cutting - Malvern,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.44
772841,Wyche Cutting - Malvern,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94876
772841,Wyche Cutting - Malvern,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99329
772841,Wyche Cutting - Malvern,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99521
772841,Wyche Cutting - Malvern,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,6.5
772841,Wyche Cutting - Malvern,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,6.62
772841,Wyche Cutting - Malvern,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.62
772841,Wyche Cutting - Malvern,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,31.25
772841,Wyche Cutting - Malvern,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,33.62
772841,Wyche Cutting - Malvern,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.25
772841,Wyche Cutting - Malvern,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,79.62
772841,Wyche Cutting - Malvern,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,80.12
772841,Wyche Cutting - Malvern,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,79.75
772841,Wyche Cutting - Malvern,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.25
772841,Wyche Cutting - Malvern,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.13
772841,Wyche Cutting - Malvern,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
772841,Wyche Cutting - Malvern,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8978299999999999
772841,Wyche Cutting - Malvern,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8337399999999999
772841,Wyche Cutting - Malvern,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9862700000000001
772841,Wyche Cutting - Malvern,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-13 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,23.5
772841,Wyche Cutting - Malvern,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,23.75
772841,Wyche Cutting - Malvern,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.62
772841,Wyche Cutting - Malvern,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,18.88
772841,Wyche Cutting - Malvern,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,19.12
772841,Wyche Cutting - Malvern,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
772841,Wyche Cutting - Malvern,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,53.75
772841,Wyche Cutting - Malvern,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,53.88
772841,Wyche Cutting - Malvern,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.88
772841,Wyche Cutting - Malvern,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (Min),V,247.39
772841,Wyche Cutting - Malvern,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (Max),V,247.45
772841,Wyche Cutting - Malvern,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
772841,Wyche Cutting - Malvern,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (Min),V,246.92
772841,Wyche Cutting - Malvern,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (Max),V,247.0
772841,Wyche Cutting - Malvern,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
