Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (Min),V,244.02
772841,Wyche Cutting - Malvern,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (Max),V,244.08
772841,Wyche Cutting - Malvern,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
772841,Wyche Cutting - Malvern,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,32.0
772841,Wyche Cutting - Malvern,2023-08-13 18:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:30:00+00:00,busbar,,L3 Current (Min),A,30.12
772841,Wyche Cutting - Malvern,2023-08-13 18:30:00+00:00,busbar,,L3 Current (Max),A,30.25
772841,Wyche Cutting - Malvern,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,30.12
772841,Wyche Cutting - Malvern,2023-08-13 18:30:00+00:00,busbar,,L2 Current (Min),A,48.75
772841,Wyche Cutting - Malvern,2023-08-13 18:30:00+00:00,busbar,,L2 Current (Max),A,50.75
772841,Wyche Cutting - Malvern,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,49.62
772841,Wyche Cutting - Malvern,2023-08-13 18:30:00+00:00,busbar,,L1 Current (Min),A,133.0
772841,Wyche Cutting - Malvern,2023-08-13 18:30:00+00:00,busbar,,L1 Current (Max),A,133.38
772841,Wyche Cutting - Malvern,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,133.0
772841,Wyche Cutting - Malvern,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.75
772841,Wyche Cutting - Malvern,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
772841,Wyche Cutting - Malvern,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.43
772841,Wyche Cutting - Malvern,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83511
772841,Wyche Cutting - Malvern,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99149
772841,Wyche Cutting - Malvern,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98383
772841,Wyche Cutting - Malvern,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,5.75
772841,Wyche Cutting - Malvern,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.88
772841,Wyche Cutting - Malvern,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.75
772841,Wyche Cutting - Malvern,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,25.25
772841,Wyche Cutting - Malvern,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,25.62
772841,Wyche Cutting - Malvern,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
772841,Wyche Cutting - Malvern,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,49.75
772841,Wyche Cutting - Malvern,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,49.88
772841,Wyche Cutting - Malvern,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.75
772841,Wyche Cutting - Malvern,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.25
772841,Wyche Cutting - Malvern,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.56
772841,Wyche Cutting - Malvern,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.06
772841,Wyche Cutting - Malvern,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9921
772841,Wyche Cutting - Malvern,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9275200000000001
772841,Wyche Cutting - Malvern,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99454
772841,Wyche Cutting - Malvern,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-13 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,66.38
772841,Wyche Cutting - Malvern,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,66.62
772841,Wyche Cutting - Malvern,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,66.5
772841,Wyche Cutting - Malvern,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,30.38
772841,Wyche Cutting - Malvern,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,30.5
772841,Wyche Cutting - Malvern,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.38
772841,Wyche Cutting - Malvern,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,74.0
772841,Wyche Cutting - Malvern,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,74.12
772841,Wyche Cutting - Malvern,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,74.12
772841,Wyche Cutting - Malvern,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (Min),V,246.84
772841,Wyche Cutting - Malvern,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (Max),V,246.91
772841,Wyche Cutting - Malvern,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
772841,Wyche Cutting - Malvern,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (Min),V,247.05
772841,Wyche Cutting - Malvern,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (Max),V,247.06
772841,Wyche Cutting - Malvern,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
772841,Wyche Cutting - Malvern,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (Min),V,244.06
772841,Wyche Cutting - Malvern,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (Max),V,244.09
772841,Wyche Cutting - Malvern,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
772841,Wyche Cutting - Malvern,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,30.0
772841,Wyche Cutting - Malvern,2023-08-13 18:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:20:00+00:00,busbar,,L3 Current (Min),A,71.75
772841,Wyche Cutting - Malvern,2023-08-13 18:20:00+00:00,busbar,,L3 Current (Max),A,71.88
772841,Wyche Cutting - Malvern,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,71.88
772841,Wyche Cutting - Malvern,2023-08-13 18:20:00+00:00,busbar,,L2 Current (Min),A,55.0
772841,Wyche Cutting - Malvern,2023-08-13 18:20:00+00:00,busbar,,L2 Current (Max),A,55.5
772841,Wyche Cutting - Malvern,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,55.25
772841,Wyche Cutting - Malvern,2023-08-13 18:20:00+00:00,busbar,,L1 Current (Min),A,123.38
772841,Wyche Cutting - Malvern,2023-08-13 18:20:00+00:00,busbar,,L1 Current (Max),A,123.38
772841,Wyche Cutting - Malvern,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,123.38
772841,Wyche Cutting - Malvern,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.87
772841,Wyche Cutting - Malvern,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
772841,Wyche Cutting - Malvern,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.81
772841,Wyche Cutting - Malvern,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9898399999999999
772841,Wyche Cutting - Malvern,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9877299999999999
772841,Wyche Cutting - Malvern,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9908799999999999
772841,Wyche Cutting - Malvern,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,26.25
772841,Wyche Cutting - Malvern,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,26.25
772841,Wyche Cutting - Malvern,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.25
772841,Wyche Cutting - Malvern,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,26.12
772841,Wyche Cutting - Malvern,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,26.62
772841,Wyche Cutting - Malvern,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.38
772841,Wyche Cutting - Malvern,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,79.25
772841,Wyche Cutting - Malvern,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,80.0
772841,Wyche Cutting - Malvern,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,79.62
772841,Wyche Cutting - Malvern,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.19
772841,Wyche Cutting - Malvern,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.94
772841,Wyche Cutting - Malvern,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.81
772841,Wyche Cutting - Malvern,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95062
772841,Wyche Cutting - Malvern,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9473
772841,Wyche Cutting - Malvern,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98779
772841,Wyche Cutting - Malvern,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-13 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,35.12
772841,Wyche Cutting - Malvern,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,35.75
772841,Wyche Cutting - Malvern,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.5
772841,Wyche Cutting - Malvern,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,29.25
772841,Wyche Cutting - Malvern,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,32.0
772841,Wyche Cutting - Malvern,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.62
772841,Wyche Cutting - Malvern,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,50.75
772841,Wyche Cutting - Malvern,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,50.88
772841,Wyche Cutting - Malvern,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.75
772841,Wyche Cutting - Malvern,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (Min),V,247.58
772841,Wyche Cutting - Malvern,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (Max),V,247.58
772841,Wyche Cutting - Malvern,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
772841,Wyche Cutting - Malvern,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (Min),V,246.77
772841,Wyche Cutting - Malvern,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (Max),V,246.8
772841,Wyche Cutting - Malvern,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
772841,Wyche Cutting - Malvern,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (Min),V,244.0
772841,Wyche Cutting - Malvern,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (Max),V,244.03
772841,Wyche Cutting - Malvern,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
772841,Wyche Cutting - Malvern,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,32.0
772841,Wyche Cutting - Malvern,2023-08-13 18:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:10:00+00:00,busbar,,L3 Current (Min),A,61.12
772841,Wyche Cutting - Malvern,2023-08-13 18:10:00+00:00,busbar,,L3 Current (Max),A,61.88
772841,Wyche Cutting - Malvern,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,61.5
772841,Wyche Cutting - Malvern,2023-08-13 18:10:00+00:00,busbar,,L2 Current (Min),A,55.38
772841,Wyche Cutting - Malvern,2023-08-13 18:10:00+00:00,busbar,,L2 Current (Max),A,57.88
772841,Wyche Cutting - Malvern,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,56.62
772841,Wyche Cutting - Malvern,2023-08-13 18:10:00+00:00,busbar,,L1 Current (Min),A,129.75
772841,Wyche Cutting - Malvern,2023-08-13 18:10:00+00:00,busbar,,L1 Current (Max),A,130.25
772841,Wyche Cutting - Malvern,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,130.0
772841,Wyche Cutting - Malvern,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.69
772841,Wyche Cutting - Malvern,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.88
772841,Wyche Cutting - Malvern,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.75
772841,Wyche Cutting - Malvern,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9622799999999999
772841,Wyche Cutting - Malvern,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9954799999999999
772841,Wyche Cutting - Malvern,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98459
772841,Wyche Cutting - Malvern,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
772841,Wyche Cutting - Malvern,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,14.0
772841,Wyche Cutting - Malvern,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
772841,Wyche Cutting - Malvern,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,35.62
772841,Wyche Cutting - Malvern,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,36.0
772841,Wyche Cutting - Malvern,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.75
772841,Wyche Cutting - Malvern,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,49.62
772841,Wyche Cutting - Malvern,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,50.0
772841,Wyche Cutting - Malvern,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.75
772841,Wyche Cutting - Malvern,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.06
772841,Wyche Cutting - Malvern,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.94
772841,Wyche Cutting - Malvern,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.44
772841,Wyche Cutting - Malvern,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98962
772841,Wyche Cutting - Malvern,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9728700000000001
772841,Wyche Cutting - Malvern,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9959100000000001
772841,Wyche Cutting - Malvern,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-13 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,58.0
772841,Wyche Cutting - Malvern,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,58.25
772841,Wyche Cutting - Malvern,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,58.12
772841,Wyche Cutting - Malvern,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,38.5
772841,Wyche Cutting - Malvern,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,38.5
772841,Wyche Cutting - Malvern,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.5
772841,Wyche Cutting - Malvern,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,71.75
772841,Wyche Cutting - Malvern,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,73.5
772841,Wyche Cutting - Malvern,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,72.38
772841,Wyche Cutting - Malvern,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (Min),V,246.66
772841,Wyche Cutting - Malvern,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (Max),V,246.72
772841,Wyche Cutting - Malvern,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
772841,Wyche Cutting - Malvern,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (Min),V,246.33
772841,Wyche Cutting - Malvern,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (Max),V,246.39
772841,Wyche Cutting - Malvern,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
772841,Wyche Cutting - Malvern,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (Min),V,243.64
772841,Wyche Cutting - Malvern,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (Max),V,243.72
772841,Wyche Cutting - Malvern,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
772841,Wyche Cutting - Malvern,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,30.0
772841,Wyche Cutting - Malvern,2023-08-13 18:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:00:00+00:00,busbar,,L3 Current (Min),A,72.0
772841,Wyche Cutting - Malvern,2023-08-13 18:00:00+00:00,busbar,,L3 Current (Max),A,72.12
772841,Wyche Cutting - Malvern,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,72.12
772841,Wyche Cutting - Malvern,2023-08-13 18:00:00+00:00,busbar,,L2 Current (Min),A,73.88
772841,Wyche Cutting - Malvern,2023-08-13 18:00:00+00:00,busbar,,L2 Current (Max),A,74.38
772841,Wyche Cutting - Malvern,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,74.0
772841,Wyche Cutting - Malvern,2023-08-13 18:00:00+00:00,busbar,,L1 Current (Min),A,121.12
772841,Wyche Cutting - Malvern,2023-08-13 18:00:00+00:00,busbar,,L1 Current (Max),A,123.25
772841,Wyche Cutting - Malvern,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,121.88
772841,Wyche Cutting - Malvern,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 18:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.19
772841,Wyche Cutting - Malvern,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.38
772841,Wyche Cutting - Malvern,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.12
772841,Wyche Cutting - Malvern,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93127
772841,Wyche Cutting - Malvern,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99344
772841,Wyche Cutting - Malvern,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9888299999999999
772841,Wyche Cutting - Malvern,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,6.75
772841,Wyche Cutting - Malvern,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,6.75
772841,Wyche Cutting - Malvern,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.75
772841,Wyche Cutting - Malvern,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,24.88
772841,Wyche Cutting - Malvern,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,25.0
772841,Wyche Cutting - Malvern,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
772841,Wyche Cutting - Malvern,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,46.75
772841,Wyche Cutting - Malvern,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,51.75
772841,Wyche Cutting - Malvern,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.0
772841,Wyche Cutting - Malvern,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.0
772841,Wyche Cutting - Malvern,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.69
772841,Wyche Cutting - Malvern,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.75
772841,Wyche Cutting - Malvern,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9761
772841,Wyche Cutting - Malvern,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9470200000000001
772841,Wyche Cutting - Malvern,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9954799999999999
772841,Wyche Cutting - Malvern,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
772841,Wyche Cutting - Malvern,2023-08-13 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,38.25
772841,Wyche Cutting - Malvern,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,38.25
772841,Wyche Cutting - Malvern,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.25
772841,Wyche Cutting - Malvern,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,23.75
772841,Wyche Cutting - Malvern,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,24.0
772841,Wyche Cutting - Malvern,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.88
772841,Wyche Cutting - Malvern,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,94.0
772841,Wyche Cutting - Malvern,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,101.38
772841,Wyche Cutting - Malvern,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,95.75
772841,Wyche Cutting - Malvern,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (Min),V,247.33
772841,Wyche Cutting - Malvern,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (Max),V,247.38
772841,Wyche Cutting - Malvern,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
772841,Wyche Cutting - Malvern,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (Min),V,247.56
772841,Wyche Cutting - Malvern,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (Max),V,247.64
772841,Wyche Cutting - Malvern,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
772841,Wyche Cutting - Malvern,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (Min),V,244.59
772841,Wyche Cutting - Malvern,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (Max),V,244.67
772841,Wyche Cutting - Malvern,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
772841,Wyche Cutting - Malvern,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,35.0
772841,Wyche Cutting - Malvern,2023-08-13 17:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:50:00+00:00,busbar,,L3 Current (Min),A,45.0
772841,Wyche Cutting - Malvern,2023-08-13 17:50:00+00:00,busbar,,L3 Current (Max),A,45.0
772841,Wyche Cutting - Malvern,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,45.0
772841,Wyche Cutting - Malvern,2023-08-13 17:50:00+00:00,busbar,,L2 Current (Min),A,48.0
772841,Wyche Cutting - Malvern,2023-08-13 17:50:00+00:00,busbar,,L2 Current (Max),A,48.12
772841,Wyche Cutting - Malvern,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,48.12
772841,Wyche Cutting - Malvern,2023-08-13 17:50:00+00:00,busbar,,L1 Current (Min),A,140.38
772841,Wyche Cutting - Malvern,2023-08-13 17:50:00+00:00,busbar,,L1 Current (Max),A,147.75
772841,Wyche Cutting - Malvern,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,143.5
772841,Wyche Cutting - Malvern,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.13
772841,Wyche Cutting - Malvern,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.75
772841,Wyche Cutting - Malvern,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.81
772841,Wyche Cutting - Malvern,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9877600000000001
772841,Wyche Cutting - Malvern,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99377
772841,Wyche Cutting - Malvern,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9761
772841,Wyche Cutting - Malvern,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
772841,Wyche Cutting - Malvern,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,14.88
772841,Wyche Cutting - Malvern,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.88
772841,Wyche Cutting - Malvern,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,32.12
772841,Wyche Cutting - Malvern,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,32.38
772841,Wyche Cutting - Malvern,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.25
772841,Wyche Cutting - Malvern,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,46.0
772841,Wyche Cutting - Malvern,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,46.25
772841,Wyche Cutting - Malvern,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.12
772841,Wyche Cutting - Malvern,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.25
772841,Wyche Cutting - Malvern,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.75
772841,Wyche Cutting - Malvern,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9899899999999999
772841,Wyche Cutting - Malvern,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91385
772841,Wyche Cutting - Malvern,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97696
772841,Wyche Cutting - Malvern,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-13 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,44.38
772841,Wyche Cutting - Malvern,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,44.38
772841,Wyche Cutting - Malvern,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.38
772841,Wyche Cutting - Malvern,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,21.12
772841,Wyche Cutting - Malvern,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,21.25
772841,Wyche Cutting - Malvern,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.12
772841,Wyche Cutting - Malvern,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,41.5
772841,Wyche Cutting - Malvern,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,42.75
772841,Wyche Cutting - Malvern,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.12
772841,Wyche Cutting - Malvern,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (Min),V,247.89
772841,Wyche Cutting - Malvern,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (Max),V,247.94
772841,Wyche Cutting - Malvern,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
772841,Wyche Cutting - Malvern,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (Min),V,248.3
772841,Wyche Cutting - Malvern,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (Max),V,248.38
772841,Wyche Cutting - Malvern,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
772841,Wyche Cutting - Malvern,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (Min),V,245.81
772841,Wyche Cutting - Malvern,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (Max),V,245.86
772841,Wyche Cutting - Malvern,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
772841,Wyche Cutting - Malvern,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-13 17:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:40:00+00:00,busbar,,L3 Current (Min),A,59.25
772841,Wyche Cutting - Malvern,2023-08-13 17:40:00+00:00,busbar,,L3 Current (Max),A,59.38
772841,Wyche Cutting - Malvern,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,59.25
772841,Wyche Cutting - Malvern,2023-08-13 17:40:00+00:00,busbar,,L2 Current (Min),A,52.5
772841,Wyche Cutting - Malvern,2023-08-13 17:40:00+00:00,busbar,,L2 Current (Max),A,52.88
772841,Wyche Cutting - Malvern,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,52.75
772841,Wyche Cutting - Malvern,2023-08-13 17:40:00+00:00,busbar,,L1 Current (Min),A,87.0
772841,Wyche Cutting - Malvern,2023-08-13 17:40:00+00:00,busbar,,L1 Current (Max),A,88.12
772841,Wyche Cutting - Malvern,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,87.62
772841,Wyche Cutting - Malvern,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.56
772841,Wyche Cutting - Malvern,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.56
772841,Wyche Cutting - Malvern,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,14.13
772841,Wyche Cutting - Malvern,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99585
772841,Wyche Cutting - Malvern,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9898100000000001
772841,Wyche Cutting - Malvern,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96149
772841,Wyche Cutting - Malvern,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,26.25
772841,Wyche Cutting - Malvern,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,26.38
772841,Wyche Cutting - Malvern,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.25
772841,Wyche Cutting - Malvern,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,24.0
772841,Wyche Cutting - Malvern,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,24.38
772841,Wyche Cutting - Malvern,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.25
772841,Wyche Cutting - Malvern,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,38.25
772841,Wyche Cutting - Malvern,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,38.62
772841,Wyche Cutting - Malvern,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.38
772841,Wyche Cutting - Malvern,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.69
772841,Wyche Cutting - Malvern,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.93
772841,Wyche Cutting - Malvern,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.62
772841,Wyche Cutting - Malvern,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9726899999999999
772841,Wyche Cutting - Malvern,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98108
772841,Wyche Cutting - Malvern,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98801
772841,Wyche Cutting - Malvern,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-13 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,34.62
772841,Wyche Cutting - Malvern,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,41.75
772841,Wyche Cutting - Malvern,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.75
772841,Wyche Cutting - Malvern,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,42.0
772841,Wyche Cutting - Malvern,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,42.12
772841,Wyche Cutting - Malvern,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
772841,Wyche Cutting - Malvern,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,53.0
772841,Wyche Cutting - Malvern,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,54.5
772841,Wyche Cutting - Malvern,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.88
772841,Wyche Cutting - Malvern,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (Min),V,248.31
772841,Wyche Cutting - Malvern,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (Max),V,248.53
772841,Wyche Cutting - Malvern,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.44
772841,Wyche Cutting - Malvern,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (Min),V,248.22
772841,Wyche Cutting - Malvern,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (Max),V,248.25
772841,Wyche Cutting - Malvern,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.23
772841,Wyche Cutting - Malvern,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (Min),V,245.78
772841,Wyche Cutting - Malvern,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (Max),V,245.8
772841,Wyche Cutting - Malvern,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
772841,Wyche Cutting - Malvern,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-13 17:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:30:00+00:00,busbar,,L3 Current (Min),A,60.62
772841,Wyche Cutting - Malvern,2023-08-13 17:30:00+00:00,busbar,,L3 Current (Max),A,68.0
772841,Wyche Cutting - Malvern,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,63.88
772841,Wyche Cutting - Malvern,2023-08-13 17:30:00+00:00,busbar,,L2 Current (Min),A,66.0
772841,Wyche Cutting - Malvern,2023-08-13 17:30:00+00:00,busbar,,L2 Current (Max),A,66.25
772841,Wyche Cutting - Malvern,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,66.12
