Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-13 17:30:00+00:00,busbar,,L1 Current (Min),A,90.12
772841,Wyche Cutting - Malvern,2023-08-13 17:30:00+00:00,busbar,,L1 Current (Max),A,91.75
772841,Wyche Cutting - Malvern,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,91.12
772841,Wyche Cutting - Malvern,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.69
772841,Wyche Cutting - Malvern,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.12
772841,Wyche Cutting - Malvern,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,17.63
772841,Wyche Cutting - Malvern,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9511700000000001
772841,Wyche Cutting - Malvern,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9812
772841,Wyche Cutting - Malvern,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94263
772841,Wyche Cutting - Malvern,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-13 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,6.0
772841,Wyche Cutting - Malvern,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,6.12
772841,Wyche Cutting - Malvern,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.12
772841,Wyche Cutting - Malvern,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,28.88
772841,Wyche Cutting - Malvern,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,29.5
772841,Wyche Cutting - Malvern,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.25
772841,Wyche Cutting - Malvern,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,38.25
772841,Wyche Cutting - Malvern,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,38.38
772841,Wyche Cutting - Malvern,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.38
772841,Wyche Cutting - Malvern,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.0
772841,Wyche Cutting - Malvern,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.56
772841,Wyche Cutting - Malvern,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.75
772841,Wyche Cutting - Malvern,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96521
772841,Wyche Cutting - Malvern,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9274600000000001
772841,Wyche Cutting - Malvern,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98926
772841,Wyche Cutting - Malvern,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-13 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,38.62
772841,Wyche Cutting - Malvern,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,38.75
772841,Wyche Cutting - Malvern,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.75
772841,Wyche Cutting - Malvern,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,21.75
772841,Wyche Cutting - Malvern,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,21.75
772841,Wyche Cutting - Malvern,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.75
772841,Wyche Cutting - Malvern,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,46.5
772841,Wyche Cutting - Malvern,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,46.62
772841,Wyche Cutting - Malvern,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.5
772841,Wyche Cutting - Malvern,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (Min),V,249.81
772841,Wyche Cutting - Malvern,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (Max),V,249.94
772841,Wyche Cutting - Malvern,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.89
772841,Wyche Cutting - Malvern,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (Min),V,249.59
772841,Wyche Cutting - Malvern,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (Max),V,249.66
772841,Wyche Cutting - Malvern,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.64
772841,Wyche Cutting - Malvern,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (Min),V,246.77
772841,Wyche Cutting - Malvern,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (Max),V,246.81
772841,Wyche Cutting - Malvern,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
772841,Wyche Cutting - Malvern,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-13 17:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:20:00+00:00,busbar,,L3 Current (Min),A,44.75
772841,Wyche Cutting - Malvern,2023-08-13 17:20:00+00:00,busbar,,L3 Current (Max),A,44.88
772841,Wyche Cutting - Malvern,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,44.75
772841,Wyche Cutting - Malvern,2023-08-13 17:20:00+00:00,busbar,,L2 Current (Min),A,50.0
772841,Wyche Cutting - Malvern,2023-08-13 17:20:00+00:00,busbar,,L2 Current (Max),A,50.62
772841,Wyche Cutting - Malvern,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,50.25
772841,Wyche Cutting - Malvern,2023-08-13 17:20:00+00:00,busbar,,L1 Current (Min),A,83.38
772841,Wyche Cutting - Malvern,2023-08-13 17:20:00+00:00,busbar,,L1 Current (Max),A,83.75
772841,Wyche Cutting - Malvern,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,83.5
772841,Wyche Cutting - Malvern,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.31
772841,Wyche Cutting - Malvern,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.5
772841,Wyche Cutting - Malvern,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,15.37
772841,Wyche Cutting - Malvern,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9953299999999999
772841,Wyche Cutting - Malvern,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9859
772841,Wyche Cutting - Malvern,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95334
772841,Wyche Cutting - Malvern,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-13 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,27.62
772841,Wyche Cutting - Malvern,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,27.62
772841,Wyche Cutting - Malvern,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.62
772841,Wyche Cutting - Malvern,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.25
772841,Wyche Cutting - Malvern,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.75
772841,Wyche Cutting - Malvern,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
772841,Wyche Cutting - Malvern,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,35.5
772841,Wyche Cutting - Malvern,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,40.38
772841,Wyche Cutting - Malvern,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.75
772841,Wyche Cutting - Malvern,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.19
772841,Wyche Cutting - Malvern,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.13
772841,Wyche Cutting - Malvern,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.69
772841,Wyche Cutting - Malvern,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9897799999999999
772841,Wyche Cutting - Malvern,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95901
772841,Wyche Cutting - Malvern,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98444
772841,Wyche Cutting - Malvern,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-13 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,45.75
772841,Wyche Cutting - Malvern,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,46.0
772841,Wyche Cutting - Malvern,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.88
772841,Wyche Cutting - Malvern,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,28.0
772841,Wyche Cutting - Malvern,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,28.25
772841,Wyche Cutting - Malvern,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.12
772841,Wyche Cutting - Malvern,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,51.0
772841,Wyche Cutting - Malvern,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,52.25
772841,Wyche Cutting - Malvern,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.5
772841,Wyche Cutting - Malvern,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (Min),V,248.58
772841,Wyche Cutting - Malvern,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (Max),V,248.67
772841,Wyche Cutting - Malvern,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.62
772841,Wyche Cutting - Malvern,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (Min),V,249.19
772841,Wyche Cutting - Malvern,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (Max),V,249.25
772841,Wyche Cutting - Malvern,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.23
772841,Wyche Cutting - Malvern,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (Min),V,246.59
772841,Wyche Cutting - Malvern,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (Max),V,246.64
772841,Wyche Cutting - Malvern,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
772841,Wyche Cutting - Malvern,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-13 17:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:10:00+00:00,busbar,,L3 Current (Min),A,73.38
772841,Wyche Cutting - Malvern,2023-08-13 17:10:00+00:00,busbar,,L3 Current (Max),A,73.75
772841,Wyche Cutting - Malvern,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,73.62
772841,Wyche Cutting - Malvern,2023-08-13 17:10:00+00:00,busbar,,L2 Current (Min),A,50.38
772841,Wyche Cutting - Malvern,2023-08-13 17:10:00+00:00,busbar,,L2 Current (Max),A,50.62
772841,Wyche Cutting - Malvern,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,50.5
772841,Wyche Cutting - Malvern,2023-08-13 17:10:00+00:00,busbar,,L1 Current (Min),A,85.5
772841,Wyche Cutting - Malvern,2023-08-13 17:10:00+00:00,busbar,,L1 Current (Max),A,91.12
772841,Wyche Cutting - Malvern,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,86.62
772841,Wyche Cutting - Malvern,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.12
772841,Wyche Cutting - Malvern,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.38
772841,Wyche Cutting - Malvern,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.81
772841,Wyche Cutting - Malvern,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8417899999999999
772841,Wyche Cutting - Malvern,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9767100000000001
772841,Wyche Cutting - Malvern,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9579200000000001
772841,Wyche Cutting - Malvern,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-13 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,5.5
772841,Wyche Cutting - Malvern,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.5
772841,Wyche Cutting - Malvern,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
772841,Wyche Cutting - Malvern,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,20.12
772841,Wyche Cutting - Malvern,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,20.25
772841,Wyche Cutting - Malvern,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.25
772841,Wyche Cutting - Malvern,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,34.12
772841,Wyche Cutting - Malvern,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,34.75
772841,Wyche Cutting - Malvern,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.25
772841,Wyche Cutting - Malvern,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.69
772841,Wyche Cutting - Malvern,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.31
772841,Wyche Cutting - Malvern,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.69
772841,Wyche Cutting - Malvern,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98862
772841,Wyche Cutting - Malvern,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98972
772841,Wyche Cutting - Malvern,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98651
772841,Wyche Cutting - Malvern,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-13 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,44.38
772841,Wyche Cutting - Malvern,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,48.0
772841,Wyche Cutting - Malvern,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.0
772841,Wyche Cutting - Malvern,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,51.38
772841,Wyche Cutting - Malvern,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,51.5
772841,Wyche Cutting - Malvern,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.38
772841,Wyche Cutting - Malvern,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,57.38
772841,Wyche Cutting - Malvern,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,57.75
772841,Wyche Cutting - Malvern,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,57.62
772841,Wyche Cutting - Malvern,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (Min),V,249.39
772841,Wyche Cutting - Malvern,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (Max),V,249.45
772841,Wyche Cutting - Malvern,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.42
772841,Wyche Cutting - Malvern,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (Min),V,249.25
772841,Wyche Cutting - Malvern,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (Max),V,249.25
772841,Wyche Cutting - Malvern,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.25
772841,Wyche Cutting - Malvern,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (Min),V,247.23
772841,Wyche Cutting - Malvern,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (Max),V,247.33
772841,Wyche Cutting - Malvern,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
772841,Wyche Cutting - Malvern,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-13 17:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:00:00+00:00,busbar,,L3 Current (Min),A,49.5
772841,Wyche Cutting - Malvern,2023-08-13 17:00:00+00:00,busbar,,L3 Current (Max),A,53.0
772841,Wyche Cutting - Malvern,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,52.12
772841,Wyche Cutting - Malvern,2023-08-13 17:00:00+00:00,busbar,,L2 Current (Min),A,71.38
772841,Wyche Cutting - Malvern,2023-08-13 17:00:00+00:00,busbar,,L2 Current (Max),A,71.62
772841,Wyche Cutting - Malvern,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,71.5
772841,Wyche Cutting - Malvern,2023-08-13 17:00:00+00:00,busbar,,L1 Current (Min),A,90.38
772841,Wyche Cutting - Malvern,2023-08-13 17:00:00+00:00,busbar,,L1 Current (Max),A,90.75
772841,Wyche Cutting - Malvern,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,90.5
772841,Wyche Cutting - Malvern,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 17:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.5
772841,Wyche Cutting - Malvern,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.56
772841,Wyche Cutting - Malvern,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.13
772841,Wyche Cutting - Malvern,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84488
772841,Wyche Cutting - Malvern,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98395
772841,Wyche Cutting - Malvern,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97144
772841,Wyche Cutting - Malvern,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-13 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,6.0
772841,Wyche Cutting - Malvern,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,6.0
772841,Wyche Cutting - Malvern,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
772841,Wyche Cutting - Malvern,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.0
772841,Wyche Cutting - Malvern,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,23.25
772841,Wyche Cutting - Malvern,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.38
772841,Wyche Cutting - Malvern,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,45.0
772841,Wyche Cutting - Malvern,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,48.38
772841,Wyche Cutting - Malvern,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
772841,Wyche Cutting - Malvern,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.5
772841,Wyche Cutting - Malvern,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.38
772841,Wyche Cutting - Malvern,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.12
772841,Wyche Cutting - Malvern,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9677399999999999
772841,Wyche Cutting - Malvern,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99536
772841,Wyche Cutting - Malvern,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99179
772841,Wyche Cutting - Malvern,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-13 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,23.38
772841,Wyche Cutting - Malvern,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,24.12
772841,Wyche Cutting - Malvern,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
772841,Wyche Cutting - Malvern,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,72.75
772841,Wyche Cutting - Malvern,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,72.88
772841,Wyche Cutting - Malvern,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,72.88
772841,Wyche Cutting - Malvern,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,77.88
772841,Wyche Cutting - Malvern,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,78.0
772841,Wyche Cutting - Malvern,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,77.88
772841,Wyche Cutting - Malvern,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (Min),V,250.11
772841,Wyche Cutting - Malvern,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (Max),V,250.23
772841,Wyche Cutting - Malvern,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.2
772841,Wyche Cutting - Malvern,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (Min),V,249.53
772841,Wyche Cutting - Malvern,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (Max),V,249.56
772841,Wyche Cutting - Malvern,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.55
772841,Wyche Cutting - Malvern,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (Min),V,247.28
772841,Wyche Cutting - Malvern,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (Max),V,247.39
772841,Wyche Cutting - Malvern,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
772841,Wyche Cutting - Malvern,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,24.0
772841,Wyche Cutting - Malvern,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,30.0
772841,Wyche Cutting - Malvern,2023-08-13 16:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:50:00+00:00,busbar,,L3 Current (Min),A,29.0
772841,Wyche Cutting - Malvern,2023-08-13 16:50:00+00:00,busbar,,L3 Current (Max),A,29.88
772841,Wyche Cutting - Malvern,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,29.25
772841,Wyche Cutting - Malvern,2023-08-13 16:50:00+00:00,busbar,,L2 Current (Min),A,94.88
772841,Wyche Cutting - Malvern,2023-08-13 16:50:00+00:00,busbar,,L2 Current (Max),A,95.88
772841,Wyche Cutting - Malvern,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,95.25
772841,Wyche Cutting - Malvern,2023-08-13 16:50:00+00:00,busbar,,L1 Current (Min),A,121.5
772841,Wyche Cutting - Malvern,2023-08-13 16:50:00+00:00,busbar,,L1 Current (Max),A,124.88
772841,Wyche Cutting - Malvern,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,122.62
772841,Wyche Cutting - Malvern,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.38
772841,Wyche Cutting - Malvern,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.31
772841,Wyche Cutting - Malvern,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.75
772841,Wyche Cutting - Malvern,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81765
772841,Wyche Cutting - Malvern,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98834
772841,Wyche Cutting - Malvern,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98074
772841,Wyche Cutting - Malvern,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-13 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,5.25
772841,Wyche Cutting - Malvern,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.25
772841,Wyche Cutting - Malvern,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.25
772841,Wyche Cutting - Malvern,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.5
772841,Wyche Cutting - Malvern,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,23.88
772841,Wyche Cutting - Malvern,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.25
772841,Wyche Cutting - Malvern,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,64.75
772841,Wyche Cutting - Malvern,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,65.25
772841,Wyche Cutting - Malvern,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,65.0
772841,Wyche Cutting - Malvern,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.93
772841,Wyche Cutting - Malvern,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.62
772841,Wyche Cutting - Malvern,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.5
772841,Wyche Cutting - Malvern,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79797
772841,Wyche Cutting - Malvern,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9939
772841,Wyche Cutting - Malvern,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99503
772841,Wyche Cutting - Malvern,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-13 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,18.75
772841,Wyche Cutting - Malvern,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,18.88
772841,Wyche Cutting - Malvern,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.88
772841,Wyche Cutting - Malvern,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,69.75
772841,Wyche Cutting - Malvern,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,76.25
772841,Wyche Cutting - Malvern,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,73.0
772841,Wyche Cutting - Malvern,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,67.12
772841,Wyche Cutting - Malvern,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,67.12
772841,Wyche Cutting - Malvern,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,67.12
772841,Wyche Cutting - Malvern,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (Min),V,251.03
772841,Wyche Cutting - Malvern,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (Max),V,251.03
772841,Wyche Cutting - Malvern,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.03
772841,Wyche Cutting - Malvern,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (Min),V,249.58
772841,Wyche Cutting - Malvern,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (Max),V,249.61
772841,Wyche Cutting - Malvern,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.59
772841,Wyche Cutting - Malvern,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (Min),V,246.94
772841,Wyche Cutting - Malvern,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (Max),V,246.95
772841,Wyche Cutting - Malvern,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
772841,Wyche Cutting - Malvern,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,24.0
772841,Wyche Cutting - Malvern,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,32.0
772841,Wyche Cutting - Malvern,2023-08-13 16:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:40:00+00:00,busbar,,L3 Current (Min),A,24.12
772841,Wyche Cutting - Malvern,2023-08-13 16:40:00+00:00,busbar,,L3 Current (Max),A,24.12
772841,Wyche Cutting - Malvern,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,24.12
772841,Wyche Cutting - Malvern,2023-08-13 16:40:00+00:00,busbar,,L2 Current (Min),A,93.75
772841,Wyche Cutting - Malvern,2023-08-13 16:40:00+00:00,busbar,,L2 Current (Max),A,98.75
772841,Wyche Cutting - Malvern,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,96.25
772841,Wyche Cutting - Malvern,2023-08-13 16:40:00+00:00,busbar,,L1 Current (Min),A,131.12
772841,Wyche Cutting - Malvern,2023-08-13 16:40:00+00:00,busbar,,L1 Current (Max),A,131.75
772841,Wyche Cutting - Malvern,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,131.38
772841,Wyche Cutting - Malvern,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.5
772841,Wyche Cutting - Malvern,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.69
772841,Wyche Cutting - Malvern,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,18.75
772841,Wyche Cutting - Malvern,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8717600000000001
772841,Wyche Cutting - Malvern,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9792200000000001
772841,Wyche Cutting - Malvern,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94025
772841,Wyche Cutting - Malvern,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-13 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,5.38
772841,Wyche Cutting - Malvern,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.38
772841,Wyche Cutting - Malvern,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.38
772841,Wyche Cutting - Malvern,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,23.12
772841,Wyche Cutting - Malvern,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,24.5
772841,Wyche Cutting - Malvern,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.62
772841,Wyche Cutting - Malvern,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,43.88
772841,Wyche Cutting - Malvern,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,44.12
772841,Wyche Cutting - Malvern,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
772841,Wyche Cutting - Malvern,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.31
772841,Wyche Cutting - Malvern,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.5
772841,Wyche Cutting - Malvern,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.06
772841,Wyche Cutting - Malvern,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9826
772841,Wyche Cutting - Malvern,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98669
772841,Wyche Cutting - Malvern,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99585
772841,Wyche Cutting - Malvern,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-13 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,48.0
772841,Wyche Cutting - Malvern,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,48.12
772841,Wyche Cutting - Malvern,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,48.0
772841,Wyche Cutting - Malvern,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,55.25
772841,Wyche Cutting - Malvern,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,55.25
772841,Wyche Cutting - Malvern,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,55.25
772841,Wyche Cutting - Malvern,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,71.38
772841,Wyche Cutting - Malvern,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,71.5
772841,Wyche Cutting - Malvern,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,71.38
772841,Wyche Cutting - Malvern,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (Min),V,250.08
772841,Wyche Cutting - Malvern,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (Max),V,250.12
772841,Wyche Cutting - Malvern,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.09
772841,Wyche Cutting - Malvern,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (Min),V,249.88
772841,Wyche Cutting - Malvern,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (Max),V,249.91
772841,Wyche Cutting - Malvern,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.89
772841,Wyche Cutting - Malvern,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (Min),V,246.7
772841,Wyche Cutting - Malvern,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (Max),V,246.75
772841,Wyche Cutting - Malvern,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
772841,Wyche Cutting - Malvern,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,28.0
772841,Wyche Cutting - Malvern,2023-08-13 16:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:30:00+00:00,busbar,,L3 Current (Min),A,53.25
772841,Wyche Cutting - Malvern,2023-08-13 16:30:00+00:00,busbar,,L3 Current (Max),A,53.25
772841,Wyche Cutting - Malvern,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,53.25
772841,Wyche Cutting - Malvern,2023-08-13 16:30:00+00:00,busbar,,L2 Current (Min),A,78.25
772841,Wyche Cutting - Malvern,2023-08-13 16:30:00+00:00,busbar,,L2 Current (Max),A,79.62
772841,Wyche Cutting - Malvern,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,78.75
772841,Wyche Cutting - Malvern,2023-08-13 16:30:00+00:00,busbar,,L1 Current (Min),A,113.88
772841,Wyche Cutting - Malvern,2023-08-13 16:30:00+00:00,busbar,,L1 Current (Max),A,114.25
772841,Wyche Cutting - Malvern,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,114.12
772841,Wyche Cutting - Malvern,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.63
772841,Wyche Cutting - Malvern,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.38
772841,Wyche Cutting - Malvern,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,16.19
772841,Wyche Cutting - Malvern,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9167799999999999
772841,Wyche Cutting - Malvern,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9857799999999999
772841,Wyche Cutting - Malvern,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95386
