Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-13 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,5.75
772841,Wyche Cutting - Malvern,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.88
772841,Wyche Cutting - Malvern,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.88
772841,Wyche Cutting - Malvern,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,23.38
772841,Wyche Cutting - Malvern,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,26.12
772841,Wyche Cutting - Malvern,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
772841,Wyche Cutting - Malvern,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,46.88
772841,Wyche Cutting - Malvern,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,47.12
772841,Wyche Cutting - Malvern,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
772841,Wyche Cutting - Malvern,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.56
772841,Wyche Cutting - Malvern,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.69
772841,Wyche Cutting - Malvern,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.12
772841,Wyche Cutting - Malvern,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8745700000000001
772841,Wyche Cutting - Malvern,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98236
772841,Wyche Cutting - Malvern,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.996
772841,Wyche Cutting - Malvern,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-13 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,18.62
772841,Wyche Cutting - Malvern,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,18.75
772841,Wyche Cutting - Malvern,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.75
772841,Wyche Cutting - Malvern,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,46.88
772841,Wyche Cutting - Malvern,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,47.38
772841,Wyche Cutting - Malvern,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.25
772841,Wyche Cutting - Malvern,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,72.88
772841,Wyche Cutting - Malvern,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,72.88
772841,Wyche Cutting - Malvern,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,72.88
772841,Wyche Cutting - Malvern,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (Min),V,247.61
772841,Wyche Cutting - Malvern,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (Max),V,247.72
772841,Wyche Cutting - Malvern,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.67
772841,Wyche Cutting - Malvern,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (Min),V,247.25
772841,Wyche Cutting - Malvern,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (Max),V,247.33
772841,Wyche Cutting - Malvern,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
772841,Wyche Cutting - Malvern,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (Min),V,244.22
772841,Wyche Cutting - Malvern,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (Max),V,244.33
772841,Wyche Cutting - Malvern,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
772841,Wyche Cutting - Malvern,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,29.0
772841,Wyche Cutting - Malvern,2023-08-13 16:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:20:00+00:00,busbar,,L3 Current (Min),A,24.5
772841,Wyche Cutting - Malvern,2023-08-13 16:20:00+00:00,busbar,,L3 Current (Max),A,24.62
772841,Wyche Cutting - Malvern,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,24.5
772841,Wyche Cutting - Malvern,2023-08-13 16:20:00+00:00,busbar,,L2 Current (Min),A,70.5
772841,Wyche Cutting - Malvern,2023-08-13 16:20:00+00:00,busbar,,L2 Current (Max),A,72.88
772841,Wyche Cutting - Malvern,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,71.5
772841,Wyche Cutting - Malvern,2023-08-13 16:20:00+00:00,busbar,,L1 Current (Min),A,118.5
772841,Wyche Cutting - Malvern,2023-08-13 16:20:00+00:00,busbar,,L1 Current (Max),A,118.75
772841,Wyche Cutting - Malvern,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,118.62
772841,Wyche Cutting - Malvern,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.37
772841,Wyche Cutting - Malvern,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.44
772841,Wyche Cutting - Malvern,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,18.56
772841,Wyche Cutting - Malvern,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9341700000000001
772841,Wyche Cutting - Malvern,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9880700000000001
772841,Wyche Cutting - Malvern,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94009
772841,Wyche Cutting - Malvern,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-13 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,6.25
772841,Wyche Cutting - Malvern,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,6.25
772841,Wyche Cutting - Malvern,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.25
772841,Wyche Cutting - Malvern,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,30.62
772841,Wyche Cutting - Malvern,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,31.38
772841,Wyche Cutting - Malvern,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.88
772841,Wyche Cutting - Malvern,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,40.88
772841,Wyche Cutting - Malvern,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,41.5
772841,Wyche Cutting - Malvern,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.25
772841,Wyche Cutting - Malvern,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.13
772841,Wyche Cutting - Malvern,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.75
772841,Wyche Cutting - Malvern,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.44
772841,Wyche Cutting - Malvern,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9849899999999999
772841,Wyche Cutting - Malvern,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95294
772841,Wyche Cutting - Malvern,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99634
772841,Wyche Cutting - Malvern,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-13 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,50.5
772841,Wyche Cutting - Malvern,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,50.5
772841,Wyche Cutting - Malvern,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,50.5
772841,Wyche Cutting - Malvern,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,27.75
772841,Wyche Cutting - Malvern,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,27.88
772841,Wyche Cutting - Malvern,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.75
772841,Wyche Cutting - Malvern,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,70.5
772841,Wyche Cutting - Malvern,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,75.25
772841,Wyche Cutting - Malvern,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,72.12
772841,Wyche Cutting - Malvern,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (Min),V,251.16
772841,Wyche Cutting - Malvern,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (Max),V,251.22
772841,Wyche Cutting - Malvern,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.19
772841,Wyche Cutting - Malvern,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (Min),V,251.17
772841,Wyche Cutting - Malvern,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (Max),V,251.3
772841,Wyche Cutting - Malvern,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.25
772841,Wyche Cutting - Malvern,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (Min),V,248.34
772841,Wyche Cutting - Malvern,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (Max),V,248.56
772841,Wyche Cutting - Malvern,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.48
772841,Wyche Cutting - Malvern,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,28.0
772841,Wyche Cutting - Malvern,2023-08-13 16:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:10:00+00:00,busbar,,L3 Current (Min),A,56.75
772841,Wyche Cutting - Malvern,2023-08-13 16:10:00+00:00,busbar,,L3 Current (Max),A,56.75
772841,Wyche Cutting - Malvern,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,56.75
772841,Wyche Cutting - Malvern,2023-08-13 16:10:00+00:00,busbar,,L2 Current (Min),A,57.5
772841,Wyche Cutting - Malvern,2023-08-13 16:10:00+00:00,busbar,,L2 Current (Max),A,58.0
772841,Wyche Cutting - Malvern,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,57.62
772841,Wyche Cutting - Malvern,2023-08-13 16:10:00+00:00,busbar,,L1 Current (Min),A,110.5
772841,Wyche Cutting - Malvern,2023-08-13 16:10:00+00:00,busbar,,L1 Current (Max),A,114.88
772841,Wyche Cutting - Malvern,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,112.12
772841,Wyche Cutting - Malvern,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.06
772841,Wyche Cutting - Malvern,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.62
772841,Wyche Cutting - Malvern,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,15.69
772841,Wyche Cutting - Malvern,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7489
772841,Wyche Cutting - Malvern,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98025
772841,Wyche Cutting - Malvern,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9499200000000001
772841,Wyche Cutting - Malvern,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-13 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,4.88
772841,Wyche Cutting - Malvern,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.88
772841,Wyche Cutting - Malvern,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.88
772841,Wyche Cutting - Malvern,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,23.88
772841,Wyche Cutting - Malvern,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,25.38
772841,Wyche Cutting - Malvern,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.25
772841,Wyche Cutting - Malvern,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,45.88
772841,Wyche Cutting - Malvern,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,47.88
772841,Wyche Cutting - Malvern,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.62
772841,Wyche Cutting - Malvern,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.31
772841,Wyche Cutting - Malvern,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.0
772841,Wyche Cutting - Malvern,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.94
772841,Wyche Cutting - Malvern,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96991
772841,Wyche Cutting - Malvern,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8201
772841,Wyche Cutting - Malvern,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99469
772841,Wyche Cutting - Malvern,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-13 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,35.25
772841,Wyche Cutting - Malvern,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,35.5
772841,Wyche Cutting - Malvern,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.38
772841,Wyche Cutting - Malvern,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,12.88
772841,Wyche Cutting - Malvern,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,13.12
772841,Wyche Cutting - Malvern,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
772841,Wyche Cutting - Malvern,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,80.38
772841,Wyche Cutting - Malvern,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,80.5
772841,Wyche Cutting - Malvern,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,80.38
772841,Wyche Cutting - Malvern,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (Min),V,251.36
772841,Wyche Cutting - Malvern,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (Max),V,251.36
772841,Wyche Cutting - Malvern,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.36
772841,Wyche Cutting - Malvern,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (Min),V,251.5
772841,Wyche Cutting - Malvern,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (Max),V,251.53
772841,Wyche Cutting - Malvern,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.52
772841,Wyche Cutting - Malvern,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (Min),V,248.34
772841,Wyche Cutting - Malvern,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (Max),V,248.36
772841,Wyche Cutting - Malvern,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
772841,Wyche Cutting - Malvern,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,31.0
772841,Wyche Cutting - Malvern,2023-08-13 16:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:00:00+00:00,busbar,,L3 Current (Min),A,39.62
772841,Wyche Cutting - Malvern,2023-08-13 16:00:00+00:00,busbar,,L3 Current (Max),A,39.88
772841,Wyche Cutting - Malvern,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,39.75
772841,Wyche Cutting - Malvern,2023-08-13 16:00:00+00:00,busbar,,L2 Current (Min),A,35.75
772841,Wyche Cutting - Malvern,2023-08-13 16:00:00+00:00,busbar,,L2 Current (Max),A,37.0
772841,Wyche Cutting - Malvern,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,36.12
772841,Wyche Cutting - Malvern,2023-08-13 16:00:00+00:00,busbar,,L1 Current (Min),A,124.38
772841,Wyche Cutting - Malvern,2023-08-13 16:00:00+00:00,busbar,,L1 Current (Max),A,126.25
772841,Wyche Cutting - Malvern,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,125.0
772841,Wyche Cutting - Malvern,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 16:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.81
772841,Wyche Cutting - Malvern,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.56
772841,Wyche Cutting - Malvern,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,21.5
772841,Wyche Cutting - Malvern,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98013
772841,Wyche Cutting - Malvern,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99692
772841,Wyche Cutting - Malvern,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91995
772841,Wyche Cutting - Malvern,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-13 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,16.0
772841,Wyche Cutting - Malvern,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,16.12
772841,Wyche Cutting - Malvern,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
772841,Wyche Cutting - Malvern,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,49.0
772841,Wyche Cutting - Malvern,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,49.88
772841,Wyche Cutting - Malvern,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,49.62
772841,Wyche Cutting - Malvern,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,34.5
772841,Wyche Cutting - Malvern,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,34.88
772841,Wyche Cutting - Malvern,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.62
772841,Wyche Cutting - Malvern,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.75
772841,Wyche Cutting - Malvern,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.06
772841,Wyche Cutting - Malvern,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.69
772841,Wyche Cutting - Malvern,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97913
772841,Wyche Cutting - Malvern,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92465
772841,Wyche Cutting - Malvern,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9922799999999999
772841,Wyche Cutting - Malvern,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-13 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,38.75
772841,Wyche Cutting - Malvern,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,39.5
772841,Wyche Cutting - Malvern,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.88
772841,Wyche Cutting - Malvern,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,20.5
772841,Wyche Cutting - Malvern,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,20.75
772841,Wyche Cutting - Malvern,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.62
772841,Wyche Cutting - Malvern,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,64.75
772841,Wyche Cutting - Malvern,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,64.88
772841,Wyche Cutting - Malvern,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,64.88
772841,Wyche Cutting - Malvern,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (Min),V,248.12
772841,Wyche Cutting - Malvern,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (Max),V,248.16
772841,Wyche Cutting - Malvern,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
772841,Wyche Cutting - Malvern,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (Min),V,248.14
772841,Wyche Cutting - Malvern,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (Max),V,248.17
772841,Wyche Cutting - Malvern,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
772841,Wyche Cutting - Malvern,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (Min),V,245.77
772841,Wyche Cutting - Malvern,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (Max),V,245.8
772841,Wyche Cutting - Malvern,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
772841,Wyche Cutting - Malvern,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,24.0
772841,Wyche Cutting - Malvern,2023-08-13 15:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 15:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 15:50:00+00:00,busbar,,L3 Current (Min),A,54.75
772841,Wyche Cutting - Malvern,2023-08-13 15:50:00+00:00,busbar,,L3 Current (Max),A,55.62
772841,Wyche Cutting - Malvern,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,55.0
772841,Wyche Cutting - Malvern,2023-08-13 15:50:00+00:00,busbar,,L2 Current (Min),A,68.88
772841,Wyche Cutting - Malvern,2023-08-13 15:50:00+00:00,busbar,,L2 Current (Max),A,69.38
772841,Wyche Cutting - Malvern,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,69.25
772841,Wyche Cutting - Malvern,2023-08-13 15:50:00+00:00,busbar,,L1 Current (Min),A,96.88
772841,Wyche Cutting - Malvern,2023-08-13 15:50:00+00:00,busbar,,L1 Current (Max),A,97.5
772841,Wyche Cutting - Malvern,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,97.12
772841,Wyche Cutting - Malvern,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 15:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.31
772841,Wyche Cutting - Malvern,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.62
772841,Wyche Cutting - Malvern,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,20.12
772841,Wyche Cutting - Malvern,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87192
772841,Wyche Cutting - Malvern,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99374
772841,Wyche Cutting - Malvern,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93115
772841,Wyche Cutting - Malvern,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-13 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,6.38
772841,Wyche Cutting - Malvern,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.62
772841,Wyche Cutting - Malvern,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
772841,Wyche Cutting - Malvern,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,35.88
772841,Wyche Cutting - Malvern,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,37.38
772841,Wyche Cutting - Malvern,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
772841,Wyche Cutting - Malvern,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,49.38
772841,Wyche Cutting - Malvern,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,49.88
772841,Wyche Cutting - Malvern,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.5
772841,Wyche Cutting - Malvern,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.19
772841,Wyche Cutting - Malvern,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.75
772841,Wyche Cutting - Malvern,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.25
772841,Wyche Cutting - Malvern,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9250799999999999
772841,Wyche Cutting - Malvern,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9248
772841,Wyche Cutting - Malvern,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9934700000000001
772841,Wyche Cutting - Malvern,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-13 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,21.25
772841,Wyche Cutting - Malvern,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,21.38
772841,Wyche Cutting - Malvern,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.38
772841,Wyche Cutting - Malvern,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,21.5
772841,Wyche Cutting - Malvern,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,21.62
772841,Wyche Cutting - Malvern,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
772841,Wyche Cutting - Malvern,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,69.12
772841,Wyche Cutting - Malvern,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,69.12
772841,Wyche Cutting - Malvern,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,69.12
772841,Wyche Cutting - Malvern,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (Min),V,248.39
772841,Wyche Cutting - Malvern,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (Max),V,248.41
772841,Wyche Cutting - Malvern,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.41
772841,Wyche Cutting - Malvern,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (Min),V,248.19
772841,Wyche Cutting - Malvern,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (Max),V,248.23
772841,Wyche Cutting - Malvern,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
772841,Wyche Cutting - Malvern,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (Min),V,245.06
772841,Wyche Cutting - Malvern,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (Max),V,245.06
772841,Wyche Cutting - Malvern,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
772841,Wyche Cutting - Malvern,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,28.0
772841,Wyche Cutting - Malvern,2023-08-13 15:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 15:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 15:40:00+00:00,busbar,,L3 Current (Min),A,27.75
772841,Wyche Cutting - Malvern,2023-08-13 15:40:00+00:00,busbar,,L3 Current (Max),A,27.88
772841,Wyche Cutting - Malvern,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,27.88
772841,Wyche Cutting - Malvern,2023-08-13 15:40:00+00:00,busbar,,L2 Current (Min),A,56.62
772841,Wyche Cutting - Malvern,2023-08-13 15:40:00+00:00,busbar,,L2 Current (Max),A,58.0
772841,Wyche Cutting - Malvern,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,57.12
772841,Wyche Cutting - Malvern,2023-08-13 15:40:00+00:00,busbar,,L1 Current (Min),A,116.0
772841,Wyche Cutting - Malvern,2023-08-13 15:40:00+00:00,busbar,,L1 Current (Max),A,116.5
772841,Wyche Cutting - Malvern,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,116.12
772841,Wyche Cutting - Malvern,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 15:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.69
772841,Wyche Cutting - Malvern,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.12
772841,Wyche Cutting - Malvern,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.25
772841,Wyche Cutting - Malvern,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9818399999999999
772841,Wyche Cutting - Malvern,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99335
772841,Wyche Cutting - Malvern,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9677399999999999
772841,Wyche Cutting - Malvern,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-13 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.25
772841,Wyche Cutting - Malvern,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,16.25
772841,Wyche Cutting - Malvern,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.25
772841,Wyche Cutting - Malvern,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,37.12
772841,Wyche Cutting - Malvern,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,38.62
772841,Wyche Cutting - Malvern,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.88
772841,Wyche Cutting - Malvern,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,36.62
772841,Wyche Cutting - Malvern,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,42.0
772841,Wyche Cutting - Malvern,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.25
772841,Wyche Cutting - Malvern,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.94
772841,Wyche Cutting - Malvern,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.25
772841,Wyche Cutting - Malvern,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.5
772841,Wyche Cutting - Malvern,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91519
772841,Wyche Cutting - Malvern,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70175
772841,Wyche Cutting - Malvern,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9893799999999999
772841,Wyche Cutting - Malvern,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-13 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,22.88
772841,Wyche Cutting - Malvern,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,23.0
772841,Wyche Cutting - Malvern,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.88
772841,Wyche Cutting - Malvern,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,11.25
772841,Wyche Cutting - Malvern,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.38
772841,Wyche Cutting - Malvern,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.25
772841,Wyche Cutting - Malvern,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,46.38
772841,Wyche Cutting - Malvern,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,46.62
772841,Wyche Cutting - Malvern,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.5
772841,Wyche Cutting - Malvern,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (Min),V,248.62
772841,Wyche Cutting - Malvern,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (Max),V,248.64
772841,Wyche Cutting - Malvern,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.64
772841,Wyche Cutting - Malvern,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (Min),V,248.58
772841,Wyche Cutting - Malvern,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (Max),V,248.59
772841,Wyche Cutting - Malvern,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
772841,Wyche Cutting - Malvern,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (Min),V,246.53
772841,Wyche Cutting - Malvern,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (Max),V,246.58
772841,Wyche Cutting - Malvern,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
772841,Wyche Cutting - Malvern,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-13 15:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 15:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 15:30:00+00:00,busbar,,L3 Current (Min),A,39.0
772841,Wyche Cutting - Malvern,2023-08-13 15:30:00+00:00,busbar,,L3 Current (Max),A,39.0
772841,Wyche Cutting - Malvern,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,39.0
772841,Wyche Cutting - Malvern,2023-08-13 15:30:00+00:00,busbar,,L2 Current (Min),A,45.88
772841,Wyche Cutting - Malvern,2023-08-13 15:30:00+00:00,busbar,,L2 Current (Max),A,47.38
772841,Wyche Cutting - Malvern,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,46.62
772841,Wyche Cutting - Malvern,2023-08-13 15:30:00+00:00,busbar,,L1 Current (Min),A,82.5
772841,Wyche Cutting - Malvern,2023-08-13 15:30:00+00:00,busbar,,L1 Current (Max),A,87.75
772841,Wyche Cutting - Malvern,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,85.12
772841,Wyche Cutting - Malvern,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 15:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.81
772841,Wyche Cutting - Malvern,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.12
772841,Wyche Cutting - Malvern,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,16.25
772841,Wyche Cutting - Malvern,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8375799999999999
772841,Wyche Cutting - Malvern,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98526
772841,Wyche Cutting - Malvern,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9492200000000001
772841,Wyche Cutting - Malvern,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-13 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,5.5
772841,Wyche Cutting - Malvern,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.62
772841,Wyche Cutting - Malvern,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
772841,Wyche Cutting - Malvern,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,26.0
772841,Wyche Cutting - Malvern,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,26.75
772841,Wyche Cutting - Malvern,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.38
772841,Wyche Cutting - Malvern,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,35.38
772841,Wyche Cutting - Malvern,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,35.75
772841,Wyche Cutting - Malvern,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
772841,Wyche Cutting - Malvern,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.56
772841,Wyche Cutting - Malvern,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
