Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.81
772841,Wyche Cutting - Malvern,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.75
772841,Wyche Cutting - Malvern,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9805
772841,Wyche Cutting - Malvern,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69924
772841,Wyche Cutting - Malvern,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97983
772841,Wyche Cutting - Malvern,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,43.62
772841,Wyche Cutting - Malvern,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,48.88
772841,Wyche Cutting - Malvern,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.75
772841,Wyche Cutting - Malvern,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,14.12
772841,Wyche Cutting - Malvern,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,14.25
772841,Wyche Cutting - Malvern,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.12
772841,Wyche Cutting - Malvern,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,30.12
772841,Wyche Cutting - Malvern,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,30.12
772841,Wyche Cutting - Malvern,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.12
772841,Wyche Cutting - Malvern,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (Min),V,248.69
772841,Wyche Cutting - Malvern,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (Max),V,248.88
772841,Wyche Cutting - Malvern,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.81
772841,Wyche Cutting - Malvern,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (Min),V,249.19
772841,Wyche Cutting - Malvern,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (Max),V,249.27
772841,Wyche Cutting - Malvern,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.22
772841,Wyche Cutting - Malvern,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (Min),V,246.97
772841,Wyche Cutting - Malvern,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (Max),V,247.03
772841,Wyche Cutting - Malvern,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
772841,Wyche Cutting - Malvern,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-13 15:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 15:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 15:20:00+00:00,busbar,,L3 Current (Min),A,48.88
772841,Wyche Cutting - Malvern,2023-08-13 15:20:00+00:00,busbar,,L3 Current (Max),A,54.12
772841,Wyche Cutting - Malvern,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,50.0
772841,Wyche Cutting - Malvern,2023-08-13 15:20:00+00:00,busbar,,L2 Current (Min),A,37.12
772841,Wyche Cutting - Malvern,2023-08-13 15:20:00+00:00,busbar,,L2 Current (Max),A,38.0
772841,Wyche Cutting - Malvern,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,37.62
772841,Wyche Cutting - Malvern,2023-08-13 15:20:00+00:00,busbar,,L1 Current (Min),A,64.62
772841,Wyche Cutting - Malvern,2023-08-13 15:20:00+00:00,busbar,,L1 Current (Max),A,65.0
772841,Wyche Cutting - Malvern,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,64.75
772841,Wyche Cutting - Malvern,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 15:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.25
772841,Wyche Cutting - Malvern,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.12
772841,Wyche Cutting - Malvern,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,16.44
772841,Wyche Cutting - Malvern,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9840399999999999
772841,Wyche Cutting - Malvern,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9942
772841,Wyche Cutting - Malvern,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95245
772841,Wyche Cutting - Malvern,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-13 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.38
772841,Wyche Cutting - Malvern,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,16.5
772841,Wyche Cutting - Malvern,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.38
772841,Wyche Cutting - Malvern,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,35.25
772841,Wyche Cutting - Malvern,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,36.62
772841,Wyche Cutting - Malvern,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
772841,Wyche Cutting - Malvern,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,44.75
772841,Wyche Cutting - Malvern,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,44.88
772841,Wyche Cutting - Malvern,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.88
772841,Wyche Cutting - Malvern,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.06
772841,Wyche Cutting - Malvern,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.5
772841,Wyche Cutting - Malvern,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.56
772841,Wyche Cutting - Malvern,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79614
772841,Wyche Cutting - Malvern,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98672
772841,Wyche Cutting - Malvern,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87298
772841,Wyche Cutting - Malvern,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-13 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,17.25
772841,Wyche Cutting - Malvern,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,17.25
772841,Wyche Cutting - Malvern,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.25
772841,Wyche Cutting - Malvern,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,47.38
772841,Wyche Cutting - Malvern,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,47.5
772841,Wyche Cutting - Malvern,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.38
772841,Wyche Cutting - Malvern,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.12
772841,Wyche Cutting - Malvern,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.12
772841,Wyche Cutting - Malvern,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.12
772841,Wyche Cutting - Malvern,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (Min),V,249.88
772841,Wyche Cutting - Malvern,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (Max),V,249.91
772841,Wyche Cutting - Malvern,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.89
772841,Wyche Cutting - Malvern,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (Min),V,249.89
772841,Wyche Cutting - Malvern,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (Max),V,249.94
772841,Wyche Cutting - Malvern,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.92
772841,Wyche Cutting - Malvern,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (Min),V,247.95
772841,Wyche Cutting - Malvern,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (Max),V,247.97
772841,Wyche Cutting - Malvern,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.97
772841,Wyche Cutting - Malvern,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-13 15:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 15:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 15:10:00+00:00,busbar,,L3 Current (Min),A,32.75
772841,Wyche Cutting - Malvern,2023-08-13 15:10:00+00:00,busbar,,L3 Current (Max),A,32.88
772841,Wyche Cutting - Malvern,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,32.75
772841,Wyche Cutting - Malvern,2023-08-13 15:10:00+00:00,busbar,,L2 Current (Min),A,82.38
772841,Wyche Cutting - Malvern,2023-08-13 15:10:00+00:00,busbar,,L2 Current (Max),A,84.0
772841,Wyche Cutting - Malvern,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,83.12
772841,Wyche Cutting - Malvern,2023-08-13 15:10:00+00:00,busbar,,L1 Current (Min),A,57.62
772841,Wyche Cutting - Malvern,2023-08-13 15:10:00+00:00,busbar,,L1 Current (Max),A,57.62
772841,Wyche Cutting - Malvern,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,57.62
772841,Wyche Cutting - Malvern,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 15:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.44
772841,Wyche Cutting - Malvern,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.25
772841,Wyche Cutting - Malvern,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,21.75
772841,Wyche Cutting - Malvern,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89245
772841,Wyche Cutting - Malvern,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9941700000000001
772841,Wyche Cutting - Malvern,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9144
772841,Wyche Cutting - Malvern,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,5.62
772841,Wyche Cutting - Malvern,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.88
772841,Wyche Cutting - Malvern,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.75
772841,Wyche Cutting - Malvern,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,40.25
772841,Wyche Cutting - Malvern,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,42.12
772841,Wyche Cutting - Malvern,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.12
772841,Wyche Cutting - Malvern,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,32.62
772841,Wyche Cutting - Malvern,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,33.12
772841,Wyche Cutting - Malvern,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
772841,Wyche Cutting - Malvern,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.13
772841,Wyche Cutting - Malvern,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.12
772841,Wyche Cutting - Malvern,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.75
772841,Wyche Cutting - Malvern,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9832799999999999
772841,Wyche Cutting - Malvern,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8909299999999999
772841,Wyche Cutting - Malvern,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9852
772841,Wyche Cutting - Malvern,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-13 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,38.12
772841,Wyche Cutting - Malvern,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,38.5
772841,Wyche Cutting - Malvern,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.38
772841,Wyche Cutting - Malvern,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,19.5
772841,Wyche Cutting - Malvern,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,19.75
772841,Wyche Cutting - Malvern,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.62
772841,Wyche Cutting - Malvern,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,44.38
772841,Wyche Cutting - Malvern,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,44.62
772841,Wyche Cutting - Malvern,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.5
772841,Wyche Cutting - Malvern,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (Min),V,249.86
772841,Wyche Cutting - Malvern,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (Max),V,249.92
772841,Wyche Cutting - Malvern,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.89
772841,Wyche Cutting - Malvern,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (Min),V,250.44
772841,Wyche Cutting - Malvern,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (Max),V,250.44
772841,Wyche Cutting - Malvern,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.44
772841,Wyche Cutting - Malvern,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (Min),V,248.02
772841,Wyche Cutting - Malvern,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (Max),V,248.05
772841,Wyche Cutting - Malvern,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
772841,Wyche Cutting - Malvern,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-13 15:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 15:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 15:00:00+00:00,busbar,,L3 Current (Min),A,43.88
772841,Wyche Cutting - Malvern,2023-08-13 15:00:00+00:00,busbar,,L3 Current (Max),A,44.12
772841,Wyche Cutting - Malvern,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,44.0
772841,Wyche Cutting - Malvern,2023-08-13 15:00:00+00:00,busbar,,L2 Current (Min),A,58.75
772841,Wyche Cutting - Malvern,2023-08-13 15:00:00+00:00,busbar,,L2 Current (Max),A,60.25
772841,Wyche Cutting - Malvern,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,59.5
772841,Wyche Cutting - Malvern,2023-08-13 15:00:00+00:00,busbar,,L1 Current (Min),A,75.12
772841,Wyche Cutting - Malvern,2023-08-13 15:00:00+00:00,busbar,,L1 Current (Max),A,75.75
772841,Wyche Cutting - Malvern,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,75.5
772841,Wyche Cutting - Malvern,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 15:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.06
772841,Wyche Cutting - Malvern,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.56
772841,Wyche Cutting - Malvern,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.56
772841,Wyche Cutting - Malvern,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9273399999999999
772841,Wyche Cutting - Malvern,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99655
772841,Wyche Cutting - Malvern,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97845
772841,Wyche Cutting - Malvern,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-13 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.12
772841,Wyche Cutting - Malvern,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,10.12
772841,Wyche Cutting - Malvern,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.12
772841,Wyche Cutting - Malvern,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,46.38
772841,Wyche Cutting - Malvern,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,47.5
772841,Wyche Cutting - Malvern,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.62
772841,Wyche Cutting - Malvern,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,57.0
772841,Wyche Cutting - Malvern,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,61.62
772841,Wyche Cutting - Malvern,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,60.25
772841,Wyche Cutting - Malvern,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.75
772841,Wyche Cutting - Malvern,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.25
772841,Wyche Cutting - Malvern,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.13
772841,Wyche Cutting - Malvern,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98361
772841,Wyche Cutting - Malvern,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8999299999999999
772841,Wyche Cutting - Malvern,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93985
772841,Wyche Cutting - Malvern,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-13 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,46.0
772841,Wyche Cutting - Malvern,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,46.12
772841,Wyche Cutting - Malvern,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,46.0
772841,Wyche Cutting - Malvern,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,21.5
772841,Wyche Cutting - Malvern,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,21.62
772841,Wyche Cutting - Malvern,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.62
772841,Wyche Cutting - Malvern,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.38
772841,Wyche Cutting - Malvern,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.5
772841,Wyche Cutting - Malvern,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.38
772841,Wyche Cutting - Malvern,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (Min),V,249.16
772841,Wyche Cutting - Malvern,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (Max),V,249.19
772841,Wyche Cutting - Malvern,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.17
772841,Wyche Cutting - Malvern,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (Min),V,249.55
772841,Wyche Cutting - Malvern,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (Max),V,249.58
772841,Wyche Cutting - Malvern,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.56
772841,Wyche Cutting - Malvern,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (Min),V,247.3
772841,Wyche Cutting - Malvern,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (Max),V,247.42
772841,Wyche Cutting - Malvern,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
772841,Wyche Cutting - Malvern,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-13 14:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 14:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 14:50:00+00:00,busbar,,L3 Current (Min),A,56.0
772841,Wyche Cutting - Malvern,2023-08-13 14:50:00+00:00,busbar,,L3 Current (Max),A,56.0
772841,Wyche Cutting - Malvern,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,56.0
772841,Wyche Cutting - Malvern,2023-08-13 14:50:00+00:00,busbar,,L2 Current (Min),A,66.62
772841,Wyche Cutting - Malvern,2023-08-13 14:50:00+00:00,busbar,,L2 Current (Max),A,67.88
772841,Wyche Cutting - Malvern,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,66.88
772841,Wyche Cutting - Malvern,2023-08-13 14:50:00+00:00,busbar,,L1 Current (Min),A,75.12
772841,Wyche Cutting - Malvern,2023-08-13 14:50:00+00:00,busbar,,L1 Current (Max),A,79.75
772841,Wyche Cutting - Malvern,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,78.5
772841,Wyche Cutting - Malvern,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 14:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.69
772841,Wyche Cutting - Malvern,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.06
772841,Wyche Cutting - Malvern,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.69
772841,Wyche Cutting - Malvern,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8226600000000001
772841,Wyche Cutting - Malvern,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98239
772841,Wyche Cutting - Malvern,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98361
772841,Wyche Cutting - Malvern,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-13 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,6.12
772841,Wyche Cutting - Malvern,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.12
772841,Wyche Cutting - Malvern,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.12
772841,Wyche Cutting - Malvern,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,23.25
772841,Wyche Cutting - Malvern,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,24.62
772841,Wyche Cutting - Malvern,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
772841,Wyche Cutting - Malvern,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,64.12
772841,Wyche Cutting - Malvern,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,64.5
772841,Wyche Cutting - Malvern,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,64.25
772841,Wyche Cutting - Malvern,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.87
772841,Wyche Cutting - Malvern,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-49.81
772841,Wyche Cutting - Malvern,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.56
772841,Wyche Cutting - Malvern,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99011
772841,Wyche Cutting - Malvern,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.59954
772841,Wyche Cutting - Malvern,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8797299999999999
772841,Wyche Cutting - Malvern,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-13 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,74.38
772841,Wyche Cutting - Malvern,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,76.12
772841,Wyche Cutting - Malvern,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,75.25
772841,Wyche Cutting - Malvern,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,11.88
772841,Wyche Cutting - Malvern,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,12.12
772841,Wyche Cutting - Malvern,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
772841,Wyche Cutting - Malvern,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.88
772841,Wyche Cutting - Malvern,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,17.88
772841,Wyche Cutting - Malvern,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.88
772841,Wyche Cutting - Malvern,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (Min),V,249.7
772841,Wyche Cutting - Malvern,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (Max),V,249.73
772841,Wyche Cutting - Malvern,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.72
772841,Wyche Cutting - Malvern,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (Min),V,250.42
772841,Wyche Cutting - Malvern,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (Max),V,250.45
772841,Wyche Cutting - Malvern,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.44
772841,Wyche Cutting - Malvern,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (Min),V,248.17
772841,Wyche Cutting - Malvern,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (Max),V,248.22
772841,Wyche Cutting - Malvern,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.17
772841,Wyche Cutting - Malvern,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-13 14:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 14:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 14:40:00+00:00,busbar,,L3 Current (Min),A,80.0
772841,Wyche Cutting - Malvern,2023-08-13 14:40:00+00:00,busbar,,L3 Current (Max),A,81.62
772841,Wyche Cutting - Malvern,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,80.75
772841,Wyche Cutting - Malvern,2023-08-13 14:40:00+00:00,busbar,,L2 Current (Min),A,32.12
772841,Wyche Cutting - Malvern,2023-08-13 14:40:00+00:00,busbar,,L2 Current (Max),A,33.5
772841,Wyche Cutting - Malvern,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,32.88
772841,Wyche Cutting - Malvern,2023-08-13 14:40:00+00:00,busbar,,L1 Current (Min),A,79.88
772841,Wyche Cutting - Malvern,2023-08-13 14:40:00+00:00,busbar,,L1 Current (Max),A,80.12
772841,Wyche Cutting - Malvern,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,80.0
772841,Wyche Cutting - Malvern,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 14:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.25
772841,Wyche Cutting - Malvern,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.12
772841,Wyche Cutting - Malvern,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.25
772841,Wyche Cutting - Malvern,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8632799999999999
772841,Wyche Cutting - Malvern,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9944799999999999
772841,Wyche Cutting - Malvern,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97055
772841,Wyche Cutting - Malvern,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-13 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,5.75
772841,Wyche Cutting - Malvern,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.88
772841,Wyche Cutting - Malvern,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.75
772841,Wyche Cutting - Malvern,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,39.0
772841,Wyche Cutting - Malvern,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,40.38
772841,Wyche Cutting - Malvern,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.88
772841,Wyche Cutting - Malvern,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,44.5
772841,Wyche Cutting - Malvern,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,45.25
772841,Wyche Cutting - Malvern,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.75
772841,Wyche Cutting - Malvern,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.31
772841,Wyche Cutting - Malvern,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.06
772841,Wyche Cutting - Malvern,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.75
772841,Wyche Cutting - Malvern,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98169
772841,Wyche Cutting - Malvern,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94247
772841,Wyche Cutting - Malvern,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9740000000000001
772841,Wyche Cutting - Malvern,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-13 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,41.0
772841,Wyche Cutting - Malvern,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,41.12
772841,Wyche Cutting - Malvern,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.0
772841,Wyche Cutting - Malvern,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,28.0
772841,Wyche Cutting - Malvern,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,28.0
772841,Wyche Cutting - Malvern,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
772841,Wyche Cutting - Malvern,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,32.38
772841,Wyche Cutting - Malvern,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,32.38
772841,Wyche Cutting - Malvern,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.38
772841,Wyche Cutting - Malvern,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (Min),V,250.78
772841,Wyche Cutting - Malvern,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (Max),V,250.8
772841,Wyche Cutting - Malvern,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.78
772841,Wyche Cutting - Malvern,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (Min),V,250.78
772841,Wyche Cutting - Malvern,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (Max),V,250.83
772841,Wyche Cutting - Malvern,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.81
772841,Wyche Cutting - Malvern,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (Min),V,249.22
772841,Wyche Cutting - Malvern,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (Max),V,249.23
772841,Wyche Cutting - Malvern,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.22
772841,Wyche Cutting - Malvern,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-13 14:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 14:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 14:30:00+00:00,busbar,,L3 Current (Min),A,46.5
772841,Wyche Cutting - Malvern,2023-08-13 14:30:00+00:00,busbar,,L3 Current (Max),A,46.62
772841,Wyche Cutting - Malvern,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,46.62
772841,Wyche Cutting - Malvern,2023-08-13 14:30:00+00:00,busbar,,L2 Current (Min),A,65.75
772841,Wyche Cutting - Malvern,2023-08-13 14:30:00+00:00,busbar,,L2 Current (Max),A,67.12
772841,Wyche Cutting - Malvern,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,66.5
772841,Wyche Cutting - Malvern,2023-08-13 14:30:00+00:00,busbar,,L1 Current (Min),A,75.75
772841,Wyche Cutting - Malvern,2023-08-13 14:30:00+00:00,busbar,,L1 Current (Max),A,76.5
772841,Wyche Cutting - Malvern,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,76.0
772841,Wyche Cutting - Malvern,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 14:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.81
772841,Wyche Cutting - Malvern,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.25
772841,Wyche Cutting - Malvern,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,15.13
772841,Wyche Cutting - Malvern,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90295
772841,Wyche Cutting - Malvern,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9784200000000001
772841,Wyche Cutting - Malvern,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95862
772841,Wyche Cutting - Malvern,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-13 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,6.0
772841,Wyche Cutting - Malvern,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,6.0
772841,Wyche Cutting - Malvern,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
772841,Wyche Cutting - Malvern,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,24.0
772841,Wyche Cutting - Malvern,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,24.5
772841,Wyche Cutting - Malvern,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.38
772841,Wyche Cutting - Malvern,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,44.5
772841,Wyche Cutting - Malvern,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,44.75
772841,Wyche Cutting - Malvern,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
772841,Wyche Cutting - Malvern,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.43
772841,Wyche Cutting - Malvern,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.13
772841,Wyche Cutting - Malvern,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.81
772841,Wyche Cutting - Malvern,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9819
772841,Wyche Cutting - Malvern,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79535
772841,Wyche Cutting - Malvern,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9842799999999999
772841,Wyche Cutting - Malvern,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-13 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,44.25
772841,Wyche Cutting - Malvern,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,44.38
772841,Wyche Cutting - Malvern,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.25
