Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,14.88
772841,Wyche Cutting - Malvern,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,15.12
772841,Wyche Cutting - Malvern,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
772841,Wyche Cutting - Malvern,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,38.38
772841,Wyche Cutting - Malvern,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,38.38
772841,Wyche Cutting - Malvern,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.38
772841,Wyche Cutting - Malvern,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (Min),V,251.16
772841,Wyche Cutting - Malvern,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (Max),V,251.17
772841,Wyche Cutting - Malvern,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.16
772841,Wyche Cutting - Malvern,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (Min),V,251.56
772841,Wyche Cutting - Malvern,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (Max),V,251.62
772841,Wyche Cutting - Malvern,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.58
772841,Wyche Cutting - Malvern,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (Min),V,249.23
772841,Wyche Cutting - Malvern,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (Max),V,249.25
772841,Wyche Cutting - Malvern,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.23
772841,Wyche Cutting - Malvern,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-13 14:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 14:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 14:20:00+00:00,busbar,,L3 Current (Min),A,50.12
772841,Wyche Cutting - Malvern,2023-08-13 14:20:00+00:00,busbar,,L3 Current (Max),A,50.25
772841,Wyche Cutting - Malvern,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,50.12
772841,Wyche Cutting - Malvern,2023-08-13 14:20:00+00:00,busbar,,L2 Current (Min),A,37.5
772841,Wyche Cutting - Malvern,2023-08-13 14:20:00+00:00,busbar,,L2 Current (Max),A,37.75
772841,Wyche Cutting - Malvern,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,37.75
772841,Wyche Cutting - Malvern,2023-08-13 14:20:00+00:00,busbar,,L1 Current (Min),A,81.5
772841,Wyche Cutting - Malvern,2023-08-13 14:20:00+00:00,busbar,,L1 Current (Max),A,81.75
772841,Wyche Cutting - Malvern,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,81.62
772841,Wyche Cutting - Malvern,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 14:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.38
772841,Wyche Cutting - Malvern,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.25
772841,Wyche Cutting - Malvern,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,14.69
772841,Wyche Cutting - Malvern,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86169
772841,Wyche Cutting - Malvern,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98749
772841,Wyche Cutting - Malvern,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9644799999999999
772841,Wyche Cutting - Malvern,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-13 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,5.75
772841,Wyche Cutting - Malvern,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.88
772841,Wyche Cutting - Malvern,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.88
772841,Wyche Cutting - Malvern,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,26.62
772841,Wyche Cutting - Malvern,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,27.88
772841,Wyche Cutting - Malvern,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.12
772841,Wyche Cutting - Malvern,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,59.62
772841,Wyche Cutting - Malvern,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,60.38
772841,Wyche Cutting - Malvern,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,60.0
772841,Wyche Cutting - Malvern,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.5
772841,Wyche Cutting - Malvern,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.75
772841,Wyche Cutting - Malvern,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.31
772841,Wyche Cutting - Malvern,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99521
772841,Wyche Cutting - Malvern,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92096
772841,Wyche Cutting - Malvern,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99649
772841,Wyche Cutting - Malvern,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-13 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,63.88
772841,Wyche Cutting - Malvern,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,65.62
772841,Wyche Cutting - Malvern,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,64.62
772841,Wyche Cutting - Malvern,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,19.75
772841,Wyche Cutting - Malvern,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,19.88
772841,Wyche Cutting - Malvern,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.75
772841,Wyche Cutting - Malvern,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,72.62
772841,Wyche Cutting - Malvern,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,72.88
772841,Wyche Cutting - Malvern,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,72.75
772841,Wyche Cutting - Malvern,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (Min),V,249.77
772841,Wyche Cutting - Malvern,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (Max),V,249.84
772841,Wyche Cutting - Malvern,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.8
772841,Wyche Cutting - Malvern,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (Min),V,250.56
772841,Wyche Cutting - Malvern,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (Max),V,250.64
772841,Wyche Cutting - Malvern,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.58
772841,Wyche Cutting - Malvern,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (Min),V,247.08
772841,Wyche Cutting - Malvern,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (Max),V,247.19
772841,Wyche Cutting - Malvern,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
772841,Wyche Cutting - Malvern,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,32.0
772841,Wyche Cutting - Malvern,2023-08-13 14:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 14:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 14:10:00+00:00,busbar,,L3 Current (Min),A,69.25
772841,Wyche Cutting - Malvern,2023-08-13 14:10:00+00:00,busbar,,L3 Current (Max),A,71.0
772841,Wyche Cutting - Malvern,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,70.0
772841,Wyche Cutting - Malvern,2023-08-13 14:10:00+00:00,busbar,,L2 Current (Min),A,45.75
772841,Wyche Cutting - Malvern,2023-08-13 14:10:00+00:00,busbar,,L2 Current (Max),A,47.0
772841,Wyche Cutting - Malvern,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,46.25
772841,Wyche Cutting - Malvern,2023-08-13 14:10:00+00:00,busbar,,L1 Current (Min),A,131.38
772841,Wyche Cutting - Malvern,2023-08-13 14:10:00+00:00,busbar,,L1 Current (Max),A,131.88
772841,Wyche Cutting - Malvern,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,131.5
772841,Wyche Cutting - Malvern,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 14:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.06
772841,Wyche Cutting - Malvern,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.75
772841,Wyche Cutting - Malvern,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,14.44
772841,Wyche Cutting - Malvern,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9198
772841,Wyche Cutting - Malvern,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.996
772841,Wyche Cutting - Malvern,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96231
772841,Wyche Cutting - Malvern,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,6.88
772841,Wyche Cutting - Malvern,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,7.0
772841,Wyche Cutting - Malvern,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
772841,Wyche Cutting - Malvern,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,44.25
772841,Wyche Cutting - Malvern,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,45.25
772841,Wyche Cutting - Malvern,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.75
772841,Wyche Cutting - Malvern,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,58.25
772841,Wyche Cutting - Malvern,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,59.25
772841,Wyche Cutting - Malvern,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,58.75
772841,Wyche Cutting - Malvern,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.69
772841,Wyche Cutting - Malvern,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.37
772841,Wyche Cutting - Malvern,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.38
772841,Wyche Cutting - Malvern,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9902
772841,Wyche Cutting - Malvern,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8016300000000001
772841,Wyche Cutting - Malvern,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99567
772841,Wyche Cutting - Malvern,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-13 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,63.5
772841,Wyche Cutting - Malvern,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,65.25
772841,Wyche Cutting - Malvern,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,64.38
772841,Wyche Cutting - Malvern,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,15.25
772841,Wyche Cutting - Malvern,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,15.38
772841,Wyche Cutting - Malvern,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.25
772841,Wyche Cutting - Malvern,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,65.25
772841,Wyche Cutting - Malvern,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,65.25
772841,Wyche Cutting - Malvern,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,65.25
772841,Wyche Cutting - Malvern,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (Min),V,249.97
772841,Wyche Cutting - Malvern,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (Max),V,249.98
772841,Wyche Cutting - Malvern,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.97
772841,Wyche Cutting - Malvern,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (Min),V,250.38
772841,Wyche Cutting - Malvern,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (Max),V,250.42
772841,Wyche Cutting - Malvern,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.41
772841,Wyche Cutting - Malvern,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (Min),V,247.34
772841,Wyche Cutting - Malvern,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (Max),V,247.38
772841,Wyche Cutting - Malvern,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
772841,Wyche Cutting - Malvern,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,30.0
772841,Wyche Cutting - Malvern,2023-08-13 14:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 14:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 14:00:00+00:00,busbar,,L3 Current (Min),A,70.25
772841,Wyche Cutting - Malvern,2023-08-13 14:00:00+00:00,busbar,,L3 Current (Max),A,72.12
772841,Wyche Cutting - Malvern,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,71.25
772841,Wyche Cutting - Malvern,2023-08-13 14:00:00+00:00,busbar,,L2 Current (Min),A,57.5
772841,Wyche Cutting - Malvern,2023-08-13 14:00:00+00:00,busbar,,L2 Current (Max),A,58.5
772841,Wyche Cutting - Malvern,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,58.0
772841,Wyche Cutting - Malvern,2023-08-13 14:00:00+00:00,busbar,,L1 Current (Min),A,122.38
772841,Wyche Cutting - Malvern,2023-08-13 14:00:00+00:00,busbar,,L1 Current (Max),A,123.25
772841,Wyche Cutting - Malvern,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,122.75
772841,Wyche Cutting - Malvern,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 14:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.38
772841,Wyche Cutting - Malvern,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.25
772841,Wyche Cutting - Malvern,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.31
772841,Wyche Cutting - Malvern,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99374
772841,Wyche Cutting - Malvern,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99503
772841,Wyche Cutting - Malvern,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97525
772841,Wyche Cutting - Malvern,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,29.75
772841,Wyche Cutting - Malvern,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,29.88
772841,Wyche Cutting - Malvern,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.75
772841,Wyche Cutting - Malvern,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,38.0
772841,Wyche Cutting - Malvern,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,38.12
772841,Wyche Cutting - Malvern,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.12
772841,Wyche Cutting - Malvern,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,56.38
772841,Wyche Cutting - Malvern,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,65.62
772841,Wyche Cutting - Malvern,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,61.0
772841,Wyche Cutting - Malvern,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.5
772841,Wyche Cutting - Malvern,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.94
772841,Wyche Cutting - Malvern,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.38
772841,Wyche Cutting - Malvern,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96909
772841,Wyche Cutting - Malvern,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91809
772841,Wyche Cutting - Malvern,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9898100000000001
772841,Wyche Cutting - Malvern,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-13 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,41.0
772841,Wyche Cutting - Malvern,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,41.12
772841,Wyche Cutting - Malvern,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.12
772841,Wyche Cutting - Malvern,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,23.25
772841,Wyche Cutting - Malvern,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,23.38
772841,Wyche Cutting - Malvern,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.38
772841,Wyche Cutting - Malvern,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,40.75
772841,Wyche Cutting - Malvern,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,40.88
772841,Wyche Cutting - Malvern,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.88
772841,Wyche Cutting - Malvern,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (Min),V,249.89
772841,Wyche Cutting - Malvern,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (Max),V,249.89
772841,Wyche Cutting - Malvern,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.89
772841,Wyche Cutting - Malvern,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (Min),V,250.28
772841,Wyche Cutting - Malvern,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (Max),V,250.3
772841,Wyche Cutting - Malvern,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.28
772841,Wyche Cutting - Malvern,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (Min),V,247.45
772841,Wyche Cutting - Malvern,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (Max),V,247.59
772841,Wyche Cutting - Malvern,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
772841,Wyche Cutting - Malvern,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,25.0
772841,Wyche Cutting - Malvern,2023-08-13 13:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:50:00+00:00,busbar,,L3 Current (Min),A,70.75
772841,Wyche Cutting - Malvern,2023-08-13 13:50:00+00:00,busbar,,L3 Current (Max),A,70.75
772841,Wyche Cutting - Malvern,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,70.75
772841,Wyche Cutting - Malvern,2023-08-13 13:50:00+00:00,busbar,,L2 Current (Min),A,60.38
772841,Wyche Cutting - Malvern,2023-08-13 13:50:00+00:00,busbar,,L2 Current (Max),A,60.5
772841,Wyche Cutting - Malvern,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,60.5
772841,Wyche Cutting - Malvern,2023-08-13 13:50:00+00:00,busbar,,L1 Current (Min),A,96.38
772841,Wyche Cutting - Malvern,2023-08-13 13:50:00+00:00,busbar,,L1 Current (Max),A,105.88
772841,Wyche Cutting - Malvern,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,101.12
772841,Wyche Cutting - Malvern,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.19
772841,Wyche Cutting - Malvern,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.69
772841,Wyche Cutting - Malvern,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,16.94
772841,Wyche Cutting - Malvern,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.0
772841,Wyche Cutting - Malvern,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98526
772841,Wyche Cutting - Malvern,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9816600000000001
772841,Wyche Cutting - Malvern,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95331
772841,Wyche Cutting - Malvern,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,24.25
772841,Wyche Cutting - Malvern,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,26.12
772841,Wyche Cutting - Malvern,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.75
772841,Wyche Cutting - Malvern,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.75
772841,Wyche Cutting - Malvern,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,24.62
772841,Wyche Cutting - Malvern,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.88
772841,Wyche Cutting - Malvern,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,63.5
772841,Wyche Cutting - Malvern,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,64.12
772841,Wyche Cutting - Malvern,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,63.75
772841,Wyche Cutting - Malvern,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.0
772841,Wyche Cutting - Malvern,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.81
772841,Wyche Cutting - Malvern,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.25
772841,Wyche Cutting - Malvern,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99484
772841,Wyche Cutting - Malvern,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6976899999999999
772841,Wyche Cutting - Malvern,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9819
772841,Wyche Cutting - Malvern,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-13 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,67.88
772841,Wyche Cutting - Malvern,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,68.25
772841,Wyche Cutting - Malvern,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,68.0
772841,Wyche Cutting - Malvern,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,12.62
772841,Wyche Cutting - Malvern,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,12.75
772841,Wyche Cutting - Malvern,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.62
772841,Wyche Cutting - Malvern,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,34.25
772841,Wyche Cutting - Malvern,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,34.62
772841,Wyche Cutting - Malvern,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.5
772841,Wyche Cutting - Malvern,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (Min),V,249.64
772841,Wyche Cutting - Malvern,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (Max),V,249.7
772841,Wyche Cutting - Malvern,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.67
772841,Wyche Cutting - Malvern,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (Min),V,251.08
772841,Wyche Cutting - Malvern,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (Max),V,251.16
772841,Wyche Cutting - Malvern,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.11
772841,Wyche Cutting - Malvern,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (Min),V,247.73
772841,Wyche Cutting - Malvern,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (Max),V,247.75
772841,Wyche Cutting - Malvern,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
772841,Wyche Cutting - Malvern,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
772841,Wyche Cutting - Malvern,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,23.0
772841,Wyche Cutting - Malvern,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,23.0
772841,Wyche Cutting - Malvern,2023-08-13 13:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:40:00+00:00,busbar,,L3 Current (Min),A,92.25
772841,Wyche Cutting - Malvern,2023-08-13 13:40:00+00:00,busbar,,L3 Current (Max),A,94.0
772841,Wyche Cutting - Malvern,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,93.62
772841,Wyche Cutting - Malvern,2023-08-13 13:40:00+00:00,busbar,,L2 Current (Min),A,33.62
772841,Wyche Cutting - Malvern,2023-08-13 13:40:00+00:00,busbar,,L2 Current (Max),A,35.25
772841,Wyche Cutting - Malvern,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,34.62
772841,Wyche Cutting - Malvern,2023-08-13 13:40:00+00:00,busbar,,L1 Current (Min),A,97.0
772841,Wyche Cutting - Malvern,2023-08-13 13:40:00+00:00,busbar,,L1 Current (Max),A,98.0
772841,Wyche Cutting - Malvern,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,97.38
772841,Wyche Cutting - Malvern,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.81
772841,Wyche Cutting - Malvern,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,15.81
772841,Wyche Cutting - Malvern,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.0
772841,Wyche Cutting - Malvern,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98462
772841,Wyche Cutting - Malvern,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9776
772841,Wyche Cutting - Malvern,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9564799999999999
772841,Wyche Cutting - Malvern,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.0
772841,Wyche Cutting - Malvern,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.12
772841,Wyche Cutting - Malvern,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.62
772841,Wyche Cutting - Malvern,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.25
772841,Wyche Cutting - Malvern,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,23.62
772841,Wyche Cutting - Malvern,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.12
772841,Wyche Cutting - Malvern,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,65.88
772841,Wyche Cutting - Malvern,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,67.75
772841,Wyche Cutting - Malvern,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,66.38
772841,Wyche Cutting - Malvern,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.88
772841,Wyche Cutting - Malvern,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.31
772841,Wyche Cutting - Malvern,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.44
772841,Wyche Cutting - Malvern,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9968899999999999
772841,Wyche Cutting - Malvern,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.67486
772841,Wyche Cutting - Malvern,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9789399999999999
772841,Wyche Cutting - Malvern,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,63.62
772841,Wyche Cutting - Malvern,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,63.75
772841,Wyche Cutting - Malvern,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,63.62
772841,Wyche Cutting - Malvern,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.88
772841,Wyche Cutting - Malvern,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.25
772841,Wyche Cutting - Malvern,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
772841,Wyche Cutting - Malvern,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,30.75
772841,Wyche Cutting - Malvern,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,31.0
772841,Wyche Cutting - Malvern,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.88
772841,Wyche Cutting - Malvern,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (Min),V,249.19
772841,Wyche Cutting - Malvern,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (Max),V,249.27
772841,Wyche Cutting - Malvern,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.22
772841,Wyche Cutting - Malvern,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (Min),V,250.2
772841,Wyche Cutting - Malvern,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (Max),V,250.33
772841,Wyche Cutting - Malvern,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.25
772841,Wyche Cutting - Malvern,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (Min),V,246.97
772841,Wyche Cutting - Malvern,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (Max),V,247.05
772841,Wyche Cutting - Malvern,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
772841,Wyche Cutting - Malvern,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,23.0
772841,Wyche Cutting - Malvern,2023-08-13 13:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:30:00+00:00,busbar,,L3 Current (Min),A,81.62
772841,Wyche Cutting - Malvern,2023-08-13 13:30:00+00:00,busbar,,L3 Current (Max),A,82.62
772841,Wyche Cutting - Malvern,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,82.25
772841,Wyche Cutting - Malvern,2023-08-13 13:30:00+00:00,busbar,,L2 Current (Min),A,31.5
772841,Wyche Cutting - Malvern,2023-08-13 13:30:00+00:00,busbar,,L2 Current (Max),A,32.75
772841,Wyche Cutting - Malvern,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,32.38
772841,Wyche Cutting - Malvern,2023-08-13 13:30:00+00:00,busbar,,L1 Current (Min),A,95.88
772841,Wyche Cutting - Malvern,2023-08-13 13:30:00+00:00,busbar,,L1 Current (Max),A,97.38
772841,Wyche Cutting - Malvern,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,96.25
772841,Wyche Cutting - Malvern,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.5
772841,Wyche Cutting - Malvern,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
772841,Wyche Cutting - Malvern,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,17.94
772841,Wyche Cutting - Malvern,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9662200000000001
772841,Wyche Cutting - Malvern,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98703
772841,Wyche Cutting - Malvern,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9446700000000001
772841,Wyche Cutting - Malvern,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.62
772841,Wyche Cutting - Malvern,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,10.62
772841,Wyche Cutting - Malvern,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.62
772841,Wyche Cutting - Malvern,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,26.0
772841,Wyche Cutting - Malvern,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,26.75
772841,Wyche Cutting - Malvern,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.38
772841,Wyche Cutting - Malvern,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,56.38
772841,Wyche Cutting - Malvern,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,56.5
772841,Wyche Cutting - Malvern,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,56.5
772841,Wyche Cutting - Malvern,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.06
772841,Wyche Cutting - Malvern,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.38
772841,Wyche Cutting - Malvern,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.88
772841,Wyche Cutting - Malvern,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9966700000000001
772841,Wyche Cutting - Malvern,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.63799
772841,Wyche Cutting - Malvern,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97641
772841,Wyche Cutting - Malvern,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,60.0
772841,Wyche Cutting - Malvern,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,60.12
772841,Wyche Cutting - Malvern,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,60.0
772841,Wyche Cutting - Malvern,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,12.38
772841,Wyche Cutting - Malvern,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,12.38
772841,Wyche Cutting - Malvern,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.38
772841,Wyche Cutting - Malvern,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,27.62
772841,Wyche Cutting - Malvern,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,27.75
772841,Wyche Cutting - Malvern,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.75
772841,Wyche Cutting - Malvern,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (Min),V,249.0
772841,Wyche Cutting - Malvern,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (Max),V,249.02
772841,Wyche Cutting - Malvern,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.0
772841,Wyche Cutting - Malvern,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (Min),V,249.89
772841,Wyche Cutting - Malvern,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (Max),V,249.91
772841,Wyche Cutting - Malvern,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.89
772841,Wyche Cutting - Malvern,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (Min),V,246.62
772841,Wyche Cutting - Malvern,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (Max),V,246.62
772841,Wyche Cutting - Malvern,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
772841,Wyche Cutting - Malvern,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
