Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-13 13:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:20:00+00:00,busbar,,L3 Current (Min),A,70.5
772841,Wyche Cutting - Malvern,2023-08-13 13:20:00+00:00,busbar,,L3 Current (Max),A,70.5
772841,Wyche Cutting - Malvern,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,70.5
772841,Wyche Cutting - Malvern,2023-08-13 13:20:00+00:00,busbar,,L2 Current (Min),A,35.75
772841,Wyche Cutting - Malvern,2023-08-13 13:20:00+00:00,busbar,,L2 Current (Max),A,36.62
772841,Wyche Cutting - Malvern,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,36.12
772841,Wyche Cutting - Malvern,2023-08-13 13:20:00+00:00,busbar,,L1 Current (Min),A,83.0
772841,Wyche Cutting - Malvern,2023-08-13 13:20:00+00:00,busbar,,L1 Current (Max),A,83.0
772841,Wyche Cutting - Malvern,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,83.0
772841,Wyche Cutting - Malvern,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.19
772841,Wyche Cutting - Malvern,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.31
772841,Wyche Cutting - Malvern,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,19.69
772841,Wyche Cutting - Malvern,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9970399999999999
772841,Wyche Cutting - Malvern,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9796100000000001
772841,Wyche Cutting - Malvern,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9345100000000001
772841,Wyche Cutting - Malvern,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,36.75
772841,Wyche Cutting - Malvern,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,36.75
772841,Wyche Cutting - Malvern,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.75
772841,Wyche Cutting - Malvern,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,23.38
772841,Wyche Cutting - Malvern,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,26.38
772841,Wyche Cutting - Malvern,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.25
772841,Wyche Cutting - Malvern,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,51.25
772841,Wyche Cutting - Malvern,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,51.5
772841,Wyche Cutting - Malvern,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.38
772841,Wyche Cutting - Malvern,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.75
772841,Wyche Cutting - Malvern,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.31
772841,Wyche Cutting - Malvern,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.12
772841,Wyche Cutting - Malvern,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98764
772841,Wyche Cutting - Malvern,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81009
772841,Wyche Cutting - Malvern,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9928600000000001
772841,Wyche Cutting - Malvern,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-13 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,49.5
772841,Wyche Cutting - Malvern,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,49.88
772841,Wyche Cutting - Malvern,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,49.75
772841,Wyche Cutting - Malvern,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,13.75
772841,Wyche Cutting - Malvern,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,13.88
772841,Wyche Cutting - Malvern,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.88
772841,Wyche Cutting - Malvern,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,52.25
772841,Wyche Cutting - Malvern,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,53.12
772841,Wyche Cutting - Malvern,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,52.62
772841,Wyche Cutting - Malvern,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (Min),V,248.62
772841,Wyche Cutting - Malvern,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (Max),V,248.67
772841,Wyche Cutting - Malvern,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.64
772841,Wyche Cutting - Malvern,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (Min),V,249.44
772841,Wyche Cutting - Malvern,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (Max),V,249.45
772841,Wyche Cutting - Malvern,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.45
772841,Wyche Cutting - Malvern,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (Min),V,246.34
772841,Wyche Cutting - Malvern,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (Max),V,246.53
772841,Wyche Cutting - Malvern,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
772841,Wyche Cutting - Malvern,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,25.0
772841,Wyche Cutting - Malvern,2023-08-13 13:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:10:00+00:00,busbar,,L3 Current (Min),A,86.25
772841,Wyche Cutting - Malvern,2023-08-13 13:10:00+00:00,busbar,,L3 Current (Max),A,86.5
772841,Wyche Cutting - Malvern,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,86.5
772841,Wyche Cutting - Malvern,2023-08-13 13:10:00+00:00,busbar,,L2 Current (Min),A,35.88
772841,Wyche Cutting - Malvern,2023-08-13 13:10:00+00:00,busbar,,L2 Current (Max),A,38.75
772841,Wyche Cutting - Malvern,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,36.75
772841,Wyche Cutting - Malvern,2023-08-13 13:10:00+00:00,busbar,,L1 Current (Min),A,101.5
772841,Wyche Cutting - Malvern,2023-08-13 13:10:00+00:00,busbar,,L1 Current (Max),A,103.0
772841,Wyche Cutting - Malvern,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,102.12
772841,Wyche Cutting - Malvern,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.88
772841,Wyche Cutting - Malvern,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
772841,Wyche Cutting - Malvern,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.25
772841,Wyche Cutting - Malvern,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9954799999999999
772841,Wyche Cutting - Malvern,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9884299999999999
772841,Wyche Cutting - Malvern,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97095
772841,Wyche Cutting - Malvern,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-13 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,28.25
772841,Wyche Cutting - Malvern,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,28.25
772841,Wyche Cutting - Malvern,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.25
772841,Wyche Cutting - Malvern,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,25.25
772841,Wyche Cutting - Malvern,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,25.5
772841,Wyche Cutting - Malvern,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.38
772841,Wyche Cutting - Malvern,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,67.38
772841,Wyche Cutting - Malvern,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,67.38
772841,Wyche Cutting - Malvern,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,67.38
772841,Wyche Cutting - Malvern,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.32
772841,Wyche Cutting - Malvern,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.81
772841,Wyche Cutting - Malvern,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.81
772841,Wyche Cutting - Malvern,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9959100000000001
772841,Wyche Cutting - Malvern,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97125
772841,Wyche Cutting - Malvern,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97134
772841,Wyche Cutting - Malvern,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-13 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,76.12
772841,Wyche Cutting - Malvern,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,76.25
772841,Wyche Cutting - Malvern,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,76.12
772841,Wyche Cutting - Malvern,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,34.25
772841,Wyche Cutting - Malvern,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,34.25
772841,Wyche Cutting - Malvern,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.25
772841,Wyche Cutting - Malvern,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,39.12
772841,Wyche Cutting - Malvern,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,39.25
772841,Wyche Cutting - Malvern,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.25
772841,Wyche Cutting - Malvern,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (Min),V,248.67
772841,Wyche Cutting - Malvern,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (Max),V,248.67
772841,Wyche Cutting - Malvern,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.67
772841,Wyche Cutting - Malvern,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (Min),V,249.56
772841,Wyche Cutting - Malvern,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (Max),V,249.56
772841,Wyche Cutting - Malvern,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.56
772841,Wyche Cutting - Malvern,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (Min),V,247.11
772841,Wyche Cutting - Malvern,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (Max),V,247.11
772841,Wyche Cutting - Malvern,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
772841,Wyche Cutting - Malvern,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,26.0
772841,Wyche Cutting - Malvern,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,26.0
772841,Wyche Cutting - Malvern,2023-08-13 13:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:00:00+00:00,busbar,,L3 Current (Min),A,104.38
772841,Wyche Cutting - Malvern,2023-08-13 13:00:00+00:00,busbar,,L3 Current (Max),A,104.62
772841,Wyche Cutting - Malvern,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,104.5
772841,Wyche Cutting - Malvern,2023-08-13 13:00:00+00:00,busbar,,L2 Current (Min),A,59.25
772841,Wyche Cutting - Malvern,2023-08-13 13:00:00+00:00,busbar,,L2 Current (Max),A,59.62
772841,Wyche Cutting - Malvern,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,59.38
772841,Wyche Cutting - Malvern,2023-08-13 13:00:00+00:00,busbar,,L1 Current (Min),A,104.75
772841,Wyche Cutting - Malvern,2023-08-13 13:00:00+00:00,busbar,,L1 Current (Max),A,104.75
772841,Wyche Cutting - Malvern,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,104.75
772841,Wyche Cutting - Malvern,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 13:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.62
772841,Wyche Cutting - Malvern,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
772841,Wyche Cutting - Malvern,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.25
772841,Wyche Cutting - Malvern,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.0
772841,Wyche Cutting - Malvern,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9902299999999999
772841,Wyche Cutting - Malvern,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9757399999999999
772841,Wyche Cutting - Malvern,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9721700000000001
772841,Wyche Cutting - Malvern,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-13 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,22.25
772841,Wyche Cutting - Malvern,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,22.38
772841,Wyche Cutting - Malvern,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.38
772841,Wyche Cutting - Malvern,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.62
772841,Wyche Cutting - Malvern,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.5
772841,Wyche Cutting - Malvern,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.12
772841,Wyche Cutting - Malvern,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,81.62
772841,Wyche Cutting - Malvern,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,82.12
772841,Wyche Cutting - Malvern,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,81.88
772841,Wyche Cutting - Malvern,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.0
772841,Wyche Cutting - Malvern,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.25
772841,Wyche Cutting - Malvern,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.25
772841,Wyche Cutting - Malvern,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99411
772841,Wyche Cutting - Malvern,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7924800000000001
772841,Wyche Cutting - Malvern,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98959
772841,Wyche Cutting - Malvern,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-13 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,60.0
772841,Wyche Cutting - Malvern,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,60.62
772841,Wyche Cutting - Malvern,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,60.25
772841,Wyche Cutting - Malvern,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,17.88
772841,Wyche Cutting - Malvern,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,18.12
772841,Wyche Cutting - Malvern,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
772841,Wyche Cutting - Malvern,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,55.62
772841,Wyche Cutting - Malvern,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,55.88
772841,Wyche Cutting - Malvern,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,55.75
772841,Wyche Cutting - Malvern,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (Min),V,248.38
772841,Wyche Cutting - Malvern,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (Max),V,248.42
772841,Wyche Cutting - Malvern,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.41
772841,Wyche Cutting - Malvern,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (Min),V,249.31
772841,Wyche Cutting - Malvern,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (Max),V,249.36
772841,Wyche Cutting - Malvern,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.34
772841,Wyche Cutting - Malvern,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (Min),V,245.86
772841,Wyche Cutting - Malvern,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (Max),V,245.89
772841,Wyche Cutting - Malvern,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
772841,Wyche Cutting - Malvern,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,33.0
772841,Wyche Cutting - Malvern,2023-08-13 12:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 12:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 12:50:00+00:00,busbar,,L3 Current (Min),A,82.25
772841,Wyche Cutting - Malvern,2023-08-13 12:50:00+00:00,busbar,,L3 Current (Max),A,83.12
772841,Wyche Cutting - Malvern,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,82.62
772841,Wyche Cutting - Malvern,2023-08-13 12:50:00+00:00,busbar,,L2 Current (Min),A,38.25
772841,Wyche Cutting - Malvern,2023-08-13 12:50:00+00:00,busbar,,L2 Current (Max),A,38.88
772841,Wyche Cutting - Malvern,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,38.62
772841,Wyche Cutting - Malvern,2023-08-13 12:50:00+00:00,busbar,,L1 Current (Min),A,135.62
772841,Wyche Cutting - Malvern,2023-08-13 12:50:00+00:00,busbar,,L1 Current (Max),A,136.0
772841,Wyche Cutting - Malvern,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,135.75
772841,Wyche Cutting - Malvern,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 12:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.06
772841,Wyche Cutting - Malvern,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.31
772841,Wyche Cutting - Malvern,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,14.19
772841,Wyche Cutting - Malvern,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.0
772841,Wyche Cutting - Malvern,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9942
772841,Wyche Cutting - Malvern,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99075
772841,Wyche Cutting - Malvern,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96619
772841,Wyche Cutting - Malvern,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-13 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,41.25
772841,Wyche Cutting - Malvern,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,41.25
772841,Wyche Cutting - Malvern,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.25
772841,Wyche Cutting - Malvern,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,33.25
772841,Wyche Cutting - Malvern,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,34.12
772841,Wyche Cutting - Malvern,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.62
772841,Wyche Cutting - Malvern,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,77.0
772841,Wyche Cutting - Malvern,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,80.25
772841,Wyche Cutting - Malvern,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,79.62
772841,Wyche Cutting - Malvern,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.62
772841,Wyche Cutting - Malvern,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.69
772841,Wyche Cutting - Malvern,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.69
772841,Wyche Cutting - Malvern,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99677
772841,Wyche Cutting - Malvern,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7639100000000001
772841,Wyche Cutting - Malvern,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97101
772841,Wyche Cutting - Malvern,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,58.5
772841,Wyche Cutting - Malvern,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,58.88
772841,Wyche Cutting - Malvern,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,58.62
772841,Wyche Cutting - Malvern,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,18.62
772841,Wyche Cutting - Malvern,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,18.62
772841,Wyche Cutting - Malvern,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.62
772841,Wyche Cutting - Malvern,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,30.38
772841,Wyche Cutting - Malvern,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,30.38
772841,Wyche Cutting - Malvern,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.38
772841,Wyche Cutting - Malvern,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (Min),V,247.98
772841,Wyche Cutting - Malvern,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (Max),V,248.08
772841,Wyche Cutting - Malvern,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
772841,Wyche Cutting - Malvern,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (Min),V,249.3
772841,Wyche Cutting - Malvern,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (Max),V,249.44
772841,Wyche Cutting - Malvern,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.38
772841,Wyche Cutting - Malvern,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (Min),V,245.81
772841,Wyche Cutting - Malvern,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (Max),V,245.97
772841,Wyche Cutting - Malvern,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
772841,Wyche Cutting - Malvern,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,25.0
772841,Wyche Cutting - Malvern,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,26.0
772841,Wyche Cutting - Malvern,2023-08-13 12:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 12:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 12:40:00+00:00,busbar,,L3 Current (Min),A,99.62
772841,Wyche Cutting - Malvern,2023-08-13 12:40:00+00:00,busbar,,L3 Current (Max),A,100.0
772841,Wyche Cutting - Malvern,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,99.75
772841,Wyche Cutting - Malvern,2023-08-13 12:40:00+00:00,busbar,,L2 Current (Min),A,49.5
772841,Wyche Cutting - Malvern,2023-08-13 12:40:00+00:00,busbar,,L2 Current (Max),A,50.38
772841,Wyche Cutting - Malvern,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,49.88
772841,Wyche Cutting - Malvern,2023-08-13 12:40:00+00:00,busbar,,L1 Current (Min),A,105.62
772841,Wyche Cutting - Malvern,2023-08-13 12:40:00+00:00,busbar,,L1 Current (Max),A,108.75
772841,Wyche Cutting - Malvern,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,108.12
772841,Wyche Cutting - Malvern,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 12:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.0
772841,Wyche Cutting - Malvern,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.75
772841,Wyche Cutting - Malvern,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,18.12
772841,Wyche Cutting - Malvern,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.0
772841,Wyche Cutting - Malvern,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9894700000000001
772841,Wyche Cutting - Malvern,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9892299999999999
772841,Wyche Cutting - Malvern,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94788
772841,Wyche Cutting - Malvern,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-13 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,29.88
772841,Wyche Cutting - Malvern,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,30.0
772841,Wyche Cutting - Malvern,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
772841,Wyche Cutting - Malvern,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,31.0
772841,Wyche Cutting - Malvern,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,32.25
772841,Wyche Cutting - Malvern,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
772841,Wyche Cutting - Malvern,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,62.0
772841,Wyche Cutting - Malvern,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,69.25
772841,Wyche Cutting - Malvern,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,67.25
772841,Wyche Cutting - Malvern,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.62
772841,Wyche Cutting - Malvern,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.25
772841,Wyche Cutting - Malvern,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.38
772841,Wyche Cutting - Malvern,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99466
772841,Wyche Cutting - Malvern,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9698200000000001
772841,Wyche Cutting - Malvern,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98788
772841,Wyche Cutting - Malvern,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-13 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,66.38
772841,Wyche Cutting - Malvern,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,66.75
772841,Wyche Cutting - Malvern,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,66.62
772841,Wyche Cutting - Malvern,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,43.0
772841,Wyche Cutting - Malvern,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,43.12
772841,Wyche Cutting - Malvern,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.0
772841,Wyche Cutting - Malvern,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,43.38
772841,Wyche Cutting - Malvern,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,43.5
772841,Wyche Cutting - Malvern,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.5
772841,Wyche Cutting - Malvern,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (Min),V,247.84
772841,Wyche Cutting - Malvern,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (Max),V,247.94
772841,Wyche Cutting - Malvern,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
772841,Wyche Cutting - Malvern,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (Min),V,248.52
772841,Wyche Cutting - Malvern,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (Max),V,248.56
772841,Wyche Cutting - Malvern,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
772841,Wyche Cutting - Malvern,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (Min),V,245.31
772841,Wyche Cutting - Malvern,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (Max),V,245.53
772841,Wyche Cutting - Malvern,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
772841,Wyche Cutting - Malvern,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
772841,Wyche Cutting - Malvern,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,24.0
772841,Wyche Cutting - Malvern,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,26.0
772841,Wyche Cutting - Malvern,2023-08-13 12:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 12:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 12:30:00+00:00,busbar,,L3 Current (Min),A,96.38
772841,Wyche Cutting - Malvern,2023-08-13 12:30:00+00:00,busbar,,L3 Current (Max),A,96.75
772841,Wyche Cutting - Malvern,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,96.62
772841,Wyche Cutting - Malvern,2023-08-13 12:30:00+00:00,busbar,,L2 Current (Min),A,73.75
772841,Wyche Cutting - Malvern,2023-08-13 12:30:00+00:00,busbar,,L2 Current (Max),A,74.88
772841,Wyche Cutting - Malvern,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,74.25
772841,Wyche Cutting - Malvern,2023-08-13 12:30:00+00:00,busbar,,L1 Current (Min),A,103.62
772841,Wyche Cutting - Malvern,2023-08-13 12:30:00+00:00,busbar,,L1 Current (Max),A,110.88
772841,Wyche Cutting - Malvern,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,108.75
772841,Wyche Cutting - Malvern,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 12:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.94
772841,Wyche Cutting - Malvern,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.38
772841,Wyche Cutting - Malvern,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,15.0
772841,Wyche Cutting - Malvern,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.0
772841,Wyche Cutting - Malvern,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9888299999999999
772841,Wyche Cutting - Malvern,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9890399999999999
772841,Wyche Cutting - Malvern,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9638100000000001
772841,Wyche Cutting - Malvern,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-13 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,68.25
772841,Wyche Cutting - Malvern,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,69.38
772841,Wyche Cutting - Malvern,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,68.5
772841,Wyche Cutting - Malvern,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,24.0
772841,Wyche Cutting - Malvern,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,25.75
772841,Wyche Cutting - Malvern,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
772841,Wyche Cutting - Malvern,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,90.5
772841,Wyche Cutting - Malvern,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,93.75
772841,Wyche Cutting - Malvern,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,92.38
772841,Wyche Cutting - Malvern,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.75
772841,Wyche Cutting - Malvern,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.31
772841,Wyche Cutting - Malvern,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.37
772841,Wyche Cutting - Malvern,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99585
772841,Wyche Cutting - Malvern,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91284
772841,Wyche Cutting - Malvern,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92886
772841,Wyche Cutting - Malvern,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-13 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,73.75
772841,Wyche Cutting - Malvern,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,73.75
772841,Wyche Cutting - Malvern,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,73.75
772841,Wyche Cutting - Malvern,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,24.12
772841,Wyche Cutting - Malvern,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,24.25
772841,Wyche Cutting - Malvern,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.12
772841,Wyche Cutting - Malvern,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.62
772841,Wyche Cutting - Malvern,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,19.5
772841,Wyche Cutting - Malvern,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.12
772841,Wyche Cutting - Malvern,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (Min),V,246.73
772841,Wyche Cutting - Malvern,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (Max),V,246.91
772841,Wyche Cutting - Malvern,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
772841,Wyche Cutting - Malvern,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (Min),V,248.72
772841,Wyche Cutting - Malvern,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (Max),V,248.81
772841,Wyche Cutting - Malvern,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
772841,Wyche Cutting - Malvern,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (Min),V,244.83
772841,Wyche Cutting - Malvern,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (Max),V,244.91
772841,Wyche Cutting - Malvern,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
772841,Wyche Cutting - Malvern,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
772841,Wyche Cutting - Malvern,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,35.0
772841,Wyche Cutting - Malvern,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,26.0
772841,Wyche Cutting - Malvern,2023-08-13 12:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 12:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 12:20:00+00:00,busbar,,L3 Current (Min),A,141.75
772841,Wyche Cutting - Malvern,2023-08-13 12:20:00+00:00,busbar,,L3 Current (Max),A,142.62
772841,Wyche Cutting - Malvern,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,142.0
772841,Wyche Cutting - Malvern,2023-08-13 12:20:00+00:00,busbar,,L2 Current (Min),A,47.38
772841,Wyche Cutting - Malvern,2023-08-13 12:20:00+00:00,busbar,,L2 Current (Max),A,48.88
772841,Wyche Cutting - Malvern,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,47.75
772841,Wyche Cutting - Malvern,2023-08-13 12:20:00+00:00,busbar,,L1 Current (Min),A,107.88
772841,Wyche Cutting - Malvern,2023-08-13 12:20:00+00:00,busbar,,L1 Current (Max),A,111.0
772841,Wyche Cutting - Malvern,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,109.5
772841,Wyche Cutting - Malvern,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 12:20:00+00:00,ambient,,Temperature,C,0.0
