Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.56
772841,Wyche Cutting - Malvern,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.12
772841,Wyche Cutting - Malvern,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,20.12
772841,Wyche Cutting - Malvern,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.0
772841,Wyche Cutting - Malvern,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9957600000000001
772841,Wyche Cutting - Malvern,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98849
772841,Wyche Cutting - Malvern,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93579
772841,Wyche Cutting - Malvern,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-13 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,65.38
772841,Wyche Cutting - Malvern,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,65.5
772841,Wyche Cutting - Malvern,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,65.5
772841,Wyche Cutting - Malvern,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,24.62
772841,Wyche Cutting - Malvern,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,28.5
772841,Wyche Cutting - Malvern,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
772841,Wyche Cutting - Malvern,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,59.12
772841,Wyche Cutting - Malvern,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,59.5
772841,Wyche Cutting - Malvern,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,59.25
772841,Wyche Cutting - Malvern,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.25
772841,Wyche Cutting - Malvern,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.5
772841,Wyche Cutting - Malvern,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.31
772841,Wyche Cutting - Malvern,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.992
772841,Wyche Cutting - Malvern,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97577
772841,Wyche Cutting - Malvern,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98798
772841,Wyche Cutting - Malvern,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-13 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,56.88
772841,Wyche Cutting - Malvern,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,57.0
772841,Wyche Cutting - Malvern,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,57.0
772841,Wyche Cutting - Malvern,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,42.0
772841,Wyche Cutting - Malvern,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,42.12
772841,Wyche Cutting - Malvern,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
772841,Wyche Cutting - Malvern,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,46.88
772841,Wyche Cutting - Malvern,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,47.0
772841,Wyche Cutting - Malvern,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.0
772841,Wyche Cutting - Malvern,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (Min),V,246.95
772841,Wyche Cutting - Malvern,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (Max),V,247.05
772841,Wyche Cutting - Malvern,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
772841,Wyche Cutting - Malvern,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (Min),V,248.08
772841,Wyche Cutting - Malvern,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (Max),V,248.19
772841,Wyche Cutting - Malvern,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
772841,Wyche Cutting - Malvern,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (Min),V,245.38
772841,Wyche Cutting - Malvern,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (Max),V,245.44
772841,Wyche Cutting - Malvern,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
772841,Wyche Cutting - Malvern,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
772841,Wyche Cutting - Malvern,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,30.0
772841,Wyche Cutting - Malvern,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,25.0
772841,Wyche Cutting - Malvern,2023-08-13 12:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 12:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 12:10:00+00:00,busbar,,L3 Current (Min),A,122.25
772841,Wyche Cutting - Malvern,2023-08-13 12:10:00+00:00,busbar,,L3 Current (Max),A,122.5
772841,Wyche Cutting - Malvern,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,122.38
772841,Wyche Cutting - Malvern,2023-08-13 12:10:00+00:00,busbar,,L2 Current (Min),A,66.5
772841,Wyche Cutting - Malvern,2023-08-13 12:10:00+00:00,busbar,,L2 Current (Max),A,70.12
772841,Wyche Cutting - Malvern,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,68.12
772841,Wyche Cutting - Malvern,2023-08-13 12:10:00+00:00,busbar,,L1 Current (Min),A,104.12
772841,Wyche Cutting - Malvern,2023-08-13 12:10:00+00:00,busbar,,L1 Current (Max),A,104.38
772841,Wyche Cutting - Malvern,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,104.25
772841,Wyche Cutting - Malvern,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 12:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.25
772841,Wyche Cutting - Malvern,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.25
772841,Wyche Cutting - Malvern,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,18.94
772841,Wyche Cutting - Malvern,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.0
772841,Wyche Cutting - Malvern,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99103
772841,Wyche Cutting - Malvern,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9856
772841,Wyche Cutting - Malvern,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95126
772841,Wyche Cutting - Malvern,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-13 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,53.62
772841,Wyche Cutting - Malvern,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,53.88
772841,Wyche Cutting - Malvern,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,53.75
772841,Wyche Cutting - Malvern,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,24.25
772841,Wyche Cutting - Malvern,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,26.38
772841,Wyche Cutting - Malvern,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.88
772841,Wyche Cutting - Malvern,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,66.62
772841,Wyche Cutting - Malvern,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,68.75
772841,Wyche Cutting - Malvern,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,67.75
772841,Wyche Cutting - Malvern,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.87
772841,Wyche Cutting - Malvern,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.56
772841,Wyche Cutting - Malvern,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.31
772841,Wyche Cutting - Malvern,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96442
772841,Wyche Cutting - Malvern,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9943799999999999
772841,Wyche Cutting - Malvern,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98993
772841,Wyche Cutting - Malvern,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-13 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,31.12
772841,Wyche Cutting - Malvern,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,37.25
772841,Wyche Cutting - Malvern,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.12
772841,Wyche Cutting - Malvern,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,68.38
772841,Wyche Cutting - Malvern,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,78.88
772841,Wyche Cutting - Malvern,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,76.25
772841,Wyche Cutting - Malvern,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,52.38
772841,Wyche Cutting - Malvern,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,53.0
772841,Wyche Cutting - Malvern,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,52.62
772841,Wyche Cutting - Malvern,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (Min),V,248.08
772841,Wyche Cutting - Malvern,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (Max),V,248.19
772841,Wyche Cutting - Malvern,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
772841,Wyche Cutting - Malvern,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (Min),V,248.8
772841,Wyche Cutting - Malvern,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (Max),V,248.97
772841,Wyche Cutting - Malvern,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
772841,Wyche Cutting - Malvern,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (Min),V,246.02
772841,Wyche Cutting - Malvern,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (Max),V,246.16
772841,Wyche Cutting - Malvern,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
772841,Wyche Cutting - Malvern,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,25.0
772841,Wyche Cutting - Malvern,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,29.0
772841,Wyche Cutting - Malvern,2023-08-13 12:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 12:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 12:00:00+00:00,busbar,,L3 Current (Min),A,84.25
772841,Wyche Cutting - Malvern,2023-08-13 12:00:00+00:00,busbar,,L3 Current (Max),A,90.25
772841,Wyche Cutting - Malvern,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,86.12
772841,Wyche Cutting - Malvern,2023-08-13 12:00:00+00:00,busbar,,L2 Current (Min),A,93.12
772841,Wyche Cutting - Malvern,2023-08-13 12:00:00+00:00,busbar,,L2 Current (Max),A,105.12
772841,Wyche Cutting - Malvern,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,101.0
772841,Wyche Cutting - Malvern,2023-08-13 12:00:00+00:00,busbar,,L1 Current (Min),A,117.75
772841,Wyche Cutting - Malvern,2023-08-13 12:00:00+00:00,busbar,,L1 Current (Max),A,118.75
772841,Wyche Cutting - Malvern,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,118.0
772841,Wyche Cutting - Malvern,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 12:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.25
772841,Wyche Cutting - Malvern,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.06
772841,Wyche Cutting - Malvern,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.13
772841,Wyche Cutting - Malvern,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.0
772841,Wyche Cutting - Malvern,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99872
772841,Wyche Cutting - Malvern,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97977
772841,Wyche Cutting - Malvern,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9688100000000001
772841,Wyche Cutting - Malvern,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-13 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,45.0
772841,Wyche Cutting - Malvern,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,45.0
772841,Wyche Cutting - Malvern,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.0
772841,Wyche Cutting - Malvern,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,23.25
772841,Wyche Cutting - Malvern,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,23.5
772841,Wyche Cutting - Malvern,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.38
772841,Wyche Cutting - Malvern,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,85.38
772841,Wyche Cutting - Malvern,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,85.38
772841,Wyche Cutting - Malvern,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,85.38
772841,Wyche Cutting - Malvern,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.5
772841,Wyche Cutting - Malvern,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.69
772841,Wyche Cutting - Malvern,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.31
772841,Wyche Cutting - Malvern,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9630700000000001
772841,Wyche Cutting - Malvern,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9743
772841,Wyche Cutting - Malvern,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97598
772841,Wyche Cutting - Malvern,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-13 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,21.75
772841,Wyche Cutting - Malvern,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,21.88
772841,Wyche Cutting - Malvern,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.75
772841,Wyche Cutting - Malvern,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,34.5
772841,Wyche Cutting - Malvern,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,34.75
772841,Wyche Cutting - Malvern,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.62
772841,Wyche Cutting - Malvern,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,35.38
772841,Wyche Cutting - Malvern,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,35.38
772841,Wyche Cutting - Malvern,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.38
772841,Wyche Cutting - Malvern,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (Min),V,247.95
772841,Wyche Cutting - Malvern,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (Max),V,247.98
772841,Wyche Cutting - Malvern,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.97
772841,Wyche Cutting - Malvern,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (Min),V,248.19
772841,Wyche Cutting - Malvern,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (Max),V,248.2
772841,Wyche Cutting - Malvern,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
772841,Wyche Cutting - Malvern,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (Min),V,245.44
772841,Wyche Cutting - Malvern,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (Max),V,245.47
772841,Wyche Cutting - Malvern,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
772841,Wyche Cutting - Malvern,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,29.0
772841,Wyche Cutting - Malvern,2023-08-13 11:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:50:00+00:00,busbar,,L3 Current (Min),A,66.38
772841,Wyche Cutting - Malvern,2023-08-13 11:50:00+00:00,busbar,,L3 Current (Max),A,66.38
772841,Wyche Cutting - Malvern,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,66.38
772841,Wyche Cutting - Malvern,2023-08-13 11:50:00+00:00,busbar,,L2 Current (Min),A,57.5
772841,Wyche Cutting - Malvern,2023-08-13 11:50:00+00:00,busbar,,L2 Current (Max),A,58.0
772841,Wyche Cutting - Malvern,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,57.75
772841,Wyche Cutting - Malvern,2023-08-13 11:50:00+00:00,busbar,,L1 Current (Min),A,118.75
772841,Wyche Cutting - Malvern,2023-08-13 11:50:00+00:00,busbar,,L1 Current (Max),A,118.88
772841,Wyche Cutting - Malvern,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,118.75
772841,Wyche Cutting - Malvern,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,10.19
772841,Wyche Cutting - Malvern,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.5
772841,Wyche Cutting - Malvern,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.37
772841,Wyche Cutting - Malvern,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.0
772841,Wyche Cutting - Malvern,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96475
772841,Wyche Cutting - Malvern,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99545
772841,Wyche Cutting - Malvern,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9774200000000001
772841,Wyche Cutting - Malvern,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-13 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,34.62
772841,Wyche Cutting - Malvern,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,34.88
772841,Wyche Cutting - Malvern,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.75
772841,Wyche Cutting - Malvern,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,33.88
772841,Wyche Cutting - Malvern,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,35.38
772841,Wyche Cutting - Malvern,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
772841,Wyche Cutting - Malvern,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,88.88
772841,Wyche Cutting - Malvern,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,96.38
772841,Wyche Cutting - Malvern,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,93.25
772841,Wyche Cutting - Malvern,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.81
772841,Wyche Cutting - Malvern,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.63
772841,Wyche Cutting - Malvern,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.37
772841,Wyche Cutting - Malvern,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8990799999999999
772841,Wyche Cutting - Malvern,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9398200000000001
772841,Wyche Cutting - Malvern,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9831799999999999
772841,Wyche Cutting - Malvern,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-13 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,19.75
772841,Wyche Cutting - Malvern,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,19.75
772841,Wyche Cutting - Malvern,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.75
772841,Wyche Cutting - Malvern,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,24.38
772841,Wyche Cutting - Malvern,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,24.5
772841,Wyche Cutting - Malvern,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.38
772841,Wyche Cutting - Malvern,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,40.62
772841,Wyche Cutting - Malvern,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,40.88
772841,Wyche Cutting - Malvern,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.75
772841,Wyche Cutting - Malvern,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (Min),V,247.92
772841,Wyche Cutting - Malvern,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (Max),V,248.03
772841,Wyche Cutting - Malvern,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
772841,Wyche Cutting - Malvern,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (Min),V,248.19
772841,Wyche Cutting - Malvern,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (Max),V,248.36
772841,Wyche Cutting - Malvern,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.23
772841,Wyche Cutting - Malvern,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (Min),V,245.22
772841,Wyche Cutting - Malvern,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (Max),V,245.27
772841,Wyche Cutting - Malvern,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
772841,Wyche Cutting - Malvern,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,32.0
772841,Wyche Cutting - Malvern,2023-08-13 11:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:40:00+00:00,busbar,,L3 Current (Min),A,52.5
772841,Wyche Cutting - Malvern,2023-08-13 11:40:00+00:00,busbar,,L3 Current (Max),A,52.62
772841,Wyche Cutting - Malvern,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,52.62
772841,Wyche Cutting - Malvern,2023-08-13 11:40:00+00:00,busbar,,L2 Current (Min),A,57.5
772841,Wyche Cutting - Malvern,2023-08-13 11:40:00+00:00,busbar,,L2 Current (Max),A,59.12
772841,Wyche Cutting - Malvern,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,58.12
772841,Wyche Cutting - Malvern,2023-08-13 11:40:00+00:00,busbar,,L1 Current (Min),A,128.0
772841,Wyche Cutting - Malvern,2023-08-13 11:40:00+00:00,busbar,,L1 Current (Max),A,135.75
772841,Wyche Cutting - Malvern,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,132.5
772841,Wyche Cutting - Malvern,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.5
772841,Wyche Cutting - Malvern,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.44
772841,Wyche Cutting - Malvern,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,18.25
772841,Wyche Cutting - Malvern,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.0
772841,Wyche Cutting - Malvern,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9989600000000001
772841,Wyche Cutting - Malvern,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97552
772841,Wyche Cutting - Malvern,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9497700000000001
772841,Wyche Cutting - Malvern,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-13 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,49.12
772841,Wyche Cutting - Malvern,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,49.25
772841,Wyche Cutting - Malvern,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,49.25
772841,Wyche Cutting - Malvern,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.25
772841,Wyche Cutting - Malvern,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,19.62
772841,Wyche Cutting - Malvern,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.62
772841,Wyche Cutting - Malvern,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,67.62
772841,Wyche Cutting - Malvern,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,68.12
772841,Wyche Cutting - Malvern,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,67.75
772841,Wyche Cutting - Malvern,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.19
772841,Wyche Cutting - Malvern,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.37
772841,Wyche Cutting - Malvern,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.38
772841,Wyche Cutting - Malvern,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94601
772841,Wyche Cutting - Malvern,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9705799999999999
772841,Wyche Cutting - Malvern,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9890399999999999
772841,Wyche Cutting - Malvern,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-13 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,20.88
772841,Wyche Cutting - Malvern,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,26.75
772841,Wyche Cutting - Malvern,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.25
772841,Wyche Cutting - Malvern,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,35.62
772841,Wyche Cutting - Malvern,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,35.62
772841,Wyche Cutting - Malvern,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.62
772841,Wyche Cutting - Malvern,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,40.62
772841,Wyche Cutting - Malvern,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,41.0
772841,Wyche Cutting - Malvern,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.88
772841,Wyche Cutting - Malvern,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (Min),V,248.91
772841,Wyche Cutting - Malvern,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (Max),V,248.91
772841,Wyche Cutting - Malvern,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.91
772841,Wyche Cutting - Malvern,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (Min),V,248.92
772841,Wyche Cutting - Malvern,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (Max),V,249.0
772841,Wyche Cutting - Malvern,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.97
772841,Wyche Cutting - Malvern,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (Min),V,246.05
772841,Wyche Cutting - Malvern,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (Max),V,246.16
772841,Wyche Cutting - Malvern,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
772841,Wyche Cutting - Malvern,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
772841,Wyche Cutting - Malvern,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,26.0
772841,Wyche Cutting - Malvern,2023-08-13 11:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:30:00+00:00,busbar,,L3 Current (Min),A,69.0
772841,Wyche Cutting - Malvern,2023-08-13 11:30:00+00:00,busbar,,L3 Current (Max),A,75.38
772841,Wyche Cutting - Malvern,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,73.75
772841,Wyche Cutting - Malvern,2023-08-13 11:30:00+00:00,busbar,,L2 Current (Min),A,53.5
772841,Wyche Cutting - Malvern,2023-08-13 11:30:00+00:00,busbar,,L2 Current (Max),A,55.0
772841,Wyche Cutting - Malvern,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,53.88
772841,Wyche Cutting - Malvern,2023-08-13 11:30:00+00:00,busbar,,L1 Current (Min),A,106.5
772841,Wyche Cutting - Malvern,2023-08-13 11:30:00+00:00,busbar,,L1 Current (Max),A,107.0
772841,Wyche Cutting - Malvern,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,106.75
772841,Wyche Cutting - Malvern,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.25
772841,Wyche Cutting - Malvern,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.75
772841,Wyche Cutting - Malvern,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,23.62
772841,Wyche Cutting - Malvern,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.0
772841,Wyche Cutting - Malvern,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99951
772841,Wyche Cutting - Malvern,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99265
772841,Wyche Cutting - Malvern,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91415
772841,Wyche Cutting - Malvern,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-13 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,68.62
772841,Wyche Cutting - Malvern,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,68.75
772841,Wyche Cutting - Malvern,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,68.75
772841,Wyche Cutting - Malvern,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,32.75
772841,Wyche Cutting - Malvern,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,33.12
772841,Wyche Cutting - Malvern,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.88
772841,Wyche Cutting - Malvern,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,55.25
772841,Wyche Cutting - Malvern,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,55.88
772841,Wyche Cutting - Malvern,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.62
772841,Wyche Cutting - Malvern,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.5
772841,Wyche Cutting - Malvern,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.63
772841,Wyche Cutting - Malvern,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.75
772841,Wyche Cutting - Malvern,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9953299999999999
772841,Wyche Cutting - Malvern,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9655799999999999
772841,Wyche Cutting - Malvern,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.991
772841,Wyche Cutting - Malvern,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-13 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,52.5
772841,Wyche Cutting - Malvern,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,58.38
772841,Wyche Cutting - Malvern,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,56.62
772841,Wyche Cutting - Malvern,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,32.25
772841,Wyche Cutting - Malvern,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,32.25
772841,Wyche Cutting - Malvern,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.25
772841,Wyche Cutting - Malvern,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,49.75
772841,Wyche Cutting - Malvern,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,50.0
772841,Wyche Cutting - Malvern,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.88
772841,Wyche Cutting - Malvern,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (Min),V,247.08
772841,Wyche Cutting - Malvern,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (Max),V,247.22
772841,Wyche Cutting - Malvern,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
772841,Wyche Cutting - Malvern,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (Min),V,248.23
772841,Wyche Cutting - Malvern,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (Max),V,248.28
772841,Wyche Cutting - Malvern,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
772841,Wyche Cutting - Malvern,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (Min),V,245.34
772841,Wyche Cutting - Malvern,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (Max),V,245.39
772841,Wyche Cutting - Malvern,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
772841,Wyche Cutting - Malvern,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,31.0
772841,Wyche Cutting - Malvern,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,25.0
772841,Wyche Cutting - Malvern,2023-08-13 11:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:20:00+00:00,busbar,,L3 Current (Min),A,121.25
772841,Wyche Cutting - Malvern,2023-08-13 11:20:00+00:00,busbar,,L3 Current (Max),A,127.12
772841,Wyche Cutting - Malvern,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,125.38
772841,Wyche Cutting - Malvern,2023-08-13 11:20:00+00:00,busbar,,L2 Current (Min),A,64.5
772841,Wyche Cutting - Malvern,2023-08-13 11:20:00+00:00,busbar,,L2 Current (Max),A,64.88
772841,Wyche Cutting - Malvern,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,64.62
772841,Wyche Cutting - Malvern,2023-08-13 11:20:00+00:00,busbar,,L1 Current (Min),A,102.12
772841,Wyche Cutting - Malvern,2023-08-13 11:20:00+00:00,busbar,,L1 Current (Max),A,102.5
772841,Wyche Cutting - Malvern,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,102.38
772841,Wyche Cutting - Malvern,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.69
772841,Wyche Cutting - Malvern,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,14.13
772841,Wyche Cutting - Malvern,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.0
772841,Wyche Cutting - Malvern,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99921
772841,Wyche Cutting - Malvern,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97604
772841,Wyche Cutting - Malvern,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9680200000000001
772841,Wyche Cutting - Malvern,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-13 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
