Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-13 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,51.75
772841,Wyche Cutting - Malvern,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,51.88
772841,Wyche Cutting - Malvern,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,51.88
772841,Wyche Cutting - Malvern,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.38
772841,Wyche Cutting - Malvern,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.25
772841,Wyche Cutting - Malvern,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.75
772841,Wyche Cutting - Malvern,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,75.38
772841,Wyche Cutting - Malvern,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,75.75
772841,Wyche Cutting - Malvern,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,75.5
772841,Wyche Cutting - Malvern,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.25
772841,Wyche Cutting - Malvern,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.69
772841,Wyche Cutting - Malvern,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.94
772841,Wyche Cutting - Malvern,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99216
772841,Wyche Cutting - Malvern,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9764700000000001
772841,Wyche Cutting - Malvern,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99554
772841,Wyche Cutting - Malvern,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-13 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,52.0
772841,Wyche Cutting - Malvern,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,52.12
772841,Wyche Cutting - Malvern,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,52.0
772841,Wyche Cutting - Malvern,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,33.25
772841,Wyche Cutting - Malvern,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,33.38
772841,Wyche Cutting - Malvern,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.38
772841,Wyche Cutting - Malvern,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,78.25
772841,Wyche Cutting - Malvern,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,78.88
772841,Wyche Cutting - Malvern,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,78.75
772841,Wyche Cutting - Malvern,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (Min),V,247.67
772841,Wyche Cutting - Malvern,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (Max),V,247.72
772841,Wyche Cutting - Malvern,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
772841,Wyche Cutting - Malvern,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (Min),V,248.77
772841,Wyche Cutting - Malvern,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (Max),V,248.84
772841,Wyche Cutting - Malvern,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
772841,Wyche Cutting - Malvern,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (Min),V,245.11
772841,Wyche Cutting - Malvern,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (Max),V,245.17
772841,Wyche Cutting - Malvern,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
772841,Wyche Cutting - Malvern,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,26.0
772841,Wyche Cutting - Malvern,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,37.0
772841,Wyche Cutting - Malvern,2023-08-13 11:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:10:00+00:00,busbar,,L3 Current (Min),A,103.75
772841,Wyche Cutting - Malvern,2023-08-13 11:10:00+00:00,busbar,,L3 Current (Max),A,103.88
772841,Wyche Cutting - Malvern,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,103.88
772841,Wyche Cutting - Malvern,2023-08-13 11:10:00+00:00,busbar,,L2 Current (Min),A,53.5
772841,Wyche Cutting - Malvern,2023-08-13 11:10:00+00:00,busbar,,L2 Current (Max),A,55.25
772841,Wyche Cutting - Malvern,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,53.88
772841,Wyche Cutting - Malvern,2023-08-13 11:10:00+00:00,busbar,,L1 Current (Min),A,152.25
772841,Wyche Cutting - Malvern,2023-08-13 11:10:00+00:00,busbar,,L1 Current (Max),A,152.75
772841,Wyche Cutting - Malvern,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,152.62
772841,Wyche Cutting - Malvern,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.13
772841,Wyche Cutting - Malvern,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.44
772841,Wyche Cutting - Malvern,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.69
772841,Wyche Cutting - Malvern,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98135
772841,Wyche Cutting - Malvern,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9845299999999999
772841,Wyche Cutting - Malvern,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9656399999999999
772841,Wyche Cutting - Malvern,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-13 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.88
772841,Wyche Cutting - Malvern,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.88
772841,Wyche Cutting - Malvern,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.88
772841,Wyche Cutting - Malvern,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,22.12
772841,Wyche Cutting - Malvern,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,22.75
772841,Wyche Cutting - Malvern,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.38
772841,Wyche Cutting - Malvern,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,57.0
772841,Wyche Cutting - Malvern,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,57.12
772841,Wyche Cutting - Malvern,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,57.0
772841,Wyche Cutting - Malvern,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.0
772841,Wyche Cutting - Malvern,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.25
772841,Wyche Cutting - Malvern,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.38
772841,Wyche Cutting - Malvern,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96072
772841,Wyche Cutting - Malvern,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9490700000000001
772841,Wyche Cutting - Malvern,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9922799999999999
772841,Wyche Cutting - Malvern,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-13 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,35.88
772841,Wyche Cutting - Malvern,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,36.12
772841,Wyche Cutting - Malvern,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
772841,Wyche Cutting - Malvern,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,26.88
772841,Wyche Cutting - Malvern,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,27.5
772841,Wyche Cutting - Malvern,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.25
772841,Wyche Cutting - Malvern,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,49.0
772841,Wyche Cutting - Malvern,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,49.5
772841,Wyche Cutting - Malvern,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.25
772841,Wyche Cutting - Malvern,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (Min),V,249.27
772841,Wyche Cutting - Malvern,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (Max),V,249.3
772841,Wyche Cutting - Malvern,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.28
772841,Wyche Cutting - Malvern,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (Min),V,249.5
772841,Wyche Cutting - Malvern,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (Max),V,249.53
772841,Wyche Cutting - Malvern,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.52
772841,Wyche Cutting - Malvern,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (Min),V,246.06
772841,Wyche Cutting - Malvern,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (Max),V,246.09
772841,Wyche Cutting - Malvern,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
772841,Wyche Cutting - Malvern,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,26.0
772841,Wyche Cutting - Malvern,2023-08-13 11:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:00:00+00:00,busbar,,L3 Current (Min),A,51.75
772841,Wyche Cutting - Malvern,2023-08-13 11:00:00+00:00,busbar,,L3 Current (Max),A,52.0
772841,Wyche Cutting - Malvern,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,51.88
772841,Wyche Cutting - Malvern,2023-08-13 11:00:00+00:00,busbar,,L2 Current (Min),A,48.5
772841,Wyche Cutting - Malvern,2023-08-13 11:00:00+00:00,busbar,,L2 Current (Max),A,49.62
772841,Wyche Cutting - Malvern,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,49.0
772841,Wyche Cutting - Malvern,2023-08-13 11:00:00+00:00,busbar,,L1 Current (Min),A,105.0
772841,Wyche Cutting - Malvern,2023-08-13 11:00:00+00:00,busbar,,L1 Current (Max),A,105.5
772841,Wyche Cutting - Malvern,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,105.25
772841,Wyche Cutting - Malvern,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 11:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.62
772841,Wyche Cutting - Malvern,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.38
772841,Wyche Cutting - Malvern,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.25
772841,Wyche Cutting - Malvern,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9946299999999999
772841,Wyche Cutting - Malvern,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97415
772841,Wyche Cutting - Malvern,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96793
772841,Wyche Cutting - Malvern,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-13 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,25.0
772841,Wyche Cutting - Malvern,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,25.0
772841,Wyche Cutting - Malvern,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
772841,Wyche Cutting - Malvern,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,19.75
772841,Wyche Cutting - Malvern,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,20.25
772841,Wyche Cutting - Malvern,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
772841,Wyche Cutting - Malvern,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,58.38
772841,Wyche Cutting - Malvern,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,58.88
772841,Wyche Cutting - Malvern,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,58.62
772841,Wyche Cutting - Malvern,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.63
772841,Wyche Cutting - Malvern,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.31
772841,Wyche Cutting - Malvern,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.75
772841,Wyche Cutting - Malvern,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98349
772841,Wyche Cutting - Malvern,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97244
772841,Wyche Cutting - Malvern,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9812299999999999
772841,Wyche Cutting - Malvern,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-13 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,34.5
772841,Wyche Cutting - Malvern,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,44.0
772841,Wyche Cutting - Malvern,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.25
772841,Wyche Cutting - Malvern,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,29.12
772841,Wyche Cutting - Malvern,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,29.12
772841,Wyche Cutting - Malvern,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.12
772841,Wyche Cutting - Malvern,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,40.38
772841,Wyche Cutting - Malvern,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,40.38
772841,Wyche Cutting - Malvern,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.38
772841,Wyche Cutting - Malvern,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (Min),V,248.5
772841,Wyche Cutting - Malvern,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (Max),V,248.59
772841,Wyche Cutting - Malvern,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.55
772841,Wyche Cutting - Malvern,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (Min),V,249.14
772841,Wyche Cutting - Malvern,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (Max),V,249.14
772841,Wyche Cutting - Malvern,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.14
772841,Wyche Cutting - Malvern,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (Min),V,246.44
772841,Wyche Cutting - Malvern,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (Max),V,246.48
772841,Wyche Cutting - Malvern,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
772841,Wyche Cutting - Malvern,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,24.0
772841,Wyche Cutting - Malvern,2023-08-13 10:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:50:00+00:00,busbar,,L3 Current (Min),A,59.5
772841,Wyche Cutting - Malvern,2023-08-13 10:50:00+00:00,busbar,,L3 Current (Max),A,69.0
772841,Wyche Cutting - Malvern,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,64.25
772841,Wyche Cutting - Malvern,2023-08-13 10:50:00+00:00,busbar,,L2 Current (Min),A,48.62
772841,Wyche Cutting - Malvern,2023-08-13 10:50:00+00:00,busbar,,L2 Current (Max),A,49.12
772841,Wyche Cutting - Malvern,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,48.88
772841,Wyche Cutting - Malvern,2023-08-13 10:50:00+00:00,busbar,,L1 Current (Min),A,97.38
772841,Wyche Cutting - Malvern,2023-08-13 10:50:00+00:00,busbar,,L1 Current (Max),A,97.88
772841,Wyche Cutting - Malvern,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,97.62
772841,Wyche Cutting - Malvern,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.94
772841,Wyche Cutting - Malvern,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.38
772841,Wyche Cutting - Malvern,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,19.38
772841,Wyche Cutting - Malvern,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99344
772841,Wyche Cutting - Malvern,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99551
772841,Wyche Cutting - Malvern,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93991
772841,Wyche Cutting - Malvern,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-13 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,22.12
772841,Wyche Cutting - Malvern,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,22.12
772841,Wyche Cutting - Malvern,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.12
772841,Wyche Cutting - Malvern,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,36.0
772841,Wyche Cutting - Malvern,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,36.88
772841,Wyche Cutting - Malvern,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.38
772841,Wyche Cutting - Malvern,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,51.38
772841,Wyche Cutting - Malvern,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,51.62
772841,Wyche Cutting - Malvern,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.5
772841,Wyche Cutting - Malvern,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.75
772841,Wyche Cutting - Malvern,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.62
772841,Wyche Cutting - Malvern,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.19
772841,Wyche Cutting - Malvern,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97769
772841,Wyche Cutting - Malvern,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9816
772841,Wyche Cutting - Malvern,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9933200000000001
772841,Wyche Cutting - Malvern,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-13 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,27.25
772841,Wyche Cutting - Malvern,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,27.38
772841,Wyche Cutting - Malvern,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.25
772841,Wyche Cutting - Malvern,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,37.25
772841,Wyche Cutting - Malvern,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,37.38
772841,Wyche Cutting - Malvern,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.38
772841,Wyche Cutting - Malvern,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,52.62
772841,Wyche Cutting - Malvern,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,53.88
772841,Wyche Cutting - Malvern,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,53.25
772841,Wyche Cutting - Malvern,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (Min),V,248.73
772841,Wyche Cutting - Malvern,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (Max),V,248.78
772841,Wyche Cutting - Malvern,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.75
772841,Wyche Cutting - Malvern,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (Min),V,248.92
772841,Wyche Cutting - Malvern,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (Max),V,249.0
772841,Wyche Cutting - Malvern,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.97
772841,Wyche Cutting - Malvern,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (Min),V,246.5
772841,Wyche Cutting - Malvern,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (Max),V,246.64
772841,Wyche Cutting - Malvern,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
772841,Wyche Cutting - Malvern,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
772841,Wyche Cutting - Malvern,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,25.0
772841,Wyche Cutting - Malvern,2023-08-13 10:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:40:00+00:00,busbar,,L3 Current (Min),A,49.38
772841,Wyche Cutting - Malvern,2023-08-13 10:40:00+00:00,busbar,,L3 Current (Max),A,49.5
772841,Wyche Cutting - Malvern,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,49.5
772841,Wyche Cutting - Malvern,2023-08-13 10:40:00+00:00,busbar,,L2 Current (Min),A,73.25
772841,Wyche Cutting - Malvern,2023-08-13 10:40:00+00:00,busbar,,L2 Current (Max),A,74.0
772841,Wyche Cutting - Malvern,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,73.62
772841,Wyche Cutting - Malvern,2023-08-13 10:40:00+00:00,busbar,,L1 Current (Min),A,102.62
772841,Wyche Cutting - Malvern,2023-08-13 10:40:00+00:00,busbar,,L1 Current (Max),A,104.38
772841,Wyche Cutting - Malvern,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,103.5
772841,Wyche Cutting - Malvern,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.75
772841,Wyche Cutting - Malvern,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.44
772841,Wyche Cutting - Malvern,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,18.5
772841,Wyche Cutting - Malvern,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9979600000000001
772841,Wyche Cutting - Malvern,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99554
772841,Wyche Cutting - Malvern,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9353299999999999
772841,Wyche Cutting - Malvern,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-13 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,36.75
772841,Wyche Cutting - Malvern,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,36.88
772841,Wyche Cutting - Malvern,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.75
772841,Wyche Cutting - Malvern,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,35.25
772841,Wyche Cutting - Malvern,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,35.62
772841,Wyche Cutting - Malvern,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
772841,Wyche Cutting - Malvern,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,40.75
772841,Wyche Cutting - Malvern,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,41.12
772841,Wyche Cutting - Malvern,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
772841,Wyche Cutting - Malvern,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.31
772841,Wyche Cutting - Malvern,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.38
772841,Wyche Cutting - Malvern,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.5
772841,Wyche Cutting - Malvern,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9919100000000001
772841,Wyche Cutting - Malvern,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99371
772841,Wyche Cutting - Malvern,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9962200000000001
772841,Wyche Cutting - Malvern,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-13 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,74.75
772841,Wyche Cutting - Malvern,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,74.88
772841,Wyche Cutting - Malvern,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,74.75
772841,Wyche Cutting - Malvern,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,55.75
772841,Wyche Cutting - Malvern,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,56.75
772841,Wyche Cutting - Malvern,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,56.5
772841,Wyche Cutting - Malvern,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,65.0
772841,Wyche Cutting - Malvern,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,65.25
772841,Wyche Cutting - Malvern,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,65.12
772841,Wyche Cutting - Malvern,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (Min),V,247.06
772841,Wyche Cutting - Malvern,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (Max),V,247.11
772841,Wyche Cutting - Malvern,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.09
772841,Wyche Cutting - Malvern,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (Min),V,247.78
772841,Wyche Cutting - Malvern,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (Max),V,247.83
772841,Wyche Cutting - Malvern,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
772841,Wyche Cutting - Malvern,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (Min),V,245.38
772841,Wyche Cutting - Malvern,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (Max),V,245.39
772841,Wyche Cutting - Malvern,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
772841,Wyche Cutting - Malvern,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,27.0
772841,Wyche Cutting - Malvern,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,23.0
772841,Wyche Cutting - Malvern,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,25.0
772841,Wyche Cutting - Malvern,2023-08-13 10:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:30:00+00:00,busbar,,L3 Current (Min),A,111.5
772841,Wyche Cutting - Malvern,2023-08-13 10:30:00+00:00,busbar,,L3 Current (Max),A,111.62
772841,Wyche Cutting - Malvern,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,111.5
772841,Wyche Cutting - Malvern,2023-08-13 10:30:00+00:00,busbar,,L2 Current (Min),A,91.38
772841,Wyche Cutting - Malvern,2023-08-13 10:30:00+00:00,busbar,,L2 Current (Max),A,92.38
772841,Wyche Cutting - Malvern,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,91.88
772841,Wyche Cutting - Malvern,2023-08-13 10:30:00+00:00,busbar,,L1 Current (Min),A,104.5
772841,Wyche Cutting - Malvern,2023-08-13 10:30:00+00:00,busbar,,L1 Current (Max),A,104.62
772841,Wyche Cutting - Malvern,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,104.5
772841,Wyche Cutting - Malvern,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.75
772841,Wyche Cutting - Malvern,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.94
772841,Wyche Cutting - Malvern,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,19.0
772841,Wyche Cutting - Malvern,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95404
772841,Wyche Cutting - Malvern,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.996
772841,Wyche Cutting - Malvern,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9274899999999999
772841,Wyche Cutting - Malvern,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,7.88
772841,Wyche Cutting - Malvern,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,8.0
772841,Wyche Cutting - Malvern,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.88
772841,Wyche Cutting - Malvern,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,33.5
772841,Wyche Cutting - Malvern,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,33.75
772841,Wyche Cutting - Malvern,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.62
772841,Wyche Cutting - Malvern,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,30.62
772841,Wyche Cutting - Malvern,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,33.12
772841,Wyche Cutting - Malvern,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.38
772841,Wyche Cutting - Malvern,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.0
772841,Wyche Cutting - Malvern,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.31
772841,Wyche Cutting - Malvern,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.88
772841,Wyche Cutting - Malvern,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98355
772841,Wyche Cutting - Malvern,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7886
772841,Wyche Cutting - Malvern,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9774200000000001
772841,Wyche Cutting - Malvern,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,60.0
772841,Wyche Cutting - Malvern,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,60.12
772841,Wyche Cutting - Malvern,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,60.0
772841,Wyche Cutting - Malvern,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,14.75
772841,Wyche Cutting - Malvern,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,15.0
772841,Wyche Cutting - Malvern,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.88
772841,Wyche Cutting - Malvern,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,28.62
772841,Wyche Cutting - Malvern,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,28.75
772841,Wyche Cutting - Malvern,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.62
772841,Wyche Cutting - Malvern,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (Min),V,247.92
772841,Wyche Cutting - Malvern,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (Max),V,248.02
772841,Wyche Cutting - Malvern,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
772841,Wyche Cutting - Malvern,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (Min),V,248.61
772841,Wyche Cutting - Malvern,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (Max),V,248.67
772841,Wyche Cutting - Malvern,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
772841,Wyche Cutting - Malvern,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (Min),V,245.88
772841,Wyche Cutting - Malvern,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (Max),V,245.98
772841,Wyche Cutting - Malvern,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
772841,Wyche Cutting - Malvern,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-13 10:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:20:00+00:00,busbar,,L3 Current (Min),A,68.0
772841,Wyche Cutting - Malvern,2023-08-13 10:20:00+00:00,busbar,,L3 Current (Max),A,68.0
772841,Wyche Cutting - Malvern,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,68.0
772841,Wyche Cutting - Malvern,2023-08-13 10:20:00+00:00,busbar,,L2 Current (Min),A,46.38
772841,Wyche Cutting - Malvern,2023-08-13 10:20:00+00:00,busbar,,L2 Current (Max),A,46.5
772841,Wyche Cutting - Malvern,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,46.38
772841,Wyche Cutting - Malvern,2023-08-13 10:20:00+00:00,busbar,,L1 Current (Min),A,58.0
772841,Wyche Cutting - Malvern,2023-08-13 10:20:00+00:00,busbar,,L1 Current (Max),A,59.75
772841,Wyche Cutting - Malvern,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,58.62
772841,Wyche Cutting - Malvern,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.81
772841,Wyche Cutting - Malvern,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.5
772841,Wyche Cutting - Malvern,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.63
772841,Wyche Cutting - Malvern,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98505
772841,Wyche Cutting - Malvern,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9870899999999999
772841,Wyche Cutting - Malvern,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9839200000000001
772841,Wyche Cutting - Malvern,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-13 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.62
772841,Wyche Cutting - Malvern,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,15.62
772841,Wyche Cutting - Malvern,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.62
772841,Wyche Cutting - Malvern,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.62
772841,Wyche Cutting - Malvern,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.0
772841,Wyche Cutting - Malvern,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.88
772841,Wyche Cutting - Malvern,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,54.25
772841,Wyche Cutting - Malvern,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,54.88
772841,Wyche Cutting - Malvern,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.5
772841,Wyche Cutting - Malvern,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.0
772841,Wyche Cutting - Malvern,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.63
772841,Wyche Cutting - Malvern,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.38
