Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91653
772841,Wyche Cutting - Malvern,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9743
772841,Wyche Cutting - Malvern,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99139
772841,Wyche Cutting - Malvern,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-13 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,28.38
772841,Wyche Cutting - Malvern,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,28.38
772841,Wyche Cutting - Malvern,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.38
772841,Wyche Cutting - Malvern,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,31.88
772841,Wyche Cutting - Malvern,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,32.25
772841,Wyche Cutting - Malvern,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
772841,Wyche Cutting - Malvern,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,43.38
772841,Wyche Cutting - Malvern,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,43.5
772841,Wyche Cutting - Malvern,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.5
772841,Wyche Cutting - Malvern,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (Min),V,248.83
772841,Wyche Cutting - Malvern,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (Max),V,248.88
772841,Wyche Cutting - Malvern,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.86
772841,Wyche Cutting - Malvern,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (Min),V,248.89
772841,Wyche Cutting - Malvern,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (Max),V,248.94
772841,Wyche Cutting - Malvern,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
772841,Wyche Cutting - Malvern,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (Min),V,246.02
772841,Wyche Cutting - Malvern,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (Max),V,246.06
772841,Wyche Cutting - Malvern,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
772841,Wyche Cutting - Malvern,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,24.0
772841,Wyche Cutting - Malvern,2023-08-13 10:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:10:00+00:00,busbar,,L3 Current (Min),A,43.75
772841,Wyche Cutting - Malvern,2023-08-13 10:10:00+00:00,busbar,,L3 Current (Max),A,43.75
772841,Wyche Cutting - Malvern,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,43.75
772841,Wyche Cutting - Malvern,2023-08-13 10:10:00+00:00,busbar,,L2 Current (Min),A,53.25
772841,Wyche Cutting - Malvern,2023-08-13 10:10:00+00:00,busbar,,L2 Current (Max),A,54.0
772841,Wyche Cutting - Malvern,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,53.62
772841,Wyche Cutting - Malvern,2023-08-13 10:10:00+00:00,busbar,,L1 Current (Min),A,97.38
772841,Wyche Cutting - Malvern,2023-08-13 10:10:00+00:00,busbar,,L1 Current (Max),A,97.88
772841,Wyche Cutting - Malvern,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,97.5
772841,Wyche Cutting - Malvern,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.37
772841,Wyche Cutting - Malvern,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
772841,Wyche Cutting - Malvern,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.0
772841,Wyche Cutting - Malvern,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94324
772841,Wyche Cutting - Malvern,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9939899999999999
772841,Wyche Cutting - Malvern,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9764700000000001
772841,Wyche Cutting - Malvern,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-13 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,8.75
772841,Wyche Cutting - Malvern,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,8.75
772841,Wyche Cutting - Malvern,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.75
772841,Wyche Cutting - Malvern,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,28.75
772841,Wyche Cutting - Malvern,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,29.25
772841,Wyche Cutting - Malvern,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.88
772841,Wyche Cutting - Malvern,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,81.12
772841,Wyche Cutting - Malvern,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,81.5
772841,Wyche Cutting - Malvern,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,81.38
772841,Wyche Cutting - Malvern,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.13
772841,Wyche Cutting - Malvern,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.94
772841,Wyche Cutting - Malvern,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.31
772841,Wyche Cutting - Malvern,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9729899999999999
772841,Wyche Cutting - Malvern,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9319799999999999
772841,Wyche Cutting - Malvern,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95941
772841,Wyche Cutting - Malvern,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-13 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,30.0
772841,Wyche Cutting - Malvern,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,32.62
772841,Wyche Cutting - Malvern,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
772841,Wyche Cutting - Malvern,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,19.75
772841,Wyche Cutting - Malvern,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,20.0
772841,Wyche Cutting - Malvern,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.88
772841,Wyche Cutting - Malvern,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,24.5
772841,Wyche Cutting - Malvern,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,29.12
772841,Wyche Cutting - Malvern,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.38
772841,Wyche Cutting - Malvern,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (Min),V,249.38
772841,Wyche Cutting - Malvern,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (Max),V,249.39
772841,Wyche Cutting - Malvern,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.39
772841,Wyche Cutting - Malvern,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (Min),V,249.14
772841,Wyche Cutting - Malvern,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (Max),V,249.25
772841,Wyche Cutting - Malvern,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.22
772841,Wyche Cutting - Malvern,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (Min),V,246.34
772841,Wyche Cutting - Malvern,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (Max),V,246.5
772841,Wyche Cutting - Malvern,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
772841,Wyche Cutting - Malvern,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,26.0
772841,Wyche Cutting - Malvern,2023-08-13 10:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:00:00+00:00,busbar,,L3 Current (Min),A,38.62
772841,Wyche Cutting - Malvern,2023-08-13 10:00:00+00:00,busbar,,L3 Current (Max),A,41.38
772841,Wyche Cutting - Malvern,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,39.75
772841,Wyche Cutting - Malvern,2023-08-13 10:00:00+00:00,busbar,,L2 Current (Min),A,48.0
772841,Wyche Cutting - Malvern,2023-08-13 10:00:00+00:00,busbar,,L2 Current (Max),A,48.75
772841,Wyche Cutting - Malvern,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,48.12
772841,Wyche Cutting - Malvern,2023-08-13 10:00:00+00:00,busbar,,L1 Current (Min),A,104.0
772841,Wyche Cutting - Malvern,2023-08-13 10:00:00+00:00,busbar,,L1 Current (Max),A,109.0
772841,Wyche Cutting - Malvern,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,106.12
772841,Wyche Cutting - Malvern,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 10:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.75
772841,Wyche Cutting - Malvern,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.38
772841,Wyche Cutting - Malvern,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.19
772841,Wyche Cutting - Malvern,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99805
772841,Wyche Cutting - Malvern,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98782
772841,Wyche Cutting - Malvern,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96799
772841,Wyche Cutting - Malvern,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,47.25
772841,Wyche Cutting - Malvern,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,47.38
772841,Wyche Cutting - Malvern,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.38
772841,Wyche Cutting - Malvern,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.75
772841,Wyche Cutting - Malvern,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.88
772841,Wyche Cutting - Malvern,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.75
772841,Wyche Cutting - Malvern,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,60.0
772841,Wyche Cutting - Malvern,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,61.12
772841,Wyche Cutting - Malvern,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,60.75
772841,Wyche Cutting - Malvern,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.31
772841,Wyche Cutting - Malvern,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.87
772841,Wyche Cutting - Malvern,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.13
772841,Wyche Cutting - Malvern,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89825
772841,Wyche Cutting - Malvern,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91955
772841,Wyche Cutting - Malvern,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96967
772841,Wyche Cutting - Malvern,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-13 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,19.62
772841,Wyche Cutting - Malvern,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,19.75
772841,Wyche Cutting - Malvern,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.62
772841,Wyche Cutting - Malvern,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,19.38
772841,Wyche Cutting - Malvern,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,19.5
772841,Wyche Cutting - Malvern,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
772841,Wyche Cutting - Malvern,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,34.25
772841,Wyche Cutting - Malvern,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,34.5
772841,Wyche Cutting - Malvern,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.38
772841,Wyche Cutting - Malvern,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (Min),V,249.61
772841,Wyche Cutting - Malvern,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (Max),V,249.64
772841,Wyche Cutting - Malvern,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.62
772841,Wyche Cutting - Malvern,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (Min),V,250.42
772841,Wyche Cutting - Malvern,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (Max),V,250.47
772841,Wyche Cutting - Malvern,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.45
772841,Wyche Cutting - Malvern,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (Min),V,247.3
772841,Wyche Cutting - Malvern,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (Max),V,247.39
772841,Wyche Cutting - Malvern,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
772841,Wyche Cutting - Malvern,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,23.0
772841,Wyche Cutting - Malvern,2023-08-13 09:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 09:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 09:50:00+00:00,busbar,,L3 Current (Min),A,65.88
772841,Wyche Cutting - Malvern,2023-08-13 09:50:00+00:00,busbar,,L3 Current (Max),A,66.0
772841,Wyche Cutting - Malvern,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,66.0
772841,Wyche Cutting - Malvern,2023-08-13 09:50:00+00:00,busbar,,L2 Current (Min),A,41.62
772841,Wyche Cutting - Malvern,2023-08-13 09:50:00+00:00,busbar,,L2 Current (Max),A,41.75
772841,Wyche Cutting - Malvern,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,41.75
772841,Wyche Cutting - Malvern,2023-08-13 09:50:00+00:00,busbar,,L1 Current (Min),A,92.62
772841,Wyche Cutting - Malvern,2023-08-13 09:50:00+00:00,busbar,,L1 Current (Max),A,93.5
772841,Wyche Cutting - Malvern,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,93.12
772841,Wyche Cutting - Malvern,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 09:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.82
772841,Wyche Cutting - Malvern,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.38
772841,Wyche Cutting - Malvern,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,26.38
772841,Wyche Cutting - Malvern,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99567
772841,Wyche Cutting - Malvern,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98715
772841,Wyche Cutting - Malvern,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.892
772841,Wyche Cutting - Malvern,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,30.25
772841,Wyche Cutting - Malvern,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,30.38
772841,Wyche Cutting - Malvern,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.25
772841,Wyche Cutting - Malvern,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,23.62
772841,Wyche Cutting - Malvern,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,23.88
772841,Wyche Cutting - Malvern,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.75
772841,Wyche Cutting - Malvern,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,32.12
772841,Wyche Cutting - Malvern,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,32.75
772841,Wyche Cutting - Malvern,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
772841,Wyche Cutting - Malvern,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.88
772841,Wyche Cutting - Malvern,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.25
772841,Wyche Cutting - Malvern,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
772841,Wyche Cutting - Malvern,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90433
772841,Wyche Cutting - Malvern,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9671
772841,Wyche Cutting - Malvern,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98477
772841,Wyche Cutting - Malvern,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-13 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,18.25
772841,Wyche Cutting - Malvern,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,18.5
772841,Wyche Cutting - Malvern,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.38
772841,Wyche Cutting - Malvern,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,25.38
772841,Wyche Cutting - Malvern,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,26.25
772841,Wyche Cutting - Malvern,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
772841,Wyche Cutting - Malvern,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,44.5
772841,Wyche Cutting - Malvern,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,44.5
772841,Wyche Cutting - Malvern,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.5
772841,Wyche Cutting - Malvern,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (Min),V,250.12
772841,Wyche Cutting - Malvern,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (Max),V,250.17
772841,Wyche Cutting - Malvern,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.16
772841,Wyche Cutting - Malvern,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (Min),V,250.55
772841,Wyche Cutting - Malvern,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (Max),V,250.67
772841,Wyche Cutting - Malvern,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.62
772841,Wyche Cutting - Malvern,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (Min),V,248.17
772841,Wyche Cutting - Malvern,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (Max),V,248.23
772841,Wyche Cutting - Malvern,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
772841,Wyche Cutting - Malvern,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-13 09:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 09:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 09:40:00+00:00,busbar,,L3 Current (Min),A,47.88
772841,Wyche Cutting - Malvern,2023-08-13 09:40:00+00:00,busbar,,L3 Current (Max),A,48.12
772841,Wyche Cutting - Malvern,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,48.0
772841,Wyche Cutting - Malvern,2023-08-13 09:40:00+00:00,busbar,,L2 Current (Min),A,48.88
772841,Wyche Cutting - Malvern,2023-08-13 09:40:00+00:00,busbar,,L2 Current (Max),A,49.62
772841,Wyche Cutting - Malvern,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,49.12
772841,Wyche Cutting - Malvern,2023-08-13 09:40:00+00:00,busbar,,L1 Current (Min),A,73.88
772841,Wyche Cutting - Malvern,2023-08-13 09:40:00+00:00,busbar,,L1 Current (Max),A,74.38
772841,Wyche Cutting - Malvern,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,74.12
772841,Wyche Cutting - Malvern,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 09:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.19
772841,Wyche Cutting - Malvern,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.5
772841,Wyche Cutting - Malvern,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,22.25
772841,Wyche Cutting - Malvern,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9672200000000001
772841,Wyche Cutting - Malvern,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99319
772841,Wyche Cutting - Malvern,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91806
772841,Wyche Cutting - Malvern,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,9.0
772841,Wyche Cutting - Malvern,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.75
772841,Wyche Cutting - Malvern,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.38
772841,Wyche Cutting - Malvern,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,36.25
772841,Wyche Cutting - Malvern,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,37.25
772841,Wyche Cutting - Malvern,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.75
772841,Wyche Cutting - Malvern,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,32.5
772841,Wyche Cutting - Malvern,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,32.88
772841,Wyche Cutting - Malvern,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.62
772841,Wyche Cutting - Malvern,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.44
772841,Wyche Cutting - Malvern,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.94
772841,Wyche Cutting - Malvern,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.31
772841,Wyche Cutting - Malvern,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8547600000000001
772841,Wyche Cutting - Malvern,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9281299999999999
772841,Wyche Cutting - Malvern,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9214200000000001
772841,Wyche Cutting - Malvern,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-13 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,20.88
772841,Wyche Cutting - Malvern,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,21.0
772841,Wyche Cutting - Malvern,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
772841,Wyche Cutting - Malvern,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,21.25
772841,Wyche Cutting - Malvern,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,21.38
772841,Wyche Cutting - Malvern,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.38
772841,Wyche Cutting - Malvern,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.38
772841,Wyche Cutting - Malvern,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,20.62
772841,Wyche Cutting - Malvern,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
772841,Wyche Cutting - Malvern,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (Min),V,250.38
772841,Wyche Cutting - Malvern,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (Max),V,250.58
772841,Wyche Cutting - Malvern,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.47
772841,Wyche Cutting - Malvern,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (Min),V,251.02
772841,Wyche Cutting - Malvern,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (Max),V,251.06
772841,Wyche Cutting - Malvern,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.05
772841,Wyche Cutting - Malvern,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (Min),V,248.52
772841,Wyche Cutting - Malvern,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (Max),V,248.52
772841,Wyche Cutting - Malvern,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.52
772841,Wyche Cutting - Malvern,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-13 09:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 09:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 09:30:00+00:00,busbar,,L3 Current (Min),A,29.88
772841,Wyche Cutting - Malvern,2023-08-13 09:30:00+00:00,busbar,,L3 Current (Max),A,33.62
772841,Wyche Cutting - Malvern,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,31.75
772841,Wyche Cutting - Malvern,2023-08-13 09:30:00+00:00,busbar,,L2 Current (Min),A,57.0
772841,Wyche Cutting - Malvern,2023-08-13 09:30:00+00:00,busbar,,L2 Current (Max),A,57.88
772841,Wyche Cutting - Malvern,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,57.5
772841,Wyche Cutting - Malvern,2023-08-13 09:30:00+00:00,busbar,,L1 Current (Min),A,50.25
772841,Wyche Cutting - Malvern,2023-08-13 09:30:00+00:00,busbar,,L1 Current (Max),A,50.62
772841,Wyche Cutting - Malvern,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,50.38
772841,Wyche Cutting - Malvern,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 09:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.69
772841,Wyche Cutting - Malvern,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.75
772841,Wyche Cutting - Malvern,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,21.12
772841,Wyche Cutting - Malvern,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91348
772841,Wyche Cutting - Malvern,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99356
772841,Wyche Cutting - Malvern,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9201299999999999
772841,Wyche Cutting - Malvern,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,6.88
772841,Wyche Cutting - Malvern,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,6.88
772841,Wyche Cutting - Malvern,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.88
772841,Wyche Cutting - Malvern,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,40.75
772841,Wyche Cutting - Malvern,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,41.0
772841,Wyche Cutting - Malvern,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.88
772841,Wyche Cutting - Malvern,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,32.38
772841,Wyche Cutting - Malvern,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,32.5
772841,Wyche Cutting - Malvern,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
772841,Wyche Cutting - Malvern,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.75
772841,Wyche Cutting - Malvern,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.06
772841,Wyche Cutting - Malvern,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.5
772841,Wyche Cutting - Malvern,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9790000000000001
772841,Wyche Cutting - Malvern,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98651
772841,Wyche Cutting - Malvern,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9263600000000001
772841,Wyche Cutting - Malvern,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-13 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,50.5
772841,Wyche Cutting - Malvern,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,50.62
772841,Wyche Cutting - Malvern,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,50.62
772841,Wyche Cutting - Malvern,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,46.75
772841,Wyche Cutting - Malvern,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,47.88
772841,Wyche Cutting - Malvern,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.38
772841,Wyche Cutting - Malvern,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,21.25
772841,Wyche Cutting - Malvern,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,21.25
772841,Wyche Cutting - Malvern,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.25
772841,Wyche Cutting - Malvern,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (Min),V,249.56
772841,Wyche Cutting - Malvern,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (Max),V,249.59
772841,Wyche Cutting - Malvern,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.58
772841,Wyche Cutting - Malvern,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (Min),V,249.95
772841,Wyche Cutting - Malvern,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (Max),V,249.98
772841,Wyche Cutting - Malvern,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.97
772841,Wyche Cutting - Malvern,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (Min),V,247.88
772841,Wyche Cutting - Malvern,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (Max),V,247.91
772841,Wyche Cutting - Malvern,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
772841,Wyche Cutting - Malvern,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-13 09:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 09:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 09:20:00+00:00,busbar,,L3 Current (Min),A,57.25
772841,Wyche Cutting - Malvern,2023-08-13 09:20:00+00:00,busbar,,L3 Current (Max),A,57.38
772841,Wyche Cutting - Malvern,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,57.25
772841,Wyche Cutting - Malvern,2023-08-13 09:20:00+00:00,busbar,,L2 Current (Min),A,87.38
772841,Wyche Cutting - Malvern,2023-08-13 09:20:00+00:00,busbar,,L2 Current (Max),A,88.88
772841,Wyche Cutting - Malvern,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,88.12
772841,Wyche Cutting - Malvern,2023-08-13 09:20:00+00:00,busbar,,L1 Current (Min),A,50.88
772841,Wyche Cutting - Malvern,2023-08-13 09:20:00+00:00,busbar,,L1 Current (Max),A,51.12
772841,Wyche Cutting - Malvern,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,51.0
772841,Wyche Cutting - Malvern,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 09:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.25
772841,Wyche Cutting - Malvern,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.12
772841,Wyche Cutting - Malvern,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.25
772841,Wyche Cutting - Malvern,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9919399999999999
772841,Wyche Cutting - Malvern,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9995700000000001
772841,Wyche Cutting - Malvern,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97726
772841,Wyche Cutting - Malvern,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
772841,Wyche Cutting - Malvern,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-13 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,20.62
772841,Wyche Cutting - Malvern,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,20.62
772841,Wyche Cutting - Malvern,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.62
772841,Wyche Cutting - Malvern,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,103.75
772841,Wyche Cutting - Malvern,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,104.25
772841,Wyche Cutting - Malvern,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,103.88
772841,Wyche Cutting - Malvern,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,46.0
772841,Wyche Cutting - Malvern,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,56.0
772841,Wyche Cutting - Malvern,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.5
772841,Wyche Cutting - Malvern,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.19
772841,Wyche Cutting - Malvern,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.69
772841,Wyche Cutting - Malvern,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.5
772841,Wyche Cutting - Malvern,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99216
772841,Wyche Cutting - Malvern,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97949
772841,Wyche Cutting - Malvern,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99634
772841,Wyche Cutting - Malvern,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
772841,Wyche Cutting - Malvern,2023-08-13 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,61.38
772841,Wyche Cutting - Malvern,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,61.62
772841,Wyche Cutting - Malvern,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,61.38
772841,Wyche Cutting - Malvern,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,38.75
772841,Wyche Cutting - Malvern,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,39.25
772841,Wyche Cutting - Malvern,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.88
