Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,97.12
772841,Wyche Cutting - Malvern,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,97.38
772841,Wyche Cutting - Malvern,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,97.25
772841,Wyche Cutting - Malvern,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (Min),V,249.25
772841,Wyche Cutting - Malvern,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (Max),V,249.28
772841,Wyche Cutting - Malvern,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.27
772841,Wyche Cutting - Malvern,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (Min),V,249.34
772841,Wyche Cutting - Malvern,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (Max),V,249.39
772841,Wyche Cutting - Malvern,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.38
772841,Wyche Cutting - Malvern,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (Min),V,246.92
772841,Wyche Cutting - Malvern,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (Max),V,247.08
772841,Wyche Cutting - Malvern,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
772841,Wyche Cutting - Malvern,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,35.0
772841,Wyche Cutting - Malvern,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,37.0
772841,Wyche Cutting - Malvern,2023-08-13 09:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 09:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 09:10:00+00:00,busbar,,L3 Current (Min),A,82.0
772841,Wyche Cutting - Malvern,2023-08-13 09:10:00+00:00,busbar,,L3 Current (Max),A,82.25
772841,Wyche Cutting - Malvern,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,82.12
772841,Wyche Cutting - Malvern,2023-08-13 09:10:00+00:00,busbar,,L2 Current (Min),A,142.12
772841,Wyche Cutting - Malvern,2023-08-13 09:10:00+00:00,busbar,,L2 Current (Max),A,142.75
772841,Wyche Cutting - Malvern,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,142.38
772841,Wyche Cutting - Malvern,2023-08-13 09:10:00+00:00,busbar,,L1 Current (Min),A,142.25
772841,Wyche Cutting - Malvern,2023-08-13 09:10:00+00:00,busbar,,L1 Current (Max),A,152.12
772841,Wyche Cutting - Malvern,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,149.62
772841,Wyche Cutting - Malvern,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 09:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.44
772841,Wyche Cutting - Malvern,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.06
772841,Wyche Cutting - Malvern,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,15.19
772841,Wyche Cutting - Malvern,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93753
772841,Wyche Cutting - Malvern,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99271
772841,Wyche Cutting - Malvern,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95975
772841,Wyche Cutting - Malvern,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-13 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,7.0
772841,Wyche Cutting - Malvern,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,7.12
772841,Wyche Cutting - Malvern,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
772841,Wyche Cutting - Malvern,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,32.62
772841,Wyche Cutting - Malvern,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,33.12
772841,Wyche Cutting - Malvern,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
772841,Wyche Cutting - Malvern,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,38.25
772841,Wyche Cutting - Malvern,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,38.5
772841,Wyche Cutting - Malvern,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.25
772841,Wyche Cutting - Malvern,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.19
772841,Wyche Cutting - Malvern,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.06
772841,Wyche Cutting - Malvern,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.43
772841,Wyche Cutting - Malvern,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9857799999999999
772841,Wyche Cutting - Malvern,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9915200000000001
772841,Wyche Cutting - Malvern,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97934
772841,Wyche Cutting - Malvern,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-13 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,63.12
772841,Wyche Cutting - Malvern,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,64.75
772841,Wyche Cutting - Malvern,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,63.5
772841,Wyche Cutting - Malvern,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,59.25
772841,Wyche Cutting - Malvern,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,63.0
772841,Wyche Cutting - Malvern,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,61.25
772841,Wyche Cutting - Malvern,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,47.12
772841,Wyche Cutting - Malvern,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,47.25
772841,Wyche Cutting - Malvern,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.12
772841,Wyche Cutting - Malvern,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (Min),V,249.53
772841,Wyche Cutting - Malvern,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (Max),V,249.59
772841,Wyche Cutting - Malvern,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.56
772841,Wyche Cutting - Malvern,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (Min),V,249.69
772841,Wyche Cutting - Malvern,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (Max),V,249.86
772841,Wyche Cutting - Malvern,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.78
772841,Wyche Cutting - Malvern,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (Min),V,247.72
772841,Wyche Cutting - Malvern,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (Max),V,247.81
772841,Wyche Cutting - Malvern,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.78
772841,Wyche Cutting - Malvern,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,23.0
772841,Wyche Cutting - Malvern,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-13 09:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 09:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 09:00:00+00:00,busbar,,L3 Current (Min),A,70.12
772841,Wyche Cutting - Malvern,2023-08-13 09:00:00+00:00,busbar,,L3 Current (Max),A,71.75
772841,Wyche Cutting - Malvern,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,70.5
772841,Wyche Cutting - Malvern,2023-08-13 09:00:00+00:00,busbar,,L2 Current (Min),A,91.75
772841,Wyche Cutting - Malvern,2023-08-13 09:00:00+00:00,busbar,,L2 Current (Max),A,96.12
772841,Wyche Cutting - Malvern,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,94.12
772841,Wyche Cutting - Malvern,2023-08-13 09:00:00+00:00,busbar,,L1 Current (Min),A,83.62
772841,Wyche Cutting - Malvern,2023-08-13 09:00:00+00:00,busbar,,L1 Current (Max),A,84.0
772841,Wyche Cutting - Malvern,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,83.75
772841,Wyche Cutting - Malvern,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 09:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.81
772841,Wyche Cutting - Malvern,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.12
772841,Wyche Cutting - Malvern,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,25.19
772841,Wyche Cutting - Malvern,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9827299999999999
772841,Wyche Cutting - Malvern,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99326
772841,Wyche Cutting - Malvern,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88894
772841,Wyche Cutting - Malvern,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.75
772841,Wyche Cutting - Malvern,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,17.88
772841,Wyche Cutting - Malvern,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.75
772841,Wyche Cutting - Malvern,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,27.38
772841,Wyche Cutting - Malvern,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,28.12
772841,Wyche Cutting - Malvern,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.75
772841,Wyche Cutting - Malvern,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,29.38
772841,Wyche Cutting - Malvern,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,33.62
772841,Wyche Cutting - Malvern,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.25
772841,Wyche Cutting - Malvern,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.06
772841,Wyche Cutting - Malvern,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.94
772841,Wyche Cutting - Malvern,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.88
772841,Wyche Cutting - Malvern,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9761
772841,Wyche Cutting - Malvern,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9591700000000001
772841,Wyche Cutting - Malvern,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9895
772841,Wyche Cutting - Malvern,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-13 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,41.88
772841,Wyche Cutting - Malvern,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,42.0
772841,Wyche Cutting - Malvern,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.0
772841,Wyche Cutting - Malvern,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,31.12
772841,Wyche Cutting - Malvern,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,31.12
772841,Wyche Cutting - Malvern,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.12
772841,Wyche Cutting - Malvern,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,54.62
772841,Wyche Cutting - Malvern,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,56.12
772841,Wyche Cutting - Malvern,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,55.0
772841,Wyche Cutting - Malvern,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (Min),V,249.41
772841,Wyche Cutting - Malvern,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (Max),V,249.47
772841,Wyche Cutting - Malvern,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.45
772841,Wyche Cutting - Malvern,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (Min),V,249.56
772841,Wyche Cutting - Malvern,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (Max),V,249.67
772841,Wyche Cutting - Malvern,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.64
772841,Wyche Cutting - Malvern,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (Min),V,246.58
772841,Wyche Cutting - Malvern,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (Max),V,246.72
772841,Wyche Cutting - Malvern,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
772841,Wyche Cutting - Malvern,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-13 08:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 08:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 08:50:00+00:00,busbar,,L3 Current (Min),A,59.62
772841,Wyche Cutting - Malvern,2023-08-13 08:50:00+00:00,busbar,,L3 Current (Max),A,59.88
772841,Wyche Cutting - Malvern,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,59.75
772841,Wyche Cutting - Malvern,2023-08-13 08:50:00+00:00,busbar,,L2 Current (Min),A,58.12
772841,Wyche Cutting - Malvern,2023-08-13 08:50:00+00:00,busbar,,L2 Current (Max),A,58.88
772841,Wyche Cutting - Malvern,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,58.5
772841,Wyche Cutting - Malvern,2023-08-13 08:50:00+00:00,busbar,,L1 Current (Min),A,81.12
772841,Wyche Cutting - Malvern,2023-08-13 08:50:00+00:00,busbar,,L1 Current (Max),A,86.88
772841,Wyche Cutting - Malvern,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,82.38
772841,Wyche Cutting - Malvern,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 08:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.69
772841,Wyche Cutting - Malvern,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.62
772841,Wyche Cutting - Malvern,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.56
772841,Wyche Cutting - Malvern,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80237
772841,Wyche Cutting - Malvern,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98593
772841,Wyche Cutting - Malvern,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99121
772841,Wyche Cutting - Malvern,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-13 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,5.25
772841,Wyche Cutting - Malvern,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.38
772841,Wyche Cutting - Malvern,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.38
772841,Wyche Cutting - Malvern,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.38
772841,Wyche Cutting - Malvern,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,20.62
772841,Wyche Cutting - Malvern,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
772841,Wyche Cutting - Malvern,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,66.75
772841,Wyche Cutting - Malvern,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,66.88
772841,Wyche Cutting - Malvern,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,66.88
772841,Wyche Cutting - Malvern,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.25
772841,Wyche Cutting - Malvern,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.06
772841,Wyche Cutting - Malvern,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.44
772841,Wyche Cutting - Malvern,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9751299999999999
772841,Wyche Cutting - Malvern,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8423700000000001
772841,Wyche Cutting - Malvern,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9857799999999999
772841,Wyche Cutting - Malvern,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-13 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,34.75
772841,Wyche Cutting - Malvern,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,35.0
772841,Wyche Cutting - Malvern,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.88
772841,Wyche Cutting - Malvern,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,16.75
772841,Wyche Cutting - Malvern,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,17.0
772841,Wyche Cutting - Malvern,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.88
772841,Wyche Cutting - Malvern,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,48.25
772841,Wyche Cutting - Malvern,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,48.5
772841,Wyche Cutting - Malvern,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.38
772841,Wyche Cutting - Malvern,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (Min),V,250.34
772841,Wyche Cutting - Malvern,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (Max),V,250.36
772841,Wyche Cutting - Malvern,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.36
772841,Wyche Cutting - Malvern,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (Min),V,250.72
772841,Wyche Cutting - Malvern,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (Max),V,250.72
772841,Wyche Cutting - Malvern,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.72
772841,Wyche Cutting - Malvern,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (Min),V,248.12
772841,Wyche Cutting - Malvern,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (Max),V,248.12
772841,Wyche Cutting - Malvern,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
772841,Wyche Cutting - Malvern,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,28.0
772841,Wyche Cutting - Malvern,2023-08-13 08:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 08:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 08:40:00+00:00,busbar,,L3 Current (Min),A,39.75
772841,Wyche Cutting - Malvern,2023-08-13 08:40:00+00:00,busbar,,L3 Current (Max),A,39.88
772841,Wyche Cutting - Malvern,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,39.88
772841,Wyche Cutting - Malvern,2023-08-13 08:40:00+00:00,busbar,,L2 Current (Min),A,36.0
772841,Wyche Cutting - Malvern,2023-08-13 08:40:00+00:00,busbar,,L2 Current (Max),A,36.38
772841,Wyche Cutting - Malvern,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,36.25
772841,Wyche Cutting - Malvern,2023-08-13 08:40:00+00:00,busbar,,L1 Current (Min),A,114.25
772841,Wyche Cutting - Malvern,2023-08-13 08:40:00+00:00,busbar,,L1 Current (Max),A,114.75
772841,Wyche Cutting - Malvern,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,114.5
772841,Wyche Cutting - Malvern,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 08:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.81
772841,Wyche Cutting - Malvern,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.94
772841,Wyche Cutting - Malvern,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,15.44
772841,Wyche Cutting - Malvern,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9575799999999999
772841,Wyche Cutting - Malvern,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9833700000000001
772841,Wyche Cutting - Malvern,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9543799999999999
772841,Wyche Cutting - Malvern,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-13 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,8.88
772841,Wyche Cutting - Malvern,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,8.88
772841,Wyche Cutting - Malvern,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.88
772841,Wyche Cutting - Malvern,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,35.25
772841,Wyche Cutting - Malvern,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,35.5
772841,Wyche Cutting - Malvern,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.38
772841,Wyche Cutting - Malvern,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,32.25
772841,Wyche Cutting - Malvern,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,32.88
772841,Wyche Cutting - Malvern,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
772841,Wyche Cutting - Malvern,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.38
772841,Wyche Cutting - Malvern,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.56
772841,Wyche Cutting - Malvern,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.75
772841,Wyche Cutting - Malvern,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80304
772841,Wyche Cutting - Malvern,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9784799999999999
772841,Wyche Cutting - Malvern,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9083200000000001
772841,Wyche Cutting - Malvern,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-13 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.0
772841,Wyche Cutting - Malvern,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,11.0
772841,Wyche Cutting - Malvern,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
772841,Wyche Cutting - Malvern,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,44.0
772841,Wyche Cutting - Malvern,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,44.0
772841,Wyche Cutting - Malvern,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
772841,Wyche Cutting - Malvern,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.12
772841,Wyche Cutting - Malvern,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,19.38
772841,Wyche Cutting - Malvern,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.25
772841,Wyche Cutting - Malvern,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (Min),V,250.98
772841,Wyche Cutting - Malvern,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (Max),V,251.05
772841,Wyche Cutting - Malvern,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.0
772841,Wyche Cutting - Malvern,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (Min),V,250.14
772841,Wyche Cutting - Malvern,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (Max),V,250.23
772841,Wyche Cutting - Malvern,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.17
772841,Wyche Cutting - Malvern,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (Min),V,248.75
772841,Wyche Cutting - Malvern,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (Max),V,248.81
772841,Wyche Cutting - Malvern,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.77
772841,Wyche Cutting - Malvern,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-13 08:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 08:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 08:30:00+00:00,busbar,,L3 Current (Min),A,19.62
772841,Wyche Cutting - Malvern,2023-08-13 08:30:00+00:00,busbar,,L3 Current (Max),A,19.62
772841,Wyche Cutting - Malvern,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,19.62
772841,Wyche Cutting - Malvern,2023-08-13 08:30:00+00:00,busbar,,L2 Current (Min),A,78.75
772841,Wyche Cutting - Malvern,2023-08-13 08:30:00+00:00,busbar,,L2 Current (Max),A,79.0
772841,Wyche Cutting - Malvern,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,78.88
772841,Wyche Cutting - Malvern,2023-08-13 08:30:00+00:00,busbar,,L1 Current (Min),A,49.62
772841,Wyche Cutting - Malvern,2023-08-13 08:30:00+00:00,busbar,,L1 Current (Max),A,49.88
772841,Wyche Cutting - Malvern,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,49.75
772841,Wyche Cutting - Malvern,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 08:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.12
772841,Wyche Cutting - Malvern,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.88
772841,Wyche Cutting - Malvern,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.69
772841,Wyche Cutting - Malvern,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9934700000000001
772841,Wyche Cutting - Malvern,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9835799999999999
772841,Wyche Cutting - Malvern,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9744
772841,Wyche Cutting - Malvern,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-13 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,33.62
772841,Wyche Cutting - Malvern,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,33.75
772841,Wyche Cutting - Malvern,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.75
772841,Wyche Cutting - Malvern,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,20.5
772841,Wyche Cutting - Malvern,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,22.38
772841,Wyche Cutting - Malvern,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
772841,Wyche Cutting - Malvern,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,51.12
772841,Wyche Cutting - Malvern,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,51.25
772841,Wyche Cutting - Malvern,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.25
772841,Wyche Cutting - Malvern,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.25
772841,Wyche Cutting - Malvern,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.38
772841,Wyche Cutting - Malvern,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.44
772841,Wyche Cutting - Malvern,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9898399999999999
772841,Wyche Cutting - Malvern,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91574
772841,Wyche Cutting - Malvern,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96954
772841,Wyche Cutting - Malvern,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-13 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,54.38
772841,Wyche Cutting - Malvern,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,54.5
772841,Wyche Cutting - Malvern,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,54.5
772841,Wyche Cutting - Malvern,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,22.12
772841,Wyche Cutting - Malvern,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,22.25
772841,Wyche Cutting - Malvern,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.12
772841,Wyche Cutting - Malvern,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,37.5
772841,Wyche Cutting - Malvern,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,37.75
772841,Wyche Cutting - Malvern,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.5
772841,Wyche Cutting - Malvern,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (Min),V,249.47
772841,Wyche Cutting - Malvern,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (Max),V,249.5
772841,Wyche Cutting - Malvern,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.48
772841,Wyche Cutting - Malvern,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (Min),V,250.36
772841,Wyche Cutting - Malvern,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (Max),V,250.41
772841,Wyche Cutting - Malvern,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.39
772841,Wyche Cutting - Malvern,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (Min),V,247.94
772841,Wyche Cutting - Malvern,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (Max),V,247.98
772841,Wyche Cutting - Malvern,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.95
772841,Wyche Cutting - Malvern,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-13 08:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 08:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 08:20:00+00:00,busbar,,L3 Current (Min),A,88.0
772841,Wyche Cutting - Malvern,2023-08-13 08:20:00+00:00,busbar,,L3 Current (Max),A,88.12
772841,Wyche Cutting - Malvern,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,88.12
772841,Wyche Cutting - Malvern,2023-08-13 08:20:00+00:00,busbar,,L2 Current (Min),A,42.12
772841,Wyche Cutting - Malvern,2023-08-13 08:20:00+00:00,busbar,,L2 Current (Max),A,43.88
772841,Wyche Cutting - Malvern,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,42.5
772841,Wyche Cutting - Malvern,2023-08-13 08:20:00+00:00,busbar,,L1 Current (Min),A,87.12
772841,Wyche Cutting - Malvern,2023-08-13 08:20:00+00:00,busbar,,L1 Current (Max),A,87.38
772841,Wyche Cutting - Malvern,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,87.25
772841,Wyche Cutting - Malvern,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 08:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.56
772841,Wyche Cutting - Malvern,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.19
772841,Wyche Cutting - Malvern,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,18.56
772841,Wyche Cutting - Malvern,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84985
772841,Wyche Cutting - Malvern,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97455
772841,Wyche Cutting - Malvern,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94165
772841,Wyche Cutting - Malvern,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-13 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,7.25
772841,Wyche Cutting - Malvern,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,7.25
772841,Wyche Cutting - Malvern,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.25
772841,Wyche Cutting - Malvern,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,18.12
772841,Wyche Cutting - Malvern,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,18.25
772841,Wyche Cutting - Malvern,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.25
772841,Wyche Cutting - Malvern,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,36.38
772841,Wyche Cutting - Malvern,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,36.88
772841,Wyche Cutting - Malvern,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.62
772841,Wyche Cutting - Malvern,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.56
772841,Wyche Cutting - Malvern,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.19
772841,Wyche Cutting - Malvern,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.25
772841,Wyche Cutting - Malvern,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98383
772841,Wyche Cutting - Malvern,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8830899999999999
772841,Wyche Cutting - Malvern,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95691
772841,Wyche Cutting - Malvern,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,27.25
772841,Wyche Cutting - Malvern,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,27.25
772841,Wyche Cutting - Malvern,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.25
772841,Wyche Cutting - Malvern,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,17.88
772841,Wyche Cutting - Malvern,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,17.88
772841,Wyche Cutting - Malvern,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.88
772841,Wyche Cutting - Malvern,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,30.12
772841,Wyche Cutting - Malvern,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,30.12
772841,Wyche Cutting - Malvern,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.12
772841,Wyche Cutting - Malvern,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (Min),V,250.66
772841,Wyche Cutting - Malvern,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (Max),V,250.72
772841,Wyche Cutting - Malvern,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.69
772841,Wyche Cutting - Malvern,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (Min),V,251.17
772841,Wyche Cutting - Malvern,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (Max),V,251.17
772841,Wyche Cutting - Malvern,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.17
772841,Wyche Cutting - Malvern,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (Min),V,248.59
772841,Wyche Cutting - Malvern,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (Max),V,248.64
772841,Wyche Cutting - Malvern,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
772841,Wyche Cutting - Malvern,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,8.0
