Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-13 08:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 08:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 08:10:00+00:00,busbar,,L3 Current (Min),A,33.88
772841,Wyche Cutting - Malvern,2023-08-13 08:10:00+00:00,busbar,,L3 Current (Max),A,34.0
772841,Wyche Cutting - Malvern,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,34.0
772841,Wyche Cutting - Malvern,2023-08-13 08:10:00+00:00,busbar,,L2 Current (Min),A,35.38
772841,Wyche Cutting - Malvern,2023-08-13 08:10:00+00:00,busbar,,L2 Current (Max),A,35.38
772841,Wyche Cutting - Malvern,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,35.38
772841,Wyche Cutting - Malvern,2023-08-13 08:10:00+00:00,busbar,,L1 Current (Min),A,64.38
772841,Wyche Cutting - Malvern,2023-08-13 08:10:00+00:00,busbar,,L1 Current (Max),A,64.75
772841,Wyche Cutting - Malvern,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,64.5
772841,Wyche Cutting - Malvern,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 08:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.88
772841,Wyche Cutting - Malvern,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.75
772841,Wyche Cutting - Malvern,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.31
772841,Wyche Cutting - Malvern,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9039299999999999
772841,Wyche Cutting - Malvern,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98654
772841,Wyche Cutting - Malvern,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98001
772841,Wyche Cutting - Malvern,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-13 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,8.62
772841,Wyche Cutting - Malvern,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,8.62
772841,Wyche Cutting - Malvern,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.62
772841,Wyche Cutting - Malvern,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,20.12
772841,Wyche Cutting - Malvern,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,21.88
772841,Wyche Cutting - Malvern,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
772841,Wyche Cutting - Malvern,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,54.62
772841,Wyche Cutting - Malvern,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,54.75
772841,Wyche Cutting - Malvern,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.75
772841,Wyche Cutting - Malvern,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.12
772841,Wyche Cutting - Malvern,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.19
772841,Wyche Cutting - Malvern,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.75
772841,Wyche Cutting - Malvern,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89502
772841,Wyche Cutting - Malvern,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9733299999999999
772841,Wyche Cutting - Malvern,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91971
772841,Wyche Cutting - Malvern,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-13 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,18.5
772841,Wyche Cutting - Malvern,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,18.62
772841,Wyche Cutting - Malvern,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.62
772841,Wyche Cutting - Malvern,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,35.12
772841,Wyche Cutting - Malvern,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,37.12
772841,Wyche Cutting - Malvern,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.12
772841,Wyche Cutting - Malvern,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,22.5
772841,Wyche Cutting - Malvern,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,22.75
772841,Wyche Cutting - Malvern,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.62
772841,Wyche Cutting - Malvern,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (Min),V,250.83
772841,Wyche Cutting - Malvern,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (Max),V,250.83
772841,Wyche Cutting - Malvern,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.83
772841,Wyche Cutting - Malvern,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (Min),V,250.77
772841,Wyche Cutting - Malvern,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (Max),V,250.84
772841,Wyche Cutting - Malvern,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.8
772841,Wyche Cutting - Malvern,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (Min),V,248.3
772841,Wyche Cutting - Malvern,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (Max),V,248.31
772841,Wyche Cutting - Malvern,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
772841,Wyche Cutting - Malvern,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-13 08:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 08:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 08:00:00+00:00,busbar,,L3 Current (Min),A,27.25
772841,Wyche Cutting - Malvern,2023-08-13 08:00:00+00:00,busbar,,L3 Current (Max),A,27.25
772841,Wyche Cutting - Malvern,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,27.25
772841,Wyche Cutting - Malvern,2023-08-13 08:00:00+00:00,busbar,,L2 Current (Min),A,55.12
772841,Wyche Cutting - Malvern,2023-08-13 08:00:00+00:00,busbar,,L2 Current (Max),A,58.75
772841,Wyche Cutting - Malvern,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,57.0
772841,Wyche Cutting - Malvern,2023-08-13 08:00:00+00:00,busbar,,L1 Current (Min),A,75.25
772841,Wyche Cutting - Malvern,2023-08-13 08:00:00+00:00,busbar,,L1 Current (Max),A,75.38
772841,Wyche Cutting - Malvern,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,75.38
772841,Wyche Cutting - Malvern,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 08:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.31
772841,Wyche Cutting - Malvern,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.19
772841,Wyche Cutting - Malvern,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.93
772841,Wyche Cutting - Malvern,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98874
772841,Wyche Cutting - Malvern,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9743
772841,Wyche Cutting - Malvern,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9823299999999999
772841,Wyche Cutting - Malvern,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-13 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,20.88
772841,Wyche Cutting - Malvern,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,20.88
772841,Wyche Cutting - Malvern,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.88
772841,Wyche Cutting - Malvern,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.38
772841,Wyche Cutting - Malvern,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,18.38
772841,Wyche Cutting - Malvern,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.62
772841,Wyche Cutting - Malvern,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,60.88
772841,Wyche Cutting - Malvern,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,61.38
772841,Wyche Cutting - Malvern,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,61.0
772841,Wyche Cutting - Malvern,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.25
772841,Wyche Cutting - Malvern,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.31
772841,Wyche Cutting - Malvern,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.32
772841,Wyche Cutting - Malvern,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9965799999999999
772841,Wyche Cutting - Malvern,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9936200000000001
772841,Wyche Cutting - Malvern,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9961899999999999
772841,Wyche Cutting - Malvern,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
772841,Wyche Cutting - Malvern,2023-08-13 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,75.62
772841,Wyche Cutting - Malvern,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,75.62
772841,Wyche Cutting - Malvern,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,75.62
772841,Wyche Cutting - Malvern,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,67.38
772841,Wyche Cutting - Malvern,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,67.5
772841,Wyche Cutting - Malvern,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,67.38
772841,Wyche Cutting - Malvern,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,93.25
772841,Wyche Cutting - Malvern,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,93.25
772841,Wyche Cutting - Malvern,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,93.25
772841,Wyche Cutting - Malvern,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (Min),V,249.61
772841,Wyche Cutting - Malvern,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (Max),V,249.69
772841,Wyche Cutting - Malvern,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.64
772841,Wyche Cutting - Malvern,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (Min),V,249.78
772841,Wyche Cutting - Malvern,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (Max),V,249.89
772841,Wyche Cutting - Malvern,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.83
772841,Wyche Cutting - Malvern,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (Min),V,246.81
772841,Wyche Cutting - Malvern,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (Max),V,246.83
772841,Wyche Cutting - Malvern,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
772841,Wyche Cutting - Malvern,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,24.0
772841,Wyche Cutting - Malvern,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,38.0
772841,Wyche Cutting - Malvern,2023-08-13 07:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 07:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 07:50:00+00:00,busbar,,L3 Current (Min),A,96.38
772841,Wyche Cutting - Malvern,2023-08-13 07:50:00+00:00,busbar,,L3 Current (Max),A,96.5
772841,Wyche Cutting - Malvern,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,96.5
772841,Wyche Cutting - Malvern,2023-08-13 07:50:00+00:00,busbar,,L2 Current (Min),A,84.5
772841,Wyche Cutting - Malvern,2023-08-13 07:50:00+00:00,busbar,,L2 Current (Max),A,85.75
772841,Wyche Cutting - Malvern,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,84.88
772841,Wyche Cutting - Malvern,2023-08-13 07:50:00+00:00,busbar,,L1 Current (Min),A,153.25
772841,Wyche Cutting - Malvern,2023-08-13 07:50:00+00:00,busbar,,L1 Current (Max),A,153.75
772841,Wyche Cutting - Malvern,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,153.38
772841,Wyche Cutting - Malvern,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 07:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.75
772841,Wyche Cutting - Malvern,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.19
772841,Wyche Cutting - Malvern,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,15.07
772841,Wyche Cutting - Malvern,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99039
772841,Wyche Cutting - Malvern,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98865
772841,Wyche Cutting - Malvern,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9595
772841,Wyche Cutting - Malvern,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-13 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,26.38
772841,Wyche Cutting - Malvern,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,26.5
772841,Wyche Cutting - Malvern,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
772841,Wyche Cutting - Malvern,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.88
772841,Wyche Cutting - Malvern,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,24.0
772841,Wyche Cutting - Malvern,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.38
772841,Wyche Cutting - Malvern,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,35.0
772841,Wyche Cutting - Malvern,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,35.25
772841,Wyche Cutting - Malvern,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.12
772841,Wyche Cutting - Malvern,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.81
772841,Wyche Cutting - Malvern,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.94
772841,Wyche Cutting - Malvern,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.19
772841,Wyche Cutting - Malvern,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8240000000000001
772841,Wyche Cutting - Malvern,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9640200000000001
772841,Wyche Cutting - Malvern,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98315
772841,Wyche Cutting - Malvern,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-13 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,19.25
772841,Wyche Cutting - Malvern,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,19.38
772841,Wyche Cutting - Malvern,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.25
772841,Wyche Cutting - Malvern,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,32.62
772841,Wyche Cutting - Malvern,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,32.62
772841,Wyche Cutting - Malvern,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.62
772841,Wyche Cutting - Malvern,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,42.5
772841,Wyche Cutting - Malvern,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,42.75
772841,Wyche Cutting - Malvern,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.62
772841,Wyche Cutting - Malvern,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (Min),V,250.81
772841,Wyche Cutting - Malvern,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (Max),V,250.88
772841,Wyche Cutting - Malvern,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.84
772841,Wyche Cutting - Malvern,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (Min),V,250.67
772841,Wyche Cutting - Malvern,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (Max),V,250.69
772841,Wyche Cutting - Malvern,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.67
772841,Wyche Cutting - Malvern,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (Min),V,249.02
772841,Wyche Cutting - Malvern,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (Max),V,249.03
772841,Wyche Cutting - Malvern,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.03
772841,Wyche Cutting - Malvern,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-13 07:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 07:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 07:40:00+00:00,busbar,,L3 Current (Min),A,44.12
772841,Wyche Cutting - Malvern,2023-08-13 07:40:00+00:00,busbar,,L3 Current (Max),A,44.38
772841,Wyche Cutting - Malvern,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,44.25
772841,Wyche Cutting - Malvern,2023-08-13 07:40:00+00:00,busbar,,L2 Current (Min),A,55.25
772841,Wyche Cutting - Malvern,2023-08-13 07:40:00+00:00,busbar,,L2 Current (Max),A,56.38
772841,Wyche Cutting - Malvern,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,55.75
772841,Wyche Cutting - Malvern,2023-08-13 07:40:00+00:00,busbar,,L1 Current (Min),A,76.25
772841,Wyche Cutting - Malvern,2023-08-13 07:40:00+00:00,busbar,,L1 Current (Max),A,76.62
772841,Wyche Cutting - Malvern,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,76.5
772841,Wyche Cutting - Malvern,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 07:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.5
772841,Wyche Cutting - Malvern,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.5
772841,Wyche Cutting - Malvern,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.31
772841,Wyche Cutting - Malvern,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9930399999999999
772841,Wyche Cutting - Malvern,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9734799999999999
772841,Wyche Cutting - Malvern,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9715600000000001
772841,Wyche Cutting - Malvern,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-13 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,28.25
772841,Wyche Cutting - Malvern,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,28.38
772841,Wyche Cutting - Malvern,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.38
772841,Wyche Cutting - Malvern,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.38
772841,Wyche Cutting - Malvern,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,18.62
772841,Wyche Cutting - Malvern,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.88
772841,Wyche Cutting - Malvern,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,54.75
772841,Wyche Cutting - Malvern,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,55.62
772841,Wyche Cutting - Malvern,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.5
772841,Wyche Cutting - Malvern,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.69
772841,Wyche Cutting - Malvern,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.94
772841,Wyche Cutting - Malvern,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.87
772841,Wyche Cutting - Malvern,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79568
772841,Wyche Cutting - Malvern,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97345
772841,Wyche Cutting - Malvern,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9292600000000001
772841,Wyche Cutting - Malvern,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-13 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,16.38
772841,Wyche Cutting - Malvern,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,19.38
772841,Wyche Cutting - Malvern,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.12
772841,Wyche Cutting - Malvern,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,39.75
772841,Wyche Cutting - Malvern,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,40.0
772841,Wyche Cutting - Malvern,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.88
772841,Wyche Cutting - Malvern,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,22.12
772841,Wyche Cutting - Malvern,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,22.5
772841,Wyche Cutting - Malvern,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.25
772841,Wyche Cutting - Malvern,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (Min),V,250.86
772841,Wyche Cutting - Malvern,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (Max),V,250.95
772841,Wyche Cutting - Malvern,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.92
772841,Wyche Cutting - Malvern,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (Min),V,250.7
772841,Wyche Cutting - Malvern,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (Max),V,250.72
772841,Wyche Cutting - Malvern,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.7
772841,Wyche Cutting - Malvern,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (Min),V,248.41
772841,Wyche Cutting - Malvern,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (Max),V,248.45
772841,Wyche Cutting - Malvern,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.42
772841,Wyche Cutting - Malvern,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-13 07:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 07:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 07:30:00+00:00,busbar,,L3 Current (Min),A,43.25
772841,Wyche Cutting - Malvern,2023-08-13 07:30:00+00:00,busbar,,L3 Current (Max),A,46.62
772841,Wyche Cutting - Malvern,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,44.0
772841,Wyche Cutting - Malvern,2023-08-13 07:30:00+00:00,busbar,,L2 Current (Min),A,56.88
772841,Wyche Cutting - Malvern,2023-08-13 07:30:00+00:00,busbar,,L2 Current (Max),A,58.38
772841,Wyche Cutting - Malvern,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,57.5
772841,Wyche Cutting - Malvern,2023-08-13 07:30:00+00:00,busbar,,L1 Current (Min),A,75.25
772841,Wyche Cutting - Malvern,2023-08-13 07:30:00+00:00,busbar,,L1 Current (Max),A,75.88
772841,Wyche Cutting - Malvern,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,75.62
772841,Wyche Cutting - Malvern,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 07:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.81
772841,Wyche Cutting - Malvern,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.62
772841,Wyche Cutting - Malvern,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,14.13
772841,Wyche Cutting - Malvern,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9906
772841,Wyche Cutting - Malvern,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9793700000000001
772841,Wyche Cutting - Malvern,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9618200000000001
772841,Wyche Cutting - Malvern,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-13 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,20.25
772841,Wyche Cutting - Malvern,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,20.25
772841,Wyche Cutting - Malvern,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.25
772841,Wyche Cutting - Malvern,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.0
772841,Wyche Cutting - Malvern,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,19.12
772841,Wyche Cutting - Malvern,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.62
772841,Wyche Cutting - Malvern,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,36.62
772841,Wyche Cutting - Malvern,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,36.75
772841,Wyche Cutting - Malvern,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.75
772841,Wyche Cutting - Malvern,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.44
772841,Wyche Cutting - Malvern,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.19
772841,Wyche Cutting - Malvern,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.87
772841,Wyche Cutting - Malvern,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94076
772841,Wyche Cutting - Malvern,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9404899999999999
772841,Wyche Cutting - Malvern,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97101
772841,Wyche Cutting - Malvern,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-13 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,20.0
772841,Wyche Cutting - Malvern,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,20.12
772841,Wyche Cutting - Malvern,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
772841,Wyche Cutting - Malvern,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,22.25
772841,Wyche Cutting - Malvern,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,22.25
772841,Wyche Cutting - Malvern,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.25
772841,Wyche Cutting - Malvern,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,35.62
772841,Wyche Cutting - Malvern,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,35.62
772841,Wyche Cutting - Malvern,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.62
772841,Wyche Cutting - Malvern,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (Min),V,247.2
772841,Wyche Cutting - Malvern,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (Max),V,247.2
772841,Wyche Cutting - Malvern,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
772841,Wyche Cutting - Malvern,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (Min),V,247.44
772841,Wyche Cutting - Malvern,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (Max),V,247.5
772841,Wyche Cutting - Malvern,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
772841,Wyche Cutting - Malvern,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (Min),V,245.45
772841,Wyche Cutting - Malvern,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (Max),V,245.5
772841,Wyche Cutting - Malvern,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
772841,Wyche Cutting - Malvern,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-13 07:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 07:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 07:20:00+00:00,busbar,,L3 Current (Min),A,40.12
772841,Wyche Cutting - Malvern,2023-08-13 07:20:00+00:00,busbar,,L3 Current (Max),A,40.12
772841,Wyche Cutting - Malvern,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,40.12
772841,Wyche Cutting - Malvern,2023-08-13 07:20:00+00:00,busbar,,L2 Current (Min),A,39.88
772841,Wyche Cutting - Malvern,2023-08-13 07:20:00+00:00,busbar,,L2 Current (Max),A,41.0
772841,Wyche Cutting - Malvern,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,40.5
772841,Wyche Cutting - Malvern,2023-08-13 07:20:00+00:00,busbar,,L1 Current (Min),A,70.75
772841,Wyche Cutting - Malvern,2023-08-13 07:20:00+00:00,busbar,,L1 Current (Max),A,70.88
772841,Wyche Cutting - Malvern,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,70.88
772841,Wyche Cutting - Malvern,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 07:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.25
772841,Wyche Cutting - Malvern,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.19
772841,Wyche Cutting - Malvern,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.69
772841,Wyche Cutting - Malvern,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99167
772841,Wyche Cutting - Malvern,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9934700000000001
772841,Wyche Cutting - Malvern,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97015
772841,Wyche Cutting - Malvern,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-13 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,29.75
772841,Wyche Cutting - Malvern,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,29.75
772841,Wyche Cutting - Malvern,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.75
772841,Wyche Cutting - Malvern,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,30.12
772841,Wyche Cutting - Malvern,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,31.0
772841,Wyche Cutting - Malvern,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
772841,Wyche Cutting - Malvern,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,40.0
772841,Wyche Cutting - Malvern,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,40.62
772841,Wyche Cutting - Malvern,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.25
772841,Wyche Cutting - Malvern,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.56
772841,Wyche Cutting - Malvern,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.25
772841,Wyche Cutting - Malvern,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.19
772841,Wyche Cutting - Malvern,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9320700000000001
772841,Wyche Cutting - Malvern,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77066
772841,Wyche Cutting - Malvern,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98077
772841,Wyche Cutting - Malvern,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-13 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,24.5
772841,Wyche Cutting - Malvern,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,24.62
772841,Wyche Cutting - Malvern,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.62
772841,Wyche Cutting - Malvern,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,12.88
772841,Wyche Cutting - Malvern,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,13.0
772841,Wyche Cutting - Malvern,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.88
772841,Wyche Cutting - Malvern,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,37.38
772841,Wyche Cutting - Malvern,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,37.62
772841,Wyche Cutting - Malvern,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.5
772841,Wyche Cutting - Malvern,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (Min),V,247.48
772841,Wyche Cutting - Malvern,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (Max),V,247.53
772841,Wyche Cutting - Malvern,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
772841,Wyche Cutting - Malvern,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (Min),V,248.03
772841,Wyche Cutting - Malvern,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (Max),V,248.12
772841,Wyche Cutting - Malvern,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
772841,Wyche Cutting - Malvern,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (Min),V,245.47
772841,Wyche Cutting - Malvern,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (Max),V,245.5
772841,Wyche Cutting - Malvern,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
772841,Wyche Cutting - Malvern,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-13 07:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 07:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-13 07:10:00+00:00,busbar,,L3 Current (Min),A,54.0
772841,Wyche Cutting - Malvern,2023-08-13 07:10:00+00:00,busbar,,L3 Current (Max),A,54.0
772841,Wyche Cutting - Malvern,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,54.0
772841,Wyche Cutting - Malvern,2023-08-13 07:10:00+00:00,busbar,,L2 Current (Min),A,41.25
772841,Wyche Cutting - Malvern,2023-08-13 07:10:00+00:00,busbar,,L2 Current (Max),A,42.12
772841,Wyche Cutting - Malvern,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,41.62
772841,Wyche Cutting - Malvern,2023-08-13 07:10:00+00:00,busbar,,L1 Current (Min),A,76.5
772841,Wyche Cutting - Malvern,2023-08-13 07:10:00+00:00,busbar,,L1 Current (Max),A,76.88
772841,Wyche Cutting - Malvern,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,76.62
772841,Wyche Cutting - Malvern,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 07:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.87
